Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/01  01:00:00,0.794079445992,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.125580666313
 01/01  02:00:00,0.635463251204,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0804217192419
 01/01  03:00:00,0.579563422709,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0685324871423
 01/01  04:00:00,0.569651729237,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0721660402823
 01/01  05:00:00,0.604200463741,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.108613931142
 01/01  06:00:00,0.817754345115,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.267325123815
 01/01  07:00:00,1.31922764615,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.563852921765
 01/01  08:00:00,1.70209627488,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.645357161657
 01/01  09:00:00,1.63841831489,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.626169120789
 01/01  10:00:00,1.44421245621,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.560441519878
 01/01  11:00:00,1.36922188471,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.482427201318
 01/01  12:00:00,1.31681070564,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.41209215305
 01/01  13:00:00,1.24295953313,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.35814580056
 01/01  14:00:00,1.18419941564,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.325592485223
 01/01  15:00:00,1.14987423807,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.294240281281
 01/01  16:00:00,1.21521539542,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.298043674435
 01/01  17:00:00,1.48853429276,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.338629394866
 01/01  18:00:00,1.99566387377,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.420730746694
 01/01  19:00:00,2.35424135362,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.502473073676
 01/01  20:00:00,2.32416236784,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.520077657442
 01/01  21:00:00,2.15302288819,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.475354133217
 01/01  22:00:00,1.95150764019,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.415949027097
 01/01  23:00:00,1.57364845972,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.327662728108
 01/01  24:00:00,1.18350829671,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.229729529441
 01/02  01:00:00,0.779260979973,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117335883372
 01/02  02:00:00,0.626737520557,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0756430126708
 01/02  03:00:00,0.573230780061,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0648110829216
 01/02  04:00:00,0.564256689417,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0681364046344
 01/02  05:00:00,0.594077105186,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101161728203
 01/02  06:00:00,0.793331100821,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.246998572121
 01/02  07:00:00,1.26325513379,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.518505921629
 01/02  08:00:00,1.62658616917,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.591008417868
 01/02  09:00:00,1.5495995015,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.569787608291
 01/02  10:00:00,1.34733516383,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.508595285966
 01/02  11:00:00,1.27339147854,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.437513024437
 01/02  12:00:00,1.2269855065,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.374755713426
 01/02  13:00:00,1.1628228751,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.325819648624
 01/02  14:00:00,1.11245658156,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.297437683659
 01/02  15:00:00,1.08498427948,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.268475894864
 01/02  16:00:00,1.15231264657,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.272199898433
 01/02  17:00:00,1.42129666659,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.307309687949
 01/02  18:00:00,1.9229725747,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.38339137784
 01/02  19:00:00,2.27142413441,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.453966170003
 01/02  20:00:00,2.23566775254,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.465827796334
 01/02  21:00:00,2.06655770639,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.423744321736
 01/02  22:00:00,1.87279278434,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.372841028722
 01/02  23:00:00,1.51134056708,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.293648047394
 01/02  24:00:00,1.14678115368,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.208537231748
 01/03  01:00:00,0.779081154425,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117156057823
 01/03  02:00:00,0.626828669021,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0757341611346
 01/03  03:00:00,0.573392630554,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0649729334153
 01/03  04:00:00,0.564546894176,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0684266093929
 01/03  05:00:00,0.594501167539,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101585790556
 01/03  06:00:00,0.793956808486,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.247624279786
 01/03  07:00:00,1.26423225258,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.519483040411
 01/03  08:00:00,1.6275620137,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.591984262394
 01/03  09:00:00,1.55079605414,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.570984160927
 01/03  10:00:00,1.34849663112,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.509756753248
 01/03  11:00:00,1.27451178526,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.438633331161
 01/03  12:00:00,1.22785150104,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.375621707962
 01/03  13:00:00,1.16357439178,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.326571165306
 01/03  14:00:00,1.11321017515,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.298191277257
 01/03  15:00:00,1.08590315703,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.269394772413
 01/03  16:00:00,1.15336747161,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.273254723478
 01/03  17:00:00,1.42197169124,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.307984712594
 01/03  18:00:00,1.92357398563,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.383992788764
 01/03  19:00:00,2.27215151614,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.454693551739
 01/03  20:00:00,2.23648566208,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.46664570588
 01/03  21:00:00,2.06740847673,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.424595092081
 01/03  22:00:00,1.87365509614,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.373703340523
 01/03  23:00:00,1.51203994543,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.294347425737
 01/03  24:00:00,1.14741415495,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209170233021
 01/04  01:00:00,0.779904733204,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117979636603
 01/04  02:00:00,0.627599512065,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.076505004179
 01/04  03:00:00,0.573876983628,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0654572864893
 01/04  04:00:00,0.565039058783,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0689187740003
 01/04  05:00:00,0.594899821141,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101984444157
 01/04  06:00:00,0.79454262837,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.24821009967
 01/04  07:00:00,1.26516579735,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.520416585182
 01/04  08:00:00,1.62853991439,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.592962163084
 01/04  09:00:00,1.55141536289,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.571603469677
 01/04  10:00:00,1.34878113604,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.510041258175
 01/04  11:00:00,1.27447539891,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.438596944806
 01/04  12:00:00,1.22742327752,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.375193484446
 01/04  13:00:00,1.16291720698,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.325913980507
 01/04  14:00:00,1.11280154524,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.297782647347
 01/04  15:00:00,1.08524384516,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.268735460543
 01/04  16:00:00,1.15257429707,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.272461548932
 01/04  17:00:00,1.42203759629,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.308050617647
 01/04  18:00:00,1.92409666498,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.38451546812
 01/04  19:00:00,2.27277645287,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.455318488461
 01/04  20:00:00,2.23732235726,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.467482401058
 01/04  21:00:00,2.06820475179,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.425391367144
 01/04  22:00:00,1.87453891288,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.374587157256
 01/04  23:00:00,1.51301369983,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295321180143
 01/04  24:00:00,1.14836446387,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.210120541933
 01/05  01:00:00,0.780572117636,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.118647021035
 01/05  02:00:00,0.628393391875,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0772988839887
 01/05  03:00:00,0.5750699878,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0666502906612
 01/05  04:00:00,0.566360247376,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0702399625929
 01/05  05:00:00,0.596527623592,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103612246608
 01/05  06:00:00,0.917334307099,0.0,0.117098229488,0.0,0.0039171007981,0.121015330286,0.0039171007981,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.249986448113
 01/05  07:00:00,2.07104566365,0.0,0.778293100606,0.0,0.0256060024696,0.803899103076,0.0256060024696,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.522397348408
 01/05  08:00:00,2.04292534559,0.0,0.399455818234,0.0,0.0126607471762,0.41211656541,0.0126607471762,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.59523102887
 01/05  09:00:00,1.69171252041,0.0,0.133757368767,0.0,0.00415165045118,0.137909019218,0.00415165045118,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.573991607984
 01/05  10:00:00,1.351425309,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.512685431136
 01/05  11:00:00,1.81284278024,0.0,0.519392294024,0.0,0.0161798583274,0.535572152352,0.0161798583274,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441392173786
 01/05  12:00:00,1.23042063476,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378190841684
 01/05  13:00:00,1.16563063944,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328627412968
 01/05  14:00:00,1.11486825094,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.299849353043
 01/05  15:00:00,1.08752724143,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.27101885681
 01/05  16:00:00,1.15507114362,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.274958395482
 01/05  17:00:00,1.42385255501,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.309865576367
 01/05  18:00:00,1.92657356018,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.386992363313
 01/05  19:00:00,2.27539078082,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.457932816411
 01/05  20:00:00,2.23966615407,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.46982619787
 01/05  21:00:00,2.0705769866,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.427763601948
 01/05  22:00:00,1.87686282628,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.376911070657
 01/05  23:00:00,1.51522590811,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.297533388419
 01/05  24:00:00,1.15023738978,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.211993467853
 01/06  01:00:00,0.924534489743,0.0,0.137634857728,0.0,0.00423591658984,0.141870774318,0.00423591658984,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.120738618824
 01/06  02:00:00,1.08053132853,0.0,0.437251812238,0.0,0.0135408416366,0.450792653875,0.0135408416366,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.078644166764
 01/06  03:00:00,1.18303023335,0.0,0.588694478681,0.0,0.0183567367934,0.607051215475,0.0183567367934,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0675593207348
 01/06  04:00:00,1.34596588011,0.0,0.755507549067,0.0,0.0235629713433,0.779070520411,0.0235629713433,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0707750749186
 01/06  05:00:00,1.48162988783,0.0,0.858147170048,0.0,0.0267397655171,0.884886935565,0.0267397655171,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103827575284
 01/06  06:00:00,1.71905094704,0.0,0.894713901714,0.0,0.0278116965019,0.922525598216,0.0278116965019,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250192820123
 01/06  07:00:00,2.65649723728,0.0,1.34698903975,0.0,0.0418906918239,1.38887973158,0.0418906918239,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.522868293536
 01/06  08:00:00,2.32153351162,0.0,0.669569893762,0.0,0.0206048455538,0.690174739316,0.0206048455538,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.595781020993
 01/06  09:00:00,1.87035166001,0.0,0.306676501185,0.0,0.00933638622393,0.316012887409,0.00933638622393,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.574526879385
 01/06  10:00:00,1.35186680327,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.513126925398
 01/06  11:00:00,1.27751186372,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441633409622
 01/06  12:00:00,1.23025073975,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378020946677
 01/06  13:00:00,1.16506391078,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328060684304
 01/06  14:00:00,1.11403148265,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.299012584753
 01/06  15:00:00,1.08623633309,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.269727948476
 01/06  16:00:00,1.15372397126,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.273611223128
 01/06  17:00:00,1.42258740424,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.308600425597
 01/06  18:00:00,1.92471594024,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.385134743378
 01/06  19:00:00,2.27345510563,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.455997141224
 01/06  20:00:00,2.23790639202,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.468066435817
 01/06  21:00:00,2.06879994714,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.425986562487
 01/06  22:00:00,1.87475048886,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.374798733239
 01/06  23:00:00,1.51292582707,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295233307377
 01/06  24:00:00,1.14789251021,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.20964858828
 01/07  01:00:00,0.794450537846,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.125951758168
 01/07  02:00:00,0.635346230107,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.080304698145
 01/07  03:00:00,0.579764421561,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0687334859944
 01/07  04:00:00,0.569984055161,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0724983662063
 01/07  05:00:00,0.604679979772,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.109093447173
 01/07  06:00:00,0.81909047289,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.26866125159
 01/07  07:00:00,1.32256726342,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.567192539042
 01/07  08:00:00,1.70600981522,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.649270701991
 01/07  09:00:00,1.64212022735,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.629871033247
 01/07  10:00:00,1.44715560442,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.563384668091
 01/07  11:00:00,1.37110020121,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.484305517819
 01/07  12:00:00,1.31784272356,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.413124170971
 01/07  13:00:00,1.24359482171,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.358781089141
 01/07  14:00:00,1.18427423545,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.325667305039
 01/07  15:00:00,1.14982267492,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.294188718129
 01/07  16:00:00,1.21528473672,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.298113015729
 01/07  17:00:00,1.48886822604,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.338963328146
 01/07  18:00:00,1.99666254932,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.421729422245
 01/07  19:00:00,2.35568825151,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.503919971567
 01/07  20:00:00,2.3260792336,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.521994523205
 01/07  21:00:00,2.1546631574,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.476994402421
 01/07  22:00:00,1.95295232024,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.417393707153
 01/07  23:00:00,1.57460358601,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.328617854394
 01/07  24:00:00,1.1839195946,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.230140827334
 01/08  01:00:00,0.793802501297,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.125303721619
 01/08  02:00:00,0.634695308311,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0796537763489
 01/08  03:00:00,0.578588237928,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0675573023613
 01/08  04:00:00,0.568697787599,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0712120986444
 01/08  05:00:00,0.603572959657,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.107986427058
 01/08  06:00:00,0.818139260826,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.267710039526
 01/08  07:00:00,1.32182587334,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.566451148963
 01/08  08:00:00,1.70534134515,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.648602231921
 01/08  09:00:00,1.64175787649,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.629508682387
 01/08  10:00:00,1.44697681858,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.563205882245
 01/08  11:00:00,1.37103236217,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.484237678778
 01/08  12:00:00,1.31840555974,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.413687007147
 01/08  13:00:00,1.24434618929,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.359532456726
 01/08  14:00:00,1.18542772219,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.326820791777
 01/08  15:00:00,1.15113758855,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.295503631759
 01/08  16:00:00,1.21684814977,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.299676428786
 01/08  17:00:00,1.49066628866,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.340761390776
 01/08  18:00:00,1.99884793549,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.423914808408
 01/08  19:00:00,2.3582261922,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.506457912257
 01/08  20:00:00,2.32840723885,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.524322528456
 01/08  21:00:00,2.15704128865,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.479372533671
 01/08  22:00:00,1.95534862736,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.419790014269
 01/08  23:00:00,1.57719725977,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.331211528155
 01/08  24:00:00,1.1865146191,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.232735851831
 01/09  01:00:00,0.782027463171,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.12010236657
 01/09  02:00:00,0.629452002209,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0783574943223
 01/09  03:00:00,0.624493473954,0.0,0.0470392575399,0.0,0.00143065395726,0.0484699114972,0.00143065395726,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0676038653172
 01/09  04:00:00,0.872775002149,0.0,0.296725415917,0.0,0.00906966831971,0.305795084237,0.00906966831971,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0708596331295
 01/09  05:00:00,1.15655337545,0.0,0.54287753989,0.0,0.0167604167492,0.559637956639,0.0167604167492,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104000041829
 01/09  06:00:00,1.54682546214,0.0,0.727166428138,0.0,0.0225889685403,0.749755396678,0.0225889685403,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250737536767
 01/09  07:00:00,2.74658918521,0.0,1.43300800711,0.0,0.0447197931125,1.47772780023,0.0447197931125,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.524112172815
 01/09  08:00:00,3.19703680974,0.0,1.51670704951,0.0,0.047518192244,1.56422524175,0.047518192244,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.597233816677
 01/09  09:00:00,2.30988103486,0.0,0.731719047427,0.0,0.0224092928198,0.754128340247,0.0224092928198,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.575940801404
 01/09  10:00:00,1.54928889137,0.0,0.190265938734,0.0,0.00578675626312,0.196052694997,0.00578675626312,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.514496318502
 01/09  11:00:00,1.75978265739,0.0,0.466737668259,0.0,0.0142626546625,0.481000322922,0.0142626546625,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.442903880367
 01/09  12:00:00,1.23165104231,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.379421249238
 01/09  13:00:00,1.16655642126,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.329553194783
 01/09  14:00:00,1.11555000106,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.300531103159
 01/09  15:00:00,1.08781617985,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.271307795231
 01/09  16:00:00,1.15544266673,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.275329918597
 01/09  17:00:00,1.42426528429,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.310278305644
 01/09  18:00:00,1.92653389834,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.38695270148
 01/09  19:00:00,2.27551510846,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.458057144052
 01/09  20:00:00,2.24000923279,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.470169276582
 01/09  21:00:00,2.07065274027,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.427839355621
 01/09  22:00:00,1.87667699902,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.376725243395
 01/09  23:00:00,1.5146989545,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.297006434811
 01/09  24:00:00,1.1494197663,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.21117584437
 01/10  01:00:00,0.781658659813,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.119733563211
 01/10  02:00:00,0.629004408261,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0779099003749
 01/10  03:00:00,0.575277192157,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0668574950175
 01/10  04:00:00,0.566425814264,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0703055294812
 01/10  05:00:00,0.596647398395,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103732021412
 01/10  06:00:00,0.81733401443,0.0,0.0196201065402,0.0,0.000596726745523,0.0202168332857,0.000596726745523,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250784652444
 01/10  07:00:00,1.26921922953,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.524470017365
 01/10  08:00:00,1.63311125174,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.597533500437
 01/10  09:00:00,1.55582025553,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.576008362313
 01/10  10:00:00,1.35285227238,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.514112394514
 01/10  11:00:00,1.27790476695,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.442026312853
 01/10  12:00:00,1.23052282961,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378293036538
 01/10  13:00:00,1.16542296748,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328419741006
 01/10  14:00:00,1.11436506072,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.299346162827
 01/10  15:00:00,1.08659118629,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.270082801674
 01/10  16:00:00,1.15404369386,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.273930945722
 01/10  17:00:00,1.42294336906,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.308956390416
 01/10  18:00:00,1.92523007273,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.38564887587
 01/10  19:00:00,2.27414990405,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.456691939642
 01/10  20:00:00,2.23864247895,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.468802522747
 01/10  21:00:00,2.06934675155,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.426533366904
 01/10  22:00:00,1.87535546952,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.375403713899
 01/10  23:00:00,1.51333272443,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295640204739
 01/10  24:00:00,1.14801688142,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209772959486
 01/11  01:00:00,0.779748078483,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117822981882
 01/11  02:00:00,0.627304162477,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0762096545904
 01/11  03:00:00,0.573598730415,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.065179033276
 01/11  04:00:00,0.564807261701,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0686869769181
 01/11  05:00:00,0.595050750466,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.102135373482
 01/11  06:00:00,0.795616355148,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.249283826448
 01/11  07:00:00,1.26790355494,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.523154342779
 01/11  08:00:00,1.63181380017,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.59623604886
 01/11  09:00:00,1.55474096014,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.574929066924
 01/11  10:00:00,1.35176629109,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.513026413219
 01/11  11:00:00,1.27682932522,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.44095087112
 01/11  12:00:00,1.22977740575,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.377547612678
 01/11  13:00:00,1.16469118202,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.327687955542
 01/11  14:00:00,1.11395320712,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.298934309225
 01/11  15:00:00,1.08654570971,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.270037325089
 01/11  16:00:00,1.15419077788,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.274078029749
 01/11  17:00:00,1.42304931531,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.309062336664
 01/11  18:00:00,1.92536902408,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.385787827217
 01/11  19:00:00,2.27426943082,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.456811466411
 01/11  20:00:00,2.23869614731,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.468856191107
 01/11  21:00:00,2.06919915108,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.42638576643
 01/11  22:00:00,1.87507723599,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.375125480368
 01/11  23:00:00,1.51293809216,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295245572472
 01/11  24:00:00,1.14765872322,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209414801287
 01/12  01:00:00,0.779181585406,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117256488805
 01/12  02:00:00,0.626617054882,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0755225469956
 01/12  03:00:00,0.573085765926,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0646660687871
 01/12  04:00:00,0.564261986326,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0681417015436
 01/12  05:00:00,0.594342439947,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101427062964
 01/12  06:00:00,0.794943087073,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.248610558373
 01/12  07:00:00,1.26740218654,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.522652974372
 01/12  08:00:00,1.63137519834,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.595797447034
 01/12  09:00:00,1.55445427084,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.574642377628
 01/12  10:00:00,1.35172162759,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.512981749722
 01/12  11:00:00,1.27739983594,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441521381835
 01/12  12:00:00,1.23023892545,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378009132379
 01/12  13:00:00,1.16550657622,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328503349744
 01/12  14:00:00,1.11445452223,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.299435624328
 01/12  15:00:00,1.08665963578,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.270151251158
 01/12  16:00:00,1.1541070808,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.273994332664
 01/12  17:00:00,1.42337593111,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.309388952467
 01/12  18:00:00,1.92580595031,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.386224753447
 01/12  19:00:00,2.27474708103,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.457289116626
 01/12  20:00:00,2.23921832549,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.469378369282
 01/12  21:00:00,2.06970213086,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.426888746208
 01/12  22:00:00,1.87546996566,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.375518210041
 01/12  23:00:00,1.51327961099,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295587091302
 01/12  24:00:00,1.14774247965,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209498557718
 01/13  01:00:00,0.779568053467,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117642956866
 01/13  02:00:00,0.626727227933,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0756327200468
 01/13  03:00:00,0.572969174208,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0645494770686
 01/13  04:00:00,0.564104580938,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0679842961553
 01/13  05:00:00,0.594354915305,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101439538322
 01/13  06:00:00,0.79506103451,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.24872850581
 01/13  07:00:00,1.26764231283,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.522893100663
 01/13  08:00:00,1.63163521101,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.596057459706
 01/13  09:00:00,1.55449346527,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.574681572054
 01/13  10:00:00,1.35200654862,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.513266670749
 01/13  11:00:00,1.2777687908,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441890336697
 01/13  12:00:00,1.23048714216,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378257349085
 01/13  13:00:00,1.16563714664,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328633920163
 01/13  14:00:00,1.11513837232,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.300119474426
 01/13  15:00:00,1.08790471211,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.271396327493
 01/13  16:00:00,1.15589355369,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.275780805561
 01/13  17:00:00,1.4250827577,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.311095779055
 01/13  18:00:00,1.9275160175,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.387934820633
 01/13  19:00:00,2.27674216064,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.459284196231
 01/13  20:00:00,2.24110847125,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.471268515047
 01/13  21:00:00,2.07148317742,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.428669792775
 01/13  22:00:00,1.8773226879,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.377370932275
 01/13  23:00:00,1.51520643512,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.297513915432
 01/13  24:00:00,1.14978215132,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.211538229384
 01/14  01:00:00,0.795998495883,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.127499716204
 01/14  02:00:00,0.636521995935,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0814804639734
 01/14  03:00:00,0.580816714304,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0697857787377
 01/14  04:00:00,0.571006913726,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0735212247714
 01/14  05:00:00,0.605867489614,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.110280957016
 01/14  06:00:00,0.821074679515,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.270645458215
 01/14  07:00:00,1.32598208762,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.570607363235
 01/14  08:00:00,1.70992184169,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.653182728469
 01/14  09:00:00,1.64609994119,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.633850747083
 01/14  10:00:00,1.45095052087,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.567179584538
 01/14  11:00:00,1.3747489085,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.487954225114
 01/14  12:00:00,1.32122868337,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.416510130775
 01/14  13:00:00,1.24645661502,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.361642882449
 01/14  14:00:00,1.18711366611,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.328506735698
 01/14  15:00:00,1.15235397125,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.296720014461
 01/14  16:00:00,1.21764439524,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.300472674247
 01/14  17:00:00,1.49137206732,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.341467169428
 01/14  18:00:00,2.00000398398,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.425070856904
 01/14  19:00:00,2.3596185731,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.507850293157
 01/14  20:00:00,2.32980231245,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.525717602058
 01/14  21:00:00,2.15828715019,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.480618395216
 01/14  22:00:00,1.95640215266,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.420843539567
 01/14  23:00:00,1.57774349308,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.331757761466
 01/14  24:00:00,1.18669791004,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.232919142777
 01/15  01:00:00,0.796199847326,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.127701067648
 01/15  02:00:00,0.636709904393,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0816683724316
 01/15  03:00:00,0.581031706682,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0700007711159
 01/15  04:00:00,0.571251086102,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0737653971467
 01/15  05:00:00,0.606131493466,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.110544960867
 01/15  06:00:00,0.82138126929,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.27095204799
 01/15  07:00:00,1.32643037313,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571055648744
 01/15  08:00:00,1.71041690527,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.653677792043
 01/15  09:00:00,1.64622726149,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.633978067387
 01/15  10:00:00,1.45069718073,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.566926244397
 01/15  11:00:00,1.37410405731,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.487309373919
 01/15  12:00:00,1.3203624018,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.415643849206
 01/15  13:00:00,1.24549010723,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.360676374662
 01/15  14:00:00,1.18599439937,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.327387468958
 01/15  15:00:00,1.15129534256,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.295661385763
 01/15  16:00:00,1.2162683533,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.299096632315
 01/15  17:00:00,1.49019644674,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.340291548852
 01/15  18:00:00,1.99901993518,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.424086808105
 01/15  19:00:00,2.35885025846,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.507081978514
