Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/15  20:00:00,2.32918083593,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.525096125532
 01/15  21:00:00,2.15778621939,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.480117464411
 01/15  22:00:00,1.95605487668,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.420496263586
 01/15  23:00:00,1.57747569164,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.331489960027
 01/15  24:00:00,1.18655096346,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.232772196193
 01/16  01:00:00,0.781322860916,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.119397764314
 01/16  02:00:00,0.628928507594,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0778339997074
 01/16  03:00:00,0.57522887982,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0668091826812
 01/16  04:00:00,0.566843511216,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0707232264334
 01/16  05:00:00,0.723436280526,0.0,0.122530720044,0.0,0.00372665447296,0.126257374517,0.00372665447296,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104263529026
 01/16  06:00:00,1.13742081799,0.0,0.329420630367,0.0,0.0100965574209,0.339517187788,0.0100965574209,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251571101498
 01/16  07:00:00,1.58056022754,0.0,0.300518447063,0.0,0.00927699588355,0.309795442947,0.00927699588355,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526015572425
 01/16  08:00:00,1.90330272566,0.0,0.260239031842,0.0,0.008028995644,0.268268027486,0.008028995644,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599456946866
 01/16  09:00:00,1.69293751886,0.0,0.130992580105,0.0,0.00402860000309,0.135021180108,0.00402860000309,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578104445543
 01/16  10:00:00,1.35499783807,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516257960198
 01/16  11:00:00,1.33022335419,0.0,0.048394732982,0.0,0.00148118270815,0.0498759156902,0.00148118270815,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444468984398
 01/16  12:00:00,1.23274943957,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.3805196465
 01/16  13:00:00,1.16741148832,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.330408261843
 01/16  14:00:00,1.11622618868,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.301207290778
 01/16  15:00:00,1.08812577543,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.271617390814
 01/16  16:00:00,1.1557523773,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.275639629163
 01/16  17:00:00,1.42484236254,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.310855383897
 01/16  18:00:00,1.92736261212,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.387781415253
 01/16  19:00:00,2.27648177463,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.459023810225
 01/16  20:00:00,2.24119125557,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.471351299368
 01/16  21:00:00,2.07184646345,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.429033078805
 01/16  22:00:00,1.87757173496,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.377619979341
 01/16  23:00:00,1.51513228861,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.297439768918
 01/16  24:00:00,1.14945526098,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.21121133905
 01/17  01:00:00,0.78117935027,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.119254253668
 01/17  02:00:00,0.628341666475,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0772471585881
 01/17  03:00:00,0.574782690521,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0663629933814
 01/17  04:00:00,0.56596381518,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0698435303974
 01/17  05:00:00,0.59610899567,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103193618687
 01/17  06:00:00,0.797025245761,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250692717061
 01/17  07:00:00,1.27007773006,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.525328517898
 01/17  08:00:00,1.63417894323,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.59860119192
 01/17  09:00:00,1.55699156667,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.57717967346
 01/17  10:00:00,1.35405899226,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515319114391
 01/17  11:00:00,1.2791742699,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.443295815795
 01/17  12:00:00,1.23157907497,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.379349281901
 01/17  13:00:00,1.16629406097,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.329290834498
 01/17  14:00:00,1.11521445527,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.300195557377
 01/17  15:00:00,1.08704264849,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.270534263868
 01/17  16:00:00,1.15451187566,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.274399127531
 01/17  17:00:00,1.42374182797,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.309754849324
 01/17  18:00:00,1.92620470911,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.386623512243
 01/17  19:00:00,2.27519134665,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.457733382242
 01/17  20:00:00,2.23979902301,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.469959066803
 01/17  21:00:00,2.07024746819,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.427434083545
 01/17  22:00:00,1.87598401627,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.376032260648
 01/17  23:00:00,1.5136609309,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295968411213
 01/17  24:00:00,1.14817300841,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209929086479
 01/18  01:00:00,0.779677181638,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117752085037
 01/18  02:00:00,0.626822634601,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0757281267144
 01/18  03:00:00,0.573083419252,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0646637221125
 01/18  04:00:00,0.56439764522,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.068277360437
 01/18  05:00:00,0.59471256351,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101797186527
 01/18  06:00:00,0.795917001308,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.249584472608
 01/18  07:00:00,1.26899204216,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.524242829994
 01/18  08:00:00,1.63317985614,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.597602104835
 01/18  09:00:00,1.5559899631,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.576178069891
 01/18  10:00:00,1.35337964572,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.51463976785
 01/18  11:00:00,1.2791172822,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.443238828094
 01/18  12:00:00,1.23221743155,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.37998763848
 01/18  13:00:00,1.16714904637,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.330145819889
 01/18  14:00:00,1.11639840385,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.30137950595
 01/18  15:00:00,1.08867330629,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.272164921674
 01/18  16:00:00,1.15619183852,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.276079090382
 01/18  17:00:00,1.42545951118,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.311472532542
 01/18  18:00:00,1.92816597513,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.388584778269
 01/18  19:00:00,2.27756276939,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.460104804987
 01/18  20:00:00,2.24193770291,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.472097746709
 01/18  21:00:00,2.07248399115,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.429670606496
 01/18  22:00:00,1.87832817812,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.378376422499
 01/18  23:00:00,1.51612115631,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.298428636618
 01/18  24:00:00,1.15056866179,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.212324739856
 01/19  01:00:00,0.782386313652,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.12046121705
 01/19  02:00:00,0.629598325593,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0785038177066
 01/19  03:00:00,0.595077943955,0.0,0.0186319807818,0.0,0.00056993036059,0.0192019111424,0.00056993036059,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0674563356739
 01/19  04:00:00,0.838376732599,0.0,0.263133011826,0.0,0.00810835574948,0.271241367576,0.00810835574948,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710150802401
 01/19  05:00:00,1.10584023441,0.0,0.493257978666,0.0,0.0153496304582,0.508607609125,0.0153496304582,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104317248304
 01/19  06:00:00,1.49077459399,0.0,0.67171898457,0.0,0.0209844344052,0.692703418975,0.0209844344052,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.25173864631
 01/19  07:00:00,1.89444512674,0.0,0.604406318071,0.0,0.0188916205604,0.623297938632,0.0188916205604,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526397975941
 01/19  08:00:00,2.92629548267,0.0,1.25192486158,0.0,0.0388892905746,1.29081415215,0.0388892905746,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599903579208
 01/19  09:00:00,2.28540117408,0.0,0.705144232287,0.0,0.0219059216334,0.727050153921,0.0219059216334,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578539126949
 01/19  10:00:00,2.04668605294,0.0,0.670443562104,0.0,0.0206727583435,0.691116320448,0.0206727583435,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516829854625
 01/19  11:00:00,2.43266935075,0.0,1.11704581536,0.0,0.034815628621,1.15186144398,0.034815628621,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444929452664
 01/19  12:00:00,1.69047243056,0.0,0.443098304821,0.0,0.013664090276,0.456762395097,0.013664090276,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381480242392
 01/19  13:00:00,1.37793793415,0.0,0.202700562181,0.0,0.00622862005756,0.208929182239,0.00622862005756,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.332005525438
 01/19  14:00:00,1.24586638725,0.0,0.123707488955,0.0,0.00380750722871,0.127514996184,0.00380750722871,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.303332493173
 01/19  15:00:00,1.23483040772,0.0,0.139712692031,0.0,0.00431189642445,0.144024588455,0.00431189642445,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.274297434642
 01/19  16:00:00,1.27246130542,0.0,0.11051997213,0.0,0.00342126625779,0.113941238388,0.00342126625779,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.2784073189
 01/19  17:00:00,1.42785477617,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.313867797533
 01/19  18:00:00,2.14961025504,0.0,0.212740430041,0.0,0.00662496191319,0.219365391954,0.00662496191319,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.390663666221
 01/19  19:00:00,2.27957651899,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.462118554585
 01/19  20:00:00,2.24405462362,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.474214667422
 01/19  21:00:00,2.07467463264,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.431861247992
 01/19  22:00:00,1.88051805624,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.380566300623
 01/19  23:00:00,1.59482865142,0.0,0.0744091048815,0.0,0.0023167972836,0.0767259021651,0.0023167972836,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.300410229567
 01/19  24:00:00,1.46166483425,0.0,0.300047004157,0.0,0.00938395207342,0.30943095623,0.00938395207342,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.21398995609
 01/20  01:00:00,1.36804026749,0.0,0.566921220755,0.0,0.0178163249775,0.584737545732,0.0178163249775,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.121377625161
 01/20  02:00:00,1.41995888421,0.0,0.765834098692,0.0,0.0240726441436,0.789906742836,0.0240726441436,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0789576334896
 01/20  03:00:00,1.53342876054,0.0,0.928129123213,0.0,0.0291004695906,0.957229592803,0.0291004695906,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0677794705949
 01/20  04:00:00,1.66118568264,0.0,1.06087448643,0.0,0.0331705926198,1.09404507905,0.0331705926198,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0710203188025
 01/20  05:00:00,1.78857790228,0.0,1.15526427147,0.0,0.036071372109,1.19133564358,0.036071372109,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.104326881718
 01/20  06:00:00,2.02901684083,0.0,1.19372326918,0.0,0.0371920657331,1.23091533491,0.0371920657331,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251768977214
 01/20  07:00:00,2.33436024882,0.0,1.03108411218,0.0,0.0320596337915,1.06314374597,0.0320596337915,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526467290685
 01/20  08:00:00,2.53010537851,0.0,0.867722215712,0.0,0.0268208734455,0.894543089157,0.0268208734455,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599984538049
 01/20  09:00:00,2.43363640542,0.0,0.848945904337,0.0,0.0262606883261,0.875206592663,0.0262606883261,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578617919544
 01/20  10:00:00,2.21345279347,0.0,0.831996780014,0.0,0.0258155179375,0.857812297951,0.0258155179375,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516900617648
 01/20  11:00:00,2.47295526638,0.0,1.15594061196,0.0,0.0361459886716,1.19208660063,0.0361459886716,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444990211641
 01/20  12:00:00,1.80340552877,0.0,0.552488975556,0.0,0.0171550222774,0.569643997834,0.0171550222774,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.381531737867
 01/20  13:00:00,1.16905045886,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.332047232383
 01/20  14:00:00,1.11792497806,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.302906080166
 01/20  15:00:00,1.08993888935,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.273430504737
 01/20  16:00:00,1.15745475065,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.277342002519
 01/20  17:00:00,1.42664126278,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.312654284142
 01/20  18:00:00,1.92909265971,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.389511462844
 01/20  19:00:00,2.27823346013,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.460775495722
 01/20  20:00:00,2.2426980563,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.472858100092
 01/20  21:00:00,2.07325304564,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.430439660994
 01/20  22:00:00,1.87907136601,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.379119610386
 01/20  23:00:00,1.51672414398,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.299031624291
 01/20  24:00:00,1.15105932051,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.21281539858
 01/21  01:00:00,0.797302431289,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.128803651611
 01/21  02:00:00,0.637748025655,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0827064936933
 01/21  03:00:00,0.747857869287,0.0,0.161016963201,0.0,0.0049431242095,0.165960087411,0.0049431242095,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.07086684631
 01/21  04:00:00,0.934056055517,0.0,0.351341804981,0.0,0.0108885033618,0.362230308342,0.0108885033618,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0743400582198
 01/21  05:00:00,1.10750837444,0.0,0.485676936545,0.0,0.0151333741344,0.500810310679,0.0151333741344,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.111111531164
 01/21  06:00:00,1.41625159023,0.0,0.576232678102,0.0,0.0180198969674,0.59425257507,0.0180198969674,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271569793856
 01/21  07:00:00,1.80373404439,0.0,0.461963195541,0.0,0.0144544546276,0.476417650168,0.0144544546276,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.571941669844
 01/21  08:00:00,2.09529653633,0.0,0.372156135539,0.0,0.0115773973305,0.383733532869,0.0115773973305,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654823890233
 01/21  09:00:00,2.08618532153,0.0,0.425222784931,0.0,0.0132296274731,0.438452412404,0.0132296274731,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.63548371502
 01/21  10:00:00,1.83748483183,0.0,0.373188605713,0.0,0.0116253975443,0.384814003257,0.0116253975443,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568899892236
 01/21  11:00:00,1.89215007823,0.0,0.500279157663,0.0,0.0156483830302,0.515927540694,0.0156483830302,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.489427854143
 01/21  12:00:00,1.32280690505,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.418088352461
 01/21  13:00:00,1.24791046484,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.36309673227
 01/21  14:00:00,1.18831511366,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.329708183252
 01/21  15:00:00,1.15316579499,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.297531838195
 01/21  16:00:00,1.21858200326,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.301410282268
 01/21  17:00:00,1.4923535941,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.34244869621
 01/21  18:00:00,2.00099827278,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.426065145705
 01/21  19:00:00,2.36059275224,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.508824472294
 01/21  20:00:00,2.33086130081,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.526776590413
 01/21  21:00:00,2.15939688521,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.48172813023
 01/21  22:00:00,1.9575193171,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.421960704011
 01/21  23:00:00,1.5786858941,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.332700162485
 01/21  24:00:00,1.18773635291,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.23395758564
 01/22  01:00:00,0.796674366507,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.128175586829
 01/22  02:00:00,0.637728630928,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0826870989664
 01/22  03:00:00,0.616644879057,0.0,0.0337417092715,0.0,0.00104355206471,0.0347852613362,0.00104355206471,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0708286821548
 01/22  04:00:00,0.838727688102,0.0,0.258839396307,0.0,0.00806172534809,0.266901121655,0.00806172534809,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0743408774914
 01/22  05:00:00,1.08762468324,0.0,0.466329400543,0.0,0.0145955080465,0.480924908589,0.0145955080465,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.11111324205
 01/22  06:00:00,1.46709630976,0.0,0.625474008966,0.0,0.019617954569,0.645091963534,0.019617954569,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.271575124922
 01/22  07:00:00,1.90358697749,0.0,0.558734129894,0.0,0.0175243225564,0.576258452451,0.0175243225564,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.57195380066
 01/22  08:00:00,2.95180189663,0.0,1.20273108948,0.0,0.0374935509803,1.24022464046,0.0374935509803,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.654838142941
 01/22  09:00:00,2.25024213068,0.0,0.584379676396,0.0,0.0181155465454,0.602495222942,0.0181155465454,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.635497713632
 01/22  10:00:00,1.6648660382,0.0,0.205896477964,0.0,0.0062860994764,0.212182577441,0.0062860994764,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.568912524423
 01/22  11:00:00,1.70340595693,0.0,0.317430770541,0.0,0.00976734391676,0.327198114457,0.00976734391676,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.489413159085
 01/22  12:00:00,1.32270525466,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.41798670207
 01/22  13:00:00,1.24782716785,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.363013435282
 01/22  14:00:00,1.18846074462,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.32985381421
 01/22  15:00:00,1.15326249643,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.297628539639
 01/22  16:00:00,1.21880428295,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.301632561963
 01/22  17:00:00,1.49260776912,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.342702871234
 01/22  18:00:00,2.00089919169,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.425966064613
 01/22  19:00:00,2.36035899561,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.508590715664
 01/22  20:00:00,2.33080371291,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.526719002513
 01/22  21:00:00,2.15932682482,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.481658069845
 01/22  22:00:00,1.95735240873,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.421793795644
 01/22  23:00:00,1.57842687391,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.332441142293
 01/22  24:00:00,1.18735016832,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.233571401054
 01/23  01:00:00,0.781591932989,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.119666836387
 01/23  02:00:00,0.629022918219,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0779284103325
 01/23  03:00:00,0.575516335471,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.067096638332
 01/23  04:00:00,0.566721005165,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0706007203824
 01/23  05:00:00,0.596905792173,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.10399041519
 01/23  06:00:00,0.797935340359,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.251602811659
 01/23  07:00:00,1.27119730505,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.526448092889
 01/23  08:00:00,1.63540857633,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.59983082502
 01/23  09:00:00,1.55813147223,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.578319579019
 01/23  10:00:00,1.3551521904,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.516412312531
 01/23  11:00:00,1.28014344825,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.444264994145
 01/23  12:00:00,1.23249853627,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.380268743193
 01/23  13:00:00,1.16711369667,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.33011047019
 01/23  14:00:00,1.11618831837,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.301169420475
 01/23  15:00:00,1.08861020901,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.272101824392
 01/23  16:00:00,1.15596768433,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.275854936198
 01/23  17:00:00,1.42505085589,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.311063877251
 01/23  18:00:00,1.92745824511,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.38787704825
 01/23  19:00:00,2.27667073034,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.459212765938
 01/23  20:00:00,2.24139230974,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.471552353537
 01/23  21:00:00,2.07213505548,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.429321670829
 01/23  22:00:00,1.87776335823,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.37781160261
 01/23  23:00:00,1.51532423846,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.297631718765
 01/23  24:00:00,1.14961765624,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.211373734306
 01/24  01:00:00,0.781203545124,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.119278448523
 01/24  02:00:00,0.628088160951,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.076993653065
 01/24  03:00:00,0.574840853081,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0664211559417
 01/24  04:00:00,0.566081453017,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0699611682343
 01/24  05:00:00,0.596245930825,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.103330553842
 01/24  06:00:00,0.797273652678,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250941123978
 01/24  07:00:00,1.27053350229,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.525784290126
 01/24  08:00:00,1.63474177035,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.599164019043
 01/24  09:00:00,1.55747998894,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.577668095723
 01/24  10:00:00,1.35439053522,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.515650657354
 01/24  11:00:00,1.27937626086,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.443497806757
 01/24  12:00:00,1.23176873508,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.379538942004
 01/24  13:00:00,1.16635709577,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.329353869293
 01/24  14:00:00,1.11516480671,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.300145908816
 01/24  15:00:00,1.08719973106,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.270691346444
 01/24  16:00:00,1.15470264745,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.274589899312
 01/24  17:00:00,1.42370643088,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.309719452238
 01/24  18:00:00,1.92598995909,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.386408762232
 01/24  19:00:00,2.27527186782,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.457813903415
 01/24  20:00:00,2.23988431126,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.470044355053
 01/24  21:00:00,2.07043719363,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.427623808979
 01/24  22:00:00,1.87624682272,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.376295067098
 01/24  23:00:00,1.51392928983,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.296236770143
 01/24  24:00:00,1.14830035167,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.210056429739
 01/25  01:00:00,0.779696315168,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117771218567
 01/25  02:00:00,0.627082891897,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0759883840105
 01/25  03:00:00,0.573637954153,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0652182570138
 01/25  04:00:00,0.564681622974,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0685613381907
 01/25  05:00:00,0.595274785888,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.102359408904
 01/25  06:00:00,0.796334747003,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.250002218303
 01/25  07:00:00,1.26943147019,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.524682258029
 01/25  08:00:00,1.63363714965,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.598059398347
 01/25  09:00:00,1.55638450219,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.576572608981
 01/25  10:00:00,1.35334380931,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.514603931445
 01/25  11:00:00,1.27844492762,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.442566473524
 01/25  12:00:00,1.23073489021,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378505097134
 01/25  13:00:00,1.16553572265,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328532496173
 01/25  14:00:00,1.11454942325,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.299530525355
 01/25  15:00:00,1.0865601134,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.270051728785
 01/25  16:00:00,1.15415932347,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.274046575341
 01/25  17:00:00,1.42313273837,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.309145759732
 01/25  18:00:00,1.92551860689,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.385937410026
 01/25  19:00:00,2.2753324912,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.45787452679
 01/25  20:00:00,2.2400495613,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.4702096051
 01/25  21:00:00,2.07000189603,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.427188511378
 01/25  22:00:00,1.87548247532,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.375530719696
 01/25  23:00:00,1.51316524414,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295472724451
 01/25  24:00:00,1.14751533615,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209271414223
 01/26  01:00:00,0.778898966196,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.116973869594
 01/26  02:00:00,0.626247809018,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0751533011315
 01/26  03:00:00,0.572518329101,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0640986319614
 01/26  04:00:00,0.564023152011,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0679028672277
 01/26  05:00:00,0.594413525209,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101498148226
 01/26  06:00:00,0.795395684038,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.249063155338
 01/26  07:00:00,1.26845231613,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.52370310396
 01/26  08:00:00,1.63261908362,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.597041332312
 01/26  09:00:00,1.55548473538,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.575672842167
 01/26  10:00:00,1.3527179777,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.513978099832
 01/26  11:00:00,1.27811373347,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.442235279367
 01/26  12:00:00,1.23073499516,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.378505202092
 01/26  13:00:00,1.16526806321,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.328264836737
 01/26  14:00:00,1.11457211354,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.299553215638
 01/26  15:00:00,1.08689706396,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.270388679342
 01/26  16:00:00,1.15438060592,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.274267857789
 01/26  17:00:00,1.42339248523,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.309405506584
 01/26  18:00:00,1.92567457204,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.386093375178
 01/26  19:00:00,2.27464694993,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.457188985525
 01/26  20:00:00,2.23919043667,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.469350480466
 01/26  21:00:00,2.0698149715,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.427001586851
 01/26  22:00:00,1.87560593107,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.375654175448
 01/26  23:00:00,1.51325413354,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295561613852
 01/26  24:00:00,1.14758220927,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209338287341
 01/27  01:00:00,0.779170262292,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117245165691
 01/27  02:00:00,0.626067291753,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0749727838666
 01/27  03:00:00,0.572774237665,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0643545405254
 01/27  04:00:00,0.564010262569,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.067889977786
 01/27  05:00:00,0.594153498451,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101238121467
 01/27  06:00:00,0.795081688227,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.248749159527
 01/27  07:00:00,1.26815305592,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.523403843751
 01/27  08:00:00,1.63231708604,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.596739334737
 01/27  09:00:00,1.55532141319,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.575509519974
 01/27  10:00:00,1.35226943209,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.513529554225
 01/27  11:00:00,1.27734629855,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.441467844445
 01/27  12:00:00,1.22985207201,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.377622278941
 01/27  13:00:00,1.16496524978,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.327962023304
 01/27  14:00:00,1.11410984029,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.299090942389
 01/27  15:00:00,1.08646262661,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.26995424199
 01/27  16:00:00,1.1540563392,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.273943591062
 01/27  17:00:00,1.42318313716,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.309196158522
 01/27  18:00:00,1.92522204281,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.385640845943
 01/27  19:00:00,2.27445869447,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.45700073006
 01/27  20:00:00,2.23897004411,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.469130087903
 01/27  21:00:00,2.06946629096,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.426652906315
 01/27  22:00:00,1.87520548689,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.375253731269
 01/27  23:00:00,1.51285298379,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295160464103
 01/27  24:00:00,1.14716626344,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.20892234151
 01/28  01:00:00,0.79299877372,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.124499994042
 01/28  02:00:00,0.633650449699,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0786089177372
 01/28  03:00:00,0.5776245415,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0665936059335
 01/28  04:00:00,0.567791602185,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.07030591323
 01/28  05:00:00,0.602816163396,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.107229630797
 01/28  06:00:00,0.818090194258,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.267660972958
 01/28  07:00:00,1.32317025016,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.567795525776
 01/28  08:00:00,1.70709111953,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.650352006307
 01/28  09:00:00,1.64312166914,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.630872475034
 01/28  10:00:00,1.4480965722,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.564325635866
 01/28  11:00:00,1.3715944408,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.484799757411
 01/28  12:00:00,1.31837603537,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.413657482775
 01/28  13:00:00,1.24393927876,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.359125546192
 01/28  14:00:00,1.18487063524,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.326263704828
 01/28  15:00:00,1.15024476457,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.294610807774
 01/28  16:00:00,1.21581166755,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.29863994656
 01/28  17:00:00,1.48963340815,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.339728510266
 01/28  18:00:00,1.99777134277,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.422838215691
 01/28  19:00:00,2.357455049,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.505686769051
 01/28  20:00:00,2.32782140006,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.523736689659
 01/28  21:00:00,2.15615889304,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.478490138063
 01/28  22:00:00,1.95409265174,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.418534038652
 01/28  23:00:00,1.57518543825,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.329199706636
 01/28  24:00:00,1.18407249673,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.230293729464
 01/29  01:00:00,0.792854932187,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.092942924749,0.405549025336,0.124356152509
 01/29  02:00:00,0.633463421535,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0761857795615,0.37340382637,0.0784218895736
 01/29  03:00:00,0.577472041341,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0623264934745,0.369074506644,0.0664411057749
 01/29  04:00:00,0.567581304963,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0539764305342,0.363879322973,0.0700956160078
 01/29  05:00:00,0.602549001689,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0658228643082,0.350133732842,0.10696246909
 01/29  06:00:00,0.817726687796,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.080078180578,0.390721105274,0.267297466496
 01/29  07:00:00,1.32261416698,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.14038354292,0.451439814432,0.567239442593
 01/29  08:00:00,1.70669621896,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.228567290958,0.479688625644,0.64995710573
 01/29  09:00:00,1.64271721744,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.30112795013,0.405549025336,0.630468023339
 01/29  10:00:00,1.44743010199,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.375064554145,0.345155015158,0.563659165654
 01/29  11:00:00,1.3710201394,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.395792849183,0.353272489644,0.484225456011
 01/29  12:00:00,1.31750074319,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.413608485392,0.353380722637,0.412782190594
 01/29  13:00:00,1.24308654865,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.399656479991,0.347427908014,0.358272816078
 01/29  14:00:00,1.18360819826,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361435815596,0.359441770253,0.32500126785
 01/29  15:00:00,1.14876295328,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.331767743197,0.379681339973,0.293128996482
 01/29  16:00:00,1.21419850603,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.339922588697,0.400786773637,0.29702678504
 01/29  17:00:00,1.48793597442,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.389638662656,0.47406051,0.338031076527
 01/29  18:00:00,1.99617346898,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.480421867651,0.575907756555,0.421240341905
 01/29  19:00:00,2.35571373066,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.432594020017,0.625262001432,0.503945450716
 01/29  20:00:00,2.32615061324,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.349590650728,0.645393338158,0.52206590284
 01/29  21:00:00,2.15454234602,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.310730298291,0.667581101753,0.476873591044
 01/29  22:00:00,1.95251221931,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.293949140492,0.65199555074,0.416953606217
 01/29  23:00:00,1.57368973132,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.234174068073,0.564218593295,0.327703999702
 01/29  24:00:00,1.1827004803,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.151455627092,0.490295458973,0.228921713028
 01/30  01:00:00,0.777015156524,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.115090059922
 01/30  02:00:00,0.624116529843,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0730220219568
 01/30  03:00:00,0.570568070404,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.0621483732651
 01/30  04:00:00,0.561728621431,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0656083366485
