Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 01/30  05:00:00,0.591963223249,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.0990478462658
 01/30  06:00:00,0.79267980131,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.24634727261
 01/30  07:00:00,1.26535922244,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.520610010279
 01/30  08:00:00,1.62958844847,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.594010697164
 01/30  09:00:00,1.55243123658,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.572619343365
 01/30  10:00:00,1.34962891018,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.510889032309
 01/30  11:00:00,1.27506397181,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.439185517709
 01/30  12:00:00,1.22819895864,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.37596916557
 01/30  13:00:00,1.16340392677,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.326400700294
 01/30  14:00:00,1.11275002857,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.297731130677
 01/30  15:00:00,1.08519445028,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.268686065662
 01/30  16:00:00,1.15297984687,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.272867098735
 01/30  17:00:00,1.42222799593,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.308241017289
 01/30  18:00:00,1.92457890666,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.384997709802
 01/30  19:00:00,2.27379557032,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.456337605912
 01/30  20:00:00,2.23841378313,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.468573826928
 01/30  21:00:00,2.06906678642,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.426253401771
 01/30  22:00:00,1.87503010136,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.37507834574
 01/30  23:00:00,1.51280327336,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295110753666
 01/30  24:00:00,1.14725335678,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209009434844
 01/31  01:00:00,0.779108847725,0.0,0.0,0.0,0.0,0.0,0.0,0.128562410501,0.0263694190929,0.0863692416722,0.405549025336,0.117183751124
 01/31  02:00:00,0.626342156222,0.0,0.0,0.0,0.0,0.0,0.0,0.0749947671662,0.0153821588643,0.0722387554862,0.37340382637,0.0752476483351
 01/31  03:00:00,0.572808871675,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0597152550472,0.369074506644,0.064389174536
 01/31  04:00:00,0.564012595626,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0526110263622,0.363879322973,0.0678923108431
 01/31  05:00:00,0.594106320828,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0631517086927,0.350133732842,0.101190943845
 01/31  06:00:00,0.794780049281,0.0,0.0,0.0,0.0,0.0,0.0,0.0535676765835,0.0109872588647,0.0759814879778,0.390721105274,0.248447520581
 01/31  07:00:00,1.26736952993,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.129758030703,0.451439814432,0.522620317767
 01/31  08:00:00,1.63133423965,0.0,0.0,0.0,0.0,0.0,0.0,0.251768089917,0.0516401067072,0.207405929039,0.479688625644,0.595756488345
 01/31  09:00:00,1.55417467993,0.0,0.0,0.0,0.0,0.0,0.0,0.24105456125,0.0494426573893,0.268690649238,0.405549025336,0.574362786721
 01/31  10:00:00,1.35133814833,0.0,0.0,0.0,0.0,0.0,0.0,0.123205679416,0.0252706876143,0.330033495679,0.345155015158,0.512598270468
 01/31  11:00:00,1.27687800383,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.344876619894,0.353272489644,0.440999549727
 01/31  12:00:00,1.22957890242,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.361119725873,0.353380722637,0.377349109351
 01/31  13:00:00,1.16450701326,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.3518459739,0.347427908014,0.32750378678
 01/31  14:00:00,1.11352141444,0.0,0.0,0.0,0.0,0.0,0.0,0.101778555585,0.0208757889786,0.317847783081,0.359441770253,0.298502516539
 01/31  15:00:00,1.08582519701,0.0,0.0,0.0,0.0,0.0,0.0,0.107135353167,0.0219745204572,0.292642171022,0.379681339973,0.269316812396
 01/31  16:00:00,1.15335148826,0.0,0.0,0.0,0.0,0.0,0.0,0.133919208083,0.0274681505715,0.302863615842,0.400786773637,0.273238740123
 01/31  17:00:00,1.42235449678,0.0,0.0,0.0,0.0,0.0,0.0,0.224984235001,0.0461464902322,0.353720743409,0.47406051,0.308367518136
 01/31  18:00:00,1.92514320834,0.0,0.0,0.0,0.0,0.0,0.0,0.417827884001,0.0857006188716,0.445069937436,0.575907756555,0.385562011477
 01/31  19:00:00,2.27449622814,0.0,0.0,0.0,0.0,0.0,0.0,0.621385061668,0.127452196829,0.398283704478,0.625262001432,0.457038263732
 01/31  20:00:00,2.23880386952,0.0,0.0,0.0,0.0,0.0,0.0,0.658882445251,0.135143276261,0.315345896534,0.645393338158,0.468963913316
 01/31  21:00:00,2.06948218686,0.0,0.0,0.0,0.0,0.0,0.0,0.567817418333,0.1164649366,0.275874927963,0.667581101753,0.426668802215
 01/31  22:00:00,1.87540709262,0.0,0.0,0.0,0.0,0.0,0.0,0.476752324918,0.0977865969395,0.258342283024,0.65199555074,0.375455337003
 01/31  23:00:00,1.51337190065,0.0,0.0,0.0,0.0,0.0,0.0,0.358903443084,0.0736146271644,0.205880856148,0.564218593295,0.295679380963
 01/31  24:00:00,1.14800866477,0.0,0.0,0.0,0.0,0.0,0.0,0.246411292335,0.050541388868,0.135920781757,0.490295458973,0.209764742838
 02/01  01:00:00,0.791928106652,0.0,0.0,0.00895238703354,0.00320905407512,0.0121614411087,0.00320905407512,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117706848031
 02/01  02:00:00,0.629394884048,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0761285741295
 02/01  03:00:00,0.573120728213,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0650700038819
 02/01  04:00:00,0.564321034953,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0685942144194
 02/01  05:00:00,0.594558627775,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.102106861394
 02/01  06:00:00,0.801206331196,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249458138352
 02/01  07:00:00,1.25281541454,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.523906916162
 02/01  08:00:00,1.59319981557,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.597878313561
 02/01  09:00:00,1.50004792329,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.576310509595
 02/01  10:00:00,1.31986498906,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.51453083333
 02/01  11:00:00,1.24883933045,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.44317297123
 02/01  12:00:00,1.20159690339,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.379578642953
 02/01  13:00:00,1.13643532835,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.329678932667
 02/01  14:00:00,1.08565068033,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.300816203546
 02/01  15:00:00,1.05736221797,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.271718970174
 02/01  16:00:00,1.10975760119,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.27567380789
 02/01  17:00:00,1.33172799914,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.310784935452
 02/01  18:00:00,1.76659998194,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.387556324307
 02/01  19:00:00,2.11429950414,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.458691951024
 02/01  20:00:00,2.19795999627,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.470666710339
 02/01  21:00:00,2.08736656096,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.428253958681
 02/01  22:00:00,1.88375115536,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.376872846218
 02/01  23:00:00,1.51582814726,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.297019068638
 02/01  24:00:00,1.15512911053,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210954925999
 02/02  01:00:00,0.781189718056,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119129900544
 02/02  02:00:00,0.630236526288,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0769702163695
 02/02  03:00:00,0.574096777968,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0660460536376
 02/02  04:00:00,0.565317777355,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.069590956822
 02/02  05:00:00,0.595671551197,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103219784816
 02/02  06:00:00,0.802018149202,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250269956358
 02/02  07:00:00,1.33759320363,0.0,0.0818686952231,0.0,0.00251426225835,0.0843829574814,0.00251426225835,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.524301747766
 02/02  08:00:00,1.80079505129,0.0,0.201293033558,0.0,0.00623408372122,0.20752711728,0.00623408372122,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.597946432003
 02/02  09:00:00,1.50037262791,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.57663521422
 02/02  10:00:00,1.31991401164,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.514579855912
 02/02  11:00:00,1.24850078784,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.442834428622
 02/02  12:00:00,1.20113351235,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.379115251909
 02/02  13:00:00,1.13594180811,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.329185412421
 02/02  14:00:00,1.08548957936,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.300655102576
 02/02  15:00:00,1.05734942305,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.27170617526
 02/02  16:00:00,1.10981969783,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.275735904524
 02/02  17:00:00,1.33179661548,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.310853551799
 02/02  18:00:00,1.76656875378,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.387525096147
 02/02  19:00:00,2.11435603993,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.458748486812
 02/02  20:00:00,2.19802510808,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.470731822145
 02/02  21:00:00,2.08739762581,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.42828502353
 02/02  22:00:00,1.88380301946,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.376924710319
 02/02  23:00:00,1.51588875119,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.297079672577
 02/02  24:00:00,1.15512903575,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210954851223
 02/03  01:00:00,0.781102930192,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.11904311268
 02/03  02:00:00,0.630377835855,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0771115259363
 02/03  03:00:00,0.574304725284,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0662540009536
 02/03  04:00:00,0.565621294769,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0698944742355
 02/03  05:00:00,0.595567778669,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103116012289
 02/03  06:00:00,0.801835270588,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250087077745
 02/03  07:00:00,1.25260220865,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.523693710271
 02/03  08:00:00,1.5920823692,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.596760867189
 02/03  09:00:00,1.4992489707,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.575511557014
 02/03  10:00:00,1.31943606323,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.514101907496
 02/03  11:00:00,1.31113299313,0.0,0.0606450020024,0.0,0.00187326040572,0.0625182624081,0.00187326040572,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.44294837151
 02/03  12:00:00,1.20159695707,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.379578696628
 02/03  13:00:00,1.1367008734,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.329944477711
 02/03  14:00:00,1.0862933062,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.301458829421
 02/03  15:00:00,1.05813788184,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.272494634048
 02/03  16:00:00,1.11057482345,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.276491030149
 02/03  17:00:00,1.33257474264,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.311631678951
 02/03  18:00:00,1.76725697592,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.38821331829
 02/03  19:00:00,2.11495353111,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.459345977995
 02/03  20:00:00,2.19846265833,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.471169372394
 02/03  21:00:00,2.08789719552,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.428784593239
 02/03  22:00:00,1.88439859554,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.377520286395
 02/03  23:00:00,1.51657763016,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.297768551547
 02/03  24:00:00,1.1560312409,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.211857056374
 02/04  01:00:00,0.796403228903,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.127769728314
 02/04  02:00:00,0.639204773606,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.081991439612
 02/04  03:00:00,0.580965767303,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0703038045449
 02/04  04:00:00,0.571023042225,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0739308175197
 02/04  05:00:00,0.655225186421,0.0,0.0479027906698,0.0,0.00147837928604,0.0493811699559,0.00147837928604,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110721094469
 02/04  06:00:00,0.92292900146,0.0,0.0938017409999,0.0,0.00290477768934,0.0967065186892,0.00290477768934,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.270377597328
 02/04  07:00:00,1.88264413804,0.0,0.556542853199,0.0,0.017349096326,0.573891949525,0.017349096326,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.569218177912
 02/04  08:00:00,2.29126853409,0.0,0.604204339522,0.0,0.0189574233536,0.623161762875,0.0189574233536,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.651623907284
 02/04  09:00:00,1.588447279,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.632272564417
 02/04  10:00:00,1.41587844365,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.565513229456
 02/04  11:00:00,1.34287822182,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.486295633314
 02/04  12:00:00,1.28959950035,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.415092480391
 02/04  13:00:00,1.21496127081,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.360394369032
 02/04  14:00:00,1.15560217821,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.327179668912
 02/04  15:00:00,1.12036201825,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.295593198286
 02/04  16:00:00,1.17033971519,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.299196949029
 02/04  17:00:00,1.39884381348,0.0,0.0,0.00150641185758,0.000525710906982,0.00203212276456,0.000525710906982,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.339950707779
 02/04  18:00:00,1.83753186429,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.42313627645
 02/04  19:00:00,2.21553316838,0.0,0.0,0.0147130865262,0.00512189699879,0.019834983525,0.00512189699879,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.505780316197
 02/04  20:00:00,2.33524302373,0.0,0.0,0.0370451082685,0.0128753769298,0.0499204851983,0.0128753769298,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.5237844984
 02/04  21:00:00,2.17809935731,0.0,0.0,0.00397733226531,0.00138276049508,0.00536009276039,0.00138276049508,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.478771291943
 02/04  22:00:00,1.96163915594,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.419153989326
 02/04  23:00:00,1.57728191668,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.330179626134
 02/04  24:00:00,1.19123578187,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.231526752003
 02/05  01:00:00,0.794981052922,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.126347552333
 02/05  02:00:00,0.638130873321,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0809175393273
 02/05  03:00:00,0.57974058812,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0690786253617
 02/05  04:00:00,0.570071522634,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0729792979283
 02/05  05:00:00,0.605218341231,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.110095419235
 02/05  06:00:00,0.82552192685,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.269677041407
 02/05  07:00:00,1.72831025624,0.0,0.406828925084,0.0,0.0132935931008,0.420122518185,0.0132935931008,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.56865372745
 02/05  08:00:00,1.75382108832,0.0,0.0835431051673,0.0,0.00267765937991,0.0862207645472,0.00267765937991,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.651117459837
 02/05  09:00:00,1.67842275488,0.0,0.087623193616,0.0,0.00278077375176,0.0904039673678,0.00278077375176,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.631844072927
 02/05  10:00:00,1.46695603274,0.0,0.0494165481239,0.0,0.00155904359933,0.0509755917232,0.00155904359933,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.565615226825
 02/05  11:00:00,1.74351274308,0.0,0.388050834265,0.0,0.0122762027883,0.400327037053,0.0122762027883,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.486603117521
 02/05  12:00:00,1.29013672136,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.415629701406
 02/05  13:00:00,1.21565013494,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.361083233164
 02/05  14:00:00,1.15666652977,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.328244020473
 02/05  15:00:00,1.12146585845,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.296697038481
 02/05  16:00:00,1.17153978493,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.300397018768
 02/05  17:00:00,1.39827535372,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.341414370783
 02/05  18:00:00,1.83938678318,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.424991195335
 02/05  19:00:00,2.19741576467,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.507497896014
 02/05  20:00:00,2.28689989995,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.525361859825
 02/05  21:00:00,2.17443833755,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.480470364938
 02/05  22:00:00,1.96337785505,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.420892688442
 02/05  23:00:00,1.57926331887,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.332161028323
 02/05  24:00:00,1.19341209232,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.233703062454
 02/06  01:00:00,0.900814914879,0.0,0.114532472778,0.0,0.00358408538217,0.11811655816,0.00358408538217,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.120638539207
 02/06  02:00:00,1.13182394329,0.0,0.484611062814,0.0,0.0152651591207,0.499876221934,0.0152651591207,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0786814114392
 02/06  03:00:00,1.27100105448,0.0,0.674138343558,0.0,0.0212286760818,0.69536701964,0.0212286760818,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0675833105059
 02/06  04:00:00,1.37940763349,0.0,0.78814099733,0.0,0.0247395108196,0.81288050815,0.0247395108196,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0708003048021
 02/06  05:00:00,1.52287569225,0.0,0.898498028755,0.0,0.0280493406376,0.926547369393,0.0280493406376,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103876556473
 02/06  06:00:00,1.7819480068,0.0,0.950270719238,0.0,0.0295868479039,0.979857567141,0.0295868479039,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250342246811
 02/06  07:00:00,2.17353727144,0.0,0.893659792253,0.0,0.0277615352766,0.92142132753,0.0277615352766,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.523207445523
 02/06  08:00:00,3.13118300949,0.0,1.49342674508,0.0,0.0462576510488,1.53968439612,0.0462576510488,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.596177111351
 02/06  09:00:00,2.41806510434,0.0,0.891913516189,0.0,0.0275018032372,0.919415319426,0.0275018032372,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.574912371228
 02/06  10:00:00,1.81060531075,0.0,0.477124152512,0.0,0.014574309213,0.491698461725,0.014574309213,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.513572693297
 02/06  11:00:00,1.94568187391,0.0,0.676938410033,0.0,0.0209443310658,0.697882741099,0.0209443310658,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.442132773599
 02/06  12:00:00,1.20108173253,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.379063472088
 02/06  13:00:00,1.13635711225,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.329600716564
 02/06  14:00:00,1.08546196751,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.300627490725
 02/06  15:00:00,1.05715561684,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.271512369047
 02/06  16:00:00,1.10953592023,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.275452126927
 02/06  17:00:00,1.33147327885,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.310530215168
 02/06  18:00:00,1.76642490373,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.387381246105
 02/06  19:00:00,2.11398480288,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.458377249765
 02/06  20:00:00,2.19782961467,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.470536328739
 02/06  21:00:00,2.08733260364,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.428220001354
 02/06  22:00:00,1.88384560811,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.376967298968
 02/06  23:00:00,1.51620142335,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.297392344733
 02/06  24:00:00,1.15594108829,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.211766903756
 02/07  01:00:00,0.782443230102,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.12038341259
 02/07  02:00:00,0.682331919337,0.0,0.0491776959828,0.0,0.00150048767313,0.0506781836559,0.00150048767313,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0783874257628
 02/07  03:00:00,0.890967147228,0.0,0.305928399996,0.0,0.0094602650956,0.315388665091,0.0094602650956,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0675277578064
 02/07  04:00:00,1.07388005005,0.0,0.492043165628,0.0,0.0153401954694,0.507383361097,0.0153401954694,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0707698684223
 02/07  05:00:00,1.20677442084,0.0,0.592007179907,0.0,0.0185011135005,0.610508293408,0.0185011135005,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103814361049
 02/07  06:00:00,1.46278538986,0.0,0.64087431098,0.0,0.0200174498784,0.660891760858,0.0200174498784,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.250145436155
 02/07  07:00:00,1.84553703426,0.0,0.575918006199,0.0,0.0179526711984,0.593870677397,0.0179526711984,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.522757858484
 02/07  08:00:00,2.08343422918,0.0,0.47766630655,0.0,0.0147944156588,0.492460722209,0.0147944156588,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.59565200496
 02/07  09:00:00,1.85269910926,0.0,0.343945115679,0.0,0.0106152643606,0.354560380039,0.0106152643606,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.574401315532
 02/07  10:00:00,1.44780022045,0.0,0.125499339382,0.0,0.00385300731976,0.129352346702,0.00385300731976,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.51311371802
 02/07  11:00:00,1.28737542221,0.0,0.0388322887446,0.0,0.00119004426604,0.0400223330106,0.00119004426604,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.441686729987
 02/07  12:00:00,1.20025568815,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.378237427717
 02/07  13:00:00,1.13533514735,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.328578751669
 02/07  14:00:00,1.08458872996,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299754253183
 02/07  15:00:00,1.0564541606,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270810912806
 02/07  16:00:00,1.1085179368,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274434143496
 02/07  17:00:00,1.33036162055,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.309418556863
 02/07  18:00:00,1.7652152821,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.386171624468
 02/07  19:00:00,2.11285056488,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.457243011762
 02/07  20:00:00,2.19641937026,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.469126084324
 02/07  21:00:00,2.08609198321,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.426979380923
 02/07  22:00:00,1.88283726886,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.375958959717
 02/07  23:00:00,1.51550382171,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.296694743092
 02/07  24:00:00,1.15533729936,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.211163114832
 02/08  01:00:00,0.781937139007,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119877321495
 02/08  02:00:00,0.631164071254,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0778977613361
 02/08  03:00:00,0.575186720003,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0671359956721
 02/08  04:00:00,0.685404332571,0.0,0.115579157542,0.0,0.00353970143422,0.119118858976,0.00353970143422,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0705586530617
 02/08  05:00:00,0.859967485412,0.0,0.255871940013,0.0,0.007896297671,0.263768237684,0.007896297671,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103747481348
 02/08  06:00:00,1.10445553576,0.0,0.293642119738,0.0,0.00912887281093,0.302770992549,0.00912887281093,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249936350362
 02/08  07:00:00,1.50184822256,0.0,0.24308545464,0.0,0.00757401645747,0.250659471097,0.00757401645747,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.522280253079
 02/08  08:00:00,2.34705738381,0.0,0.733806935847,0.0,0.0228347719686,0.756641707816,0.0228347719686,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.595094173986
 02/08  09:00:00,1.69798365429,0.0,0.194376672538,0.0,0.00601115716992,0.200387829708,0.00601115716992,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.573858410891
 02/08  10:00:00,1.31780950796,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.512475352229
 02/08  11:00:00,1.24679494347,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.441128584258
 02/08  12:00:00,1.19980100201,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.377782741571
 02/08  13:00:00,1.13492865899,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.328172263306
 02/08  14:00:00,1.08437949959,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299545022812
 02/08  15:00:00,1.05605029977,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270407051972
 02/08  16:00:00,1.10849935119,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.27441555789
 02/08  17:00:00,1.33057452122,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.309631457531
 02/08  18:00:00,1.76523150551,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.386187847885
 02/08  19:00:00,2.11258852098,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.456980967866
 02/08  20:00:00,2.19643764563,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.469144359693
 02/08  21:00:00,2.08623928818,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.4271266859
 02/08  22:00:00,1.88293304326,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.376054734124
 02/08  23:00:00,1.5156029504,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.29679387178
 02/08  24:00:00,1.15531184253,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.211137657996
 02/09  01:00:00,0.781431922613,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.119372105101
 02/09  02:00:00,0.630933444264,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0776671343458
 02/09  03:00:00,0.575047617872,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0669968935416
 02/09  04:00:00,0.566016527421,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0702897068879
 02/09  05:00:00,0.626873610906,0.0,0.0298465172447,0.0,0.000912527779394,0.0307590450241,0.000912527779394,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.103662799502
 02/09  06:00:00,0.874854531028,0.0,0.0712053563705,0.0,0.00218591672686,0.0733912730973,0.00218591672686,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249715065087
 02/09  07:00:00,1.82750701964,0.0,0.559459930382,0.0,0.0173638336413,0.576823764023,0.0173638336413,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.521774757235
 02/09  08:00:00,2.25711292295,0.0,0.64699053082,0.0,0.0202971069663,0.667287637786,0.0202971069663,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.594503783152
 02/09  09:00:00,1.55502089307,0.0,0.0562686072231,0.0,0.00173105407567,0.0579996612988,0.00173105407567,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.573283818079
 02/09  10:00:00,1.31715265743,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.511818501698
 02/09  11:00:00,1.24610671933,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.44044036011
 02/09  12:00:00,1.19925120568,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.377232945242
 02/09  13:00:00,1.13442979946,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.327673403779
 02/09  14:00:00,1.08401168416,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299177207376
 02/09  15:00:00,1.05560897703,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.26996572924
 02/09  16:00:00,1.10784312533,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.273759332029
 02/09  17:00:00,1.32960337573,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.308660312045
 02/09  18:00:00,1.76410657204,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.385062914412
 02/09  19:00:00,2.11157399664,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.455966443524
 02/09  20:00:00,2.19517194823,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.467878662289
 02/09  21:00:00,2.08498626448,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.4258736622
 02/09  22:00:00,1.88182603587,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.374947726732
 02/09  23:00:00,1.51437072501,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.295561646393
 02/09  24:00:00,1.15455087215,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.21037668762
 02/10  01:00:00,0.781019998829,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.118960181317
 02/10  02:00:00,0.630672815266,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.077406505348
 02/10  03:00:00,0.574761149494,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0667104251636
 02/10  04:00:00,0.565714543398,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0699877228644
 02/10  05:00:00,0.59567781157,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.10322604519
 02/10  06:00:00,0.801214621136,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.249466428293
 02/10  07:00:00,1.75689922417,0.0,0.49159339226,0.0,0.0151739401285,0.506767332388,0.0151739401285,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.521223393398
 02/10  08:00:00,1.60463841171,0.0,0.0149726561885,0.0,0.000463245607145,0.0154359017956,0.000463245607145,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.593881007898
 02/10  09:00:00,1.49633388668,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.572596472994
 02/10  10:00:00,1.31655512954,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.511220973811
 02/10  11:00:00,1.24576224398,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.440095884758
 02/10  12:00:00,1.19900883996,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.376990579525
 02/10  13:00:00,1.13429072447,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.32753432878
 02/10  14:00:00,1.0838371582,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.299002681415
 02/10  15:00:00,1.05582383311,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.270180585317
 02/10  16:00:00,1.10811111619,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.274027322885
 02/10  17:00:00,1.3300031293,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.309060065613
 02/10  18:00:00,1.76432584193,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.385282184302
 02/10  19:00:00,2.11154691276,0.0,0.0,0.0,0.0,0.0,0.0,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.45593935965
 02/10  20:00:00,2.19530020077,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.468006914836
 02/10  21:00:00,2.08478510897,0.0,0.0,0.0,0.0,0.0,0.0,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.425672506684
 02/10  22:00:00,1.88141158516,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.374533276023
 02/10  23:00:00,1.51413269104,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.29532361242
 02/10  24:00:00,1.15423152181,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.210057337284
 02/11  01:00:00,0.795163181814,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.126529681225
 02/11  02:00:00,0.638307669036,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0810943350426
 02/11  03:00:00,0.580155566206,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0694936034476
 02/11  04:00:00,0.570291170308,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0731989456029
 02/11  05:00:00,0.604944368615,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.109821446619
 02/11  06:00:00,0.824406253565,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.268561368122
 02/11  07:00:00,1.77647467025,0.0,0.457310255557,0.0,0.0141219459872,0.471432201544,0.0141219459872,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.565508458107
 02/11  08:00:00,1.66375543582,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.647272571887
 02/11  09:00:00,1.58414370973,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.627968995146
 02/11  10:00:00,1.41219113456,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.561825920366
 02/11  11:00:00,1.33974640808,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.483163819579
 02/11  12:00:00,1.28694588433,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.412438864376
 02/11  13:00:00,1.21261299886,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.358046097082
 02/11  14:00:00,1.15361536439,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.325192855095
 02/11  15:00:00,1.11848493313,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.293716113157
 02/11  16:00:00,1.16856315122,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.297420385059
 02/11  17:00:00,1.39477655811,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.337915575177
 02/11  18:00:00,1.83482367101,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.42042808317
 02/11  19:00:00,2.2213787432,0.0,0.0,0.0213158360962,0.00769485875299,0.0290106948492,0.00769485875299,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.502450179692
 02/11  20:00:00,2.32360003163,0.0,0.0,0.0306933220913,0.0109448294332,0.0416381515245,0.0109448294332,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.520423839981
 02/11  21:00:00,2.20550472693,0.0,0.0,0.0264661587125,0.0093780784082,0.0358442371207,0.0093780784082,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.475692517196
 02/11  22:00:00,1.95881520164,0.0,0.0,0.0,0.0,0.0,0.0,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.416330035028
 02/11  23:00:00,1.57526287254,0.0,0.0,0.0,0.0,0.0,0.0,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.328160581993
 02/11  24:00:00,1.19007697939,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.230367949529
 02/12  01:00:00,0.794623522529,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.12599002194
 02/12  02:00:00,0.637735604006,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0805222700123
 02/12  03:00:00,0.579374990551,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0687130277934
 02/12  04:00:00,0.569655381271,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0725631565656
 02/12  05:00:00,0.604323740461,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.109200818465
 02/12  06:00:00,0.823558867288,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.267713981844
 02/12  07:00:00,1.30381757916,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.56428356856
 02/12  08:00:00,1.66236803186,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.64588516793
 02/12  09:00:00,1.58279855462,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.626623840042
 02/12  10:00:00,1.41101973131,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.560654517116
 02/12  11:00:00,1.33872701362,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.482144425119
 02/12  12:00:00,1.28603088914,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.411523869186
 02/12  13:00:00,1.21171535574,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.357148453966
 02/12  14:00:00,1.15275184451,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.324329335214
 02/12  15:00:00,1.12094509529,0.0,0.0,0.00251303316027,0.000846586459671,0.00335961961994,0.000846586459671,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.2928166557
 02/12  16:00:00,1.20071919054,0.0,0.0,0.0247162794029,0.00830714512051,0.0330234245234,0.00830714512051,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.29655299986
 02/12  17:00:00,1.45538428454,0.0,0.0,0.0457600914253,0.0155374397814,0.0612975312068,0.0155374397814,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.337225770397
 02/12  18:00:00,1.83596535769,0.0,0.0,0.00151757322186,0.00052764750708,0.00204522072894,0.00052764750708,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.419524549115
 02/12  19:00:00,2.30899762665,0.0,0.0,0.0869849017198,0.0303820387861,0.117366940506,0.0303820387861,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.501712817489
 02/12  20:00:00,2.41344905223,0.0,0.0,0.097934264083,0.0341442318288,0.132078495912,0.0341442318288,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.519832516188
 02/12  21:00:00,2.28861510322,0.0,0.0,0.0886108235671,0.0308854113982,0.119496234965,0.0308854113982,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.47515089565
 02/12  22:00:00,2.0343047669,0.0,0.0,0.0563350087264,0.0196387160153,0.0759737247418,0.0196387160153,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.415845875549
 02/12  23:00:00,1.59544621818,0.0,0.0,0.0154121819141,0.00537643888098,0.0207886207951,0.00537643888098,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.327555306844
 02/12  24:00:00,1.18954310126,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.229834071397
 02/13  01:00:00,0.779457019395,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117397201883
 02/13  02:00:00,0.629028821064,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0757625111458
 02/13  03:00:00,0.573369187769,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0653184634379
 02/13  04:00:00,0.564563419127,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0688365985933
 02/13  05:00:00,0.594162053336,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.101710286955
 02/13  06:00:00,0.798979440861,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.247231248018
 02/13  07:00:00,1.247023935,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.518115436621
 02/13  08:00:00,1.58578341848,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.590461916467
