Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/13  09:00:00,1.49299913802,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.569261724327
 02/13  10:00:00,1.31350038073,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.508166225002
 02/13  11:00:00,1.242969261,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.437302901781
 02/13  12:00:00,1.19643251342,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.374414252984
 02/13  13:00:00,1.13155368198,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.324797286293
 02/13  14:00:00,1.09262209586,0.0,0.0,0.00882314796853,0.002843267359,0.0116664153275,0.002843267359,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.29612120375
 02/13  15:00:00,1.1275755274,0.0,0.0,0.0562968214251,0.018124450718,0.074421272143,0.018124450718,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.26751100746
 02/13  16:00:00,1.2206851047,0.0,0.0,0.0867017381046,0.0283248918834,0.115026629988,0.0283248918834,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.271574681406
 02/13  17:00:00,1.48441782727,0.0,0.0,0.118320535,0.0386227749411,0.156943309941,0.0386227749411,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.306531453638
 02/13  18:00:00,1.93278890063,0.0,0.0,0.12877528636,0.0426798015943,0.171455087955,0.0426798015943,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.382290155047
 02/13  19:00:00,2.35761870842,0.0,0.0,0.1862814053,0.0626133994257,0.248894804726,0.0626133994257,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.453116350575
 02/13  20:00:00,2.45976809597,0.0,0.0,0.199915602116,0.06719320485,0.267108806966,0.06719320485,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.465366003069
 02/13  21:00:00,2.30071215622,0.0,0.0,0.162306165665,0.055874711335,0.218180877,0.055874711335,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.423418676942
 02/13  22:00:00,2.07493941526,0.0,0.0,0.145829035229,0.0496450212129,0.195474056441,0.0496450212129,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.372587049676
 02/13  23:00:00,1.65271759883,0.0,0.0,0.10476615725,0.0356695388335,0.140435696084,0.0356695388335,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.29347282413
 02/13  24:00:00,1.20709460661,0.0,0.0,0.0406675891504,0.0140051238828,0.0546727130331,0.0140051238828,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.208247709044
 02/14  01:00:00,0.778938724605,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.116878907093
 02/14  02:00:00,0.62855973964,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0752934297214
 02/14  03:00:00,0.572492883215,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0644421588842
 02/14  04:00:00,0.563517476313,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0677906557799
 02/14  05:00:00,0.593207516407,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.100755750026
 02/14  06:00:00,0.797754185171,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.246005992327
 02/14  07:00:00,1.24541009109,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.516501592702
 02/14  08:00:00,1.58382034435,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.588498842337
 02/14  09:00:00,1.49111185273,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.567374439044
 02/14  10:00:00,1.31197642537,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.506642269636
 02/14  11:00:00,1.24151786864,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.435851509422
 02/14  12:00:00,1.19526925986,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.373250999426
 02/14  13:00:00,1.13126588718,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.32450949149
 02/14  14:00:00,1.08114313065,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.29630865387
 02/14  15:00:00,1.05339167386,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.26774842607
 02/14  16:00:00,1.10582687469,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.271743081386
 02/14  17:00:00,1.32744902879,0.0,0.0,0.0,0.0,0.0,0.0,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.306505965108
 02/14  18:00:00,1.76129249694,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.382248839308
 02/14  19:00:00,2.18290001338,0.0,0.0,0.0554615036165,0.019098222822,0.0745597264386,0.019098222822,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.452732733831
 02/14  20:00:00,2.24198243383,0.0,0.0,0.0370633402356,0.0128282981066,0.0498916383422,0.0128282981066,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.464797509548
 02/14  21:00:00,2.14251820442,0.0,0.0,0.0450297087556,0.0154778130005,0.0605075217561,0.0154778130005,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.422898080382
 02/14  22:00:00,1.93837990773,0.0,0.0,0.0441848931401,0.0151867589318,0.0593716520718,0.0151867589318,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.372129946517
 02/14  23:00:00,1.52249536229,0.0,0.0,0.0078610811232,0.00270184233477,0.010562923458,0.00270184233477,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.293123360216
 02/14  24:00:00,1.15232435279,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.208150168257
 02/15  01:00:00,0.779182767769,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.117122950257
 02/15  02:00:00,0.628798655628,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0755323457099
 02/15  03:00:00,0.572814886723,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0647641623927
 02/15  04:00:00,0.563856930456,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0681301099224
 02/15  05:00:00,0.593601777915,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.101150011534
 02/15  06:00:00,0.797893017103,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.24614482426
 02/15  07:00:00,1.24523572093,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.516327222547
 02/15  08:00:00,1.58412483934,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.58880333733
 02/15  09:00:00,1.49108479577,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.567347382082
 02/15  10:00:00,1.31157899393,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.506244838199
 02/15  11:00:00,1.24136224139,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.435695882171
 02/15  12:00:00,1.19495838409,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.372940123655
 02/15  13:00:00,1.13093634492,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.324179949234
 02/15  14:00:00,1.08052099789,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.295686521109
 02/15  15:00:00,1.19042376397,0.0,0.0,0.104440148679,0.0335039172346,0.137944065914,0.0335039172346,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.266836450268
 02/15  16:00:00,1.39171250741,0.0,0.0,0.218005293458,0.0687242934818,0.286729586939,0.0687242934818,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.270899127169
 02/15  17:00:00,1.70383048774,0.0,0.0,0.287993030895,0.0891327448464,0.377125775742,0.0891327448464,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.305761648308
 02/15  18:00:00,2.1605343734,0.0,0.0,0.302950153308,0.0972179906294,0.400168143938,0.0972179906294,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.381322571836
 02/15  19:00:00,2.29197900622,0.0,0.0,0.138522052761,0.045876065784,0.184398118545,0.045876065784,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.451973334556
 02/15  20:00:00,2.53502618471,0.0,0.0,0.255594695842,0.0878556611854,0.343450357028,0.0878556611854,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.464282541745
 02/15  21:00:00,2.4156404795,0.0,0.0,0.248677625206,0.0854924308909,0.334170056097,0.0854924308909,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.422357821126
 02/15  22:00:00,2.14440945097,0.0,0.0,0.19751868212,0.0683578093335,0.265876491453,0.0683578093335,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.371654650376
 02/15  23:00:00,1.70163307273,0.0,0.0,0.14119109281,0.0488724016468,0.190063494457,0.0488724016468,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.292760499659
 02/15  24:00:00,1.26055740688,0.0,0.0,0.0806761913805,0.0279307675683,0.108606958949,0.0279307675683,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.207776263402
 02/16  01:00:00,0.797839765812,0.0,0.0,0.0142288806021,0.00492816373528,0.0191570443373,0.00492816373528,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.116622903963
 02/16  02:00:00,0.628280895725,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0750145858065
 02/16  03:00:00,0.572460269615,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0644095452839
 02/16  04:00:00,0.563584662233,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0678578416995
 02/16  05:00:00,0.593044586502,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.100592820121
 02/16  06:00:00,0.797418984354,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.245670791511
 02/16  07:00:00,1.24446589561,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.515557397231
 02/16  08:00:00,1.58341501374,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.588093511725
 02/16  09:00:00,1.49035096102,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.566613547331
 02/16  10:00:00,1.31097293057,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.50563877484
 02/16  11:00:00,1.24055982344,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.434893464226
 02/16  12:00:00,1.19416375321,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.372145492777
 02/16  13:00:00,1.17841653875,0.0,0.0,0.0366423301443,0.0119519084846,0.0485942386288,0.0119519084846,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.323065904441
 02/16  14:00:00,1.2234283932,0.0,0.0,0.108753955301,0.0348817570647,0.143635712365,0.0348817570647,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.294958204055
 02/16  15:00:00,1.26396268875,0.0,0.0,0.161078747711,0.0507600802329,0.211838827944,0.0507600802329,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.266480613012
 02/16  16:00:00,1.41628405211,0.0,0.0,0.236978935033,0.0746808424739,0.311659777507,0.0746808424739,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.2705404813
 02/16  17:00:00,1.67534234349,0.0,0.0,0.264281500837,0.0847671829356,0.349048683773,0.0847671829356,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.305350596027
 02/16  18:00:00,2.14264761219,0.0,0.0,0.288666341278,0.0941291505787,0.382795491857,0.0941291505787,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.380808462701
 02/16  19:00:00,2.51535427183,0.0,0.0,0.305731516478,0.102647327293,0.408378843772,0.102647327293,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.451367874948
 02/16  20:00:00,2.60655810279,0.0,0.0,0.311197974371,0.104483856535,0.415681830906,0.104483856535,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.463582985952
 02/16  21:00:00,2.4241266326,0.0,0.0,0.255419694971,0.0877995416109,0.343219236581,0.0877995416109,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.421794793736
 02/16  22:00:00,2.16633155028,0.0,0.0,0.214540856467,0.073752540457,0.288293396924,0.073752540457,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.371159844211
 02/16  23:00:00,1.708306186,0.0,0.0,0.146441135042,0.0506733205485,0.197114455591,0.0506733205485,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.292382651788
 02/16  24:00:00,1.2699806599,0.0,0.0,0.0878710078107,0.0304093621278,0.118280369938,0.0304093621278,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.207526105433
 02/17  01:00:00,0.823030364787,0.0,0.0,0.0330348992442,0.0114342419806,0.0444691412248,0.0114342419806,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.116501406051
 02/17  02:00:00,0.628154031921,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0748877220024
 02/17  03:00:00,0.572064345889,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0640136215578
 02/17  04:00:00,0.563158951848,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0674321313151
 02/17  05:00:00,0.592710042812,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.100258276432
 02/17  06:00:00,0.796709508015,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.244961315172
 02/17  07:00:00,1.24338483994,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.514476341557
 02/17  08:00:00,1.58214824945,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.586826747438
 02/17  09:00:00,1.48905632035,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.565318906662
 02/17  10:00:00,1.30964844645,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.504314290718
 02/17  11:00:00,1.23930976197,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.433643402751
 02/17  12:00:00,1.21366865371,0.0,0.0,0.015269666527,0.00519293433711,0.0204626008641,0.00519293433711,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.37118779241
 02/17  13:00:00,1.24514867679,0.0,0.0,0.0873332006372,0.0284796928764,0.115812893514,0.0284796928764,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.322579387586
 02/17  14:00:00,1.27541552597,0.0,0.0,0.14841747583,0.0476187798821,0.196036255712,0.0476187798821,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.294544793482
 02/17  15:00:00,1.44518786378,0.0,0.0,0.300462332955,0.0929696671368,0.393432000092,0.0929696671368,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.266112615891
 02/17  16:00:00,1.60238055946,0.0,0.0,0.380426898245,0.117702205853,0.498129104098,0.117702205853,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.270167662054
 02/17  17:00:00,1.7660559009,0.0,0.0,0.333260688118,0.106926491446,0.440187179564,0.106926491446,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.304925657651
 02/17  18:00:00,2.05474628081,0.0,0.0,0.222778803975,0.0726491689561,0.295427972931,0.0726491689561,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.380274650254
 02/17  19:00:00,2.41750206374,0.0,0.0,0.233752539272,0.0774043923985,0.311156931671,0.0774043923985,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.450737578956
 02/17  20:00:00,2.51531941057,0.0,0.0,0.243339825389,0.081745951114,0.325085776503,0.081745951114,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.462940348135
 02/17  21:00:00,2.47911786469,0.0,0.0,0.297540115049,0.101255174346,0.398795289395,0.101255174346,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.421209973018
 02/17  22:00:00,2.23314429821,0.0,0.0,0.265313568812,0.0903062670146,0.355619835826,0.0903062670146,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.370646153239
 02/17  23:00:00,1.76379329558,0.0,0.0,0.188197059841,0.0647967506818,0.252993810522,0.0647967506818,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.291990406444
 02/17  24:00:00,1.30268393764,0.0,0.0,0.112308314975,0.0389350143389,0.151243329314,0.0389350143389,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.207266423795
 02/18  01:00:00,0.868097337263,0.0,0.0,0.0559170434676,0.0193905475517,0.0753075910193,0.0193905475517,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.124156245655
 02/18  02:00:00,0.659682315901,0.0,0.0,0.0175378226798,0.00608348955814,0.0236213122379,0.00608348955814,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0788476696696
 02/18  03:00:00,0.577690221207,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0670282584488
 02/18  04:00:00,0.56759770172,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0705054770144
 02/18  05:00:00,0.601771486254,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.106648564259
 02/18  06:00:00,0.819657372879,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.263812487435
 02/18  07:00:00,1.2973347279,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.557800717298
 02/18  08:00:00,1.65504825741,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.63856539348
 02/18  09:00:00,1.57555677659,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.619382062003
 02/18  10:00:00,1.40427542927,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.553910215076
 02/18  11:00:00,1.34178041065,0.0,0.0,0.00700573036811,0.00232338415515,0.00932911452326,0.00232338415515,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.475868707619
 02/18  12:00:00,1.40347880114,0.0,0.0,0.0924736291338,0.0301698649518,0.122643494086,0.0301698649518,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.406328287095
 02/18  13:00:00,1.41772820825,0.0,0.0,0.159574098866,0.0504706061592,0.210044705025,0.0504706061592,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.353116601444
 02/18  14:00:00,1.49680020668,0.0,0.0,0.26529586227,0.0820573709087,0.347353233178,0.0820573709087,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.321024464208
 02/18  15:00:00,1.60701248766,0.0,0.0,0.375869225847,0.116257927949,0.492127153797,0.116257927949,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.290116513893
 02/18  16:00:00,1.71317073288,0.0,0.0,0.416622652439,0.131287657713,0.547910310152,0.131287657713,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.294117656572
 02/18  17:00:00,1.92616451075,0.0,0.0,0.404913447461,0.129867137292,0.534780584753,0.129867137292,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.334522943068
 02/18  18:00:00,2.29679091281,0.0,0.0,0.35026367824,0.1159698744,0.46623355264,0.1159698744,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.416161772328
 02/18  19:00:00,2.6987027142,0.0,0.0,0.382997415032,0.128073626654,0.511071041686,0.128073626654,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.497713803863
 02/18  20:00:00,2.78122720342,0.0,0.0,0.377292313423,0.126680604165,0.503972917588,0.126680604165,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.515716245699
 02/18  21:00:00,2.62763823194,0.0,0.0,0.346084775221,0.116205923419,0.46229069864,0.116205923419,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.47137956069
 02/18  22:00:00,2.35735349867,0.0,0.0,0.301187975829,0.101134530917,0.402322506747,0.101134530917,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.412545825314
 02/18  23:00:00,1.89188141445,0.0,0.0,0.239369921084,0.0803796197499,0.319749540834,0.0803796197499,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.32502958307
 02/18  24:00:00,1.3856940097,0.0,0.0,0.147384153313,0.0506764109128,0.198060564225,0.0506764109128,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.227924415612
 02/19  01:00:00,0.906235187338,0.0,0.0,0.0845244827934,0.0290644774557,0.113588960249,0.0290644774557,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.1240127265
 02/19  02:00:00,0.679528870765,0.0,0.0,0.0323453566074,0.0111961714396,0.043541528047,0.0111961714396,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0787740087249
 02/19  03:00:00,0.58442726304,0.0,0.0,0.00514209126739,0.00178017639148,0.00692226765887,0.00178017639148,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0668430326234
 02/19  04:00:00,0.567377734169,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0702855094641
 02/19  05:00:00,0.601383669878,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.106260747882
 02/19  06:00:00,0.819037100539,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.263192215096
 02/19  07:00:00,1.29621586422,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.556681853618
 02/19  08:00:00,1.6542306801,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.637747816169
 02/19  09:00:00,1.57449195552,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.618317240938
 02/19  10:00:00,1.42860510297,0.0,0.0,0.0190726388896,0.00640490910676,0.0254775479963,0.00640490910676,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.552762340777
 02/19  11:00:00,1.42089831972,0.0,0.0,0.0672838891789,0.0219405428635,0.0892244320425,0.0219405428635,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.475091299169
 02/19  12:00:00,1.49872974462,0.0,0.0,0.166156997112,0.0523804026095,0.218537399721,0.0523804026095,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.405685324943
 02/19  13:00:00,1.536379887,0.0,0.0,0.251429565532,0.0778201716871,0.329249737219,0.0778201716871,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.352563248003
 02/19  14:00:00,1.59736290817,0.0,0.0,0.342414824974,0.105995409628,0.448410234602,0.105995409628,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.320530164274
 02/19  15:00:00,1.67258825275,0.0,0.0,0.424319187765,0.133824932476,0.558144120241,0.133824932476,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.289675312537
 02/19  16:00:00,1.7628562117,0.0,0.0,0.452711879425,0.145328388304,0.59804026773,0.145328388304,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.293673177808
 02/19  17:00:00,1.98881672784,0.0,0.0,0.452644439871,0.145298870277,0.597943310148,0.145298870277,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.334012434763
 02/19  18:00:00,2.39770839467,0.0,0.0,0.428094217444,0.139693089954,0.567787307398,0.139693089954,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.415525499431
 02/19  19:00:00,2.77625261737,0.0,0.0,0.442714749709,0.146662670352,0.589377420061,0.146662670352,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.496957328658
 02/19  20:00:00,2.83218890108,0.0,0.0,0.415994718673,0.139718616686,0.555713335359,0.139718616686,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.51493752559
 02/19  21:00:00,2.64836079346,0.0,0.0,0.360983963367,0.122742677199,0.483726640565,0.122742677199,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.470666180283
 02/19  22:00:00,2.37052419851,0.0,0.0,0.310535485859,0.105582393592,0.416117879452,0.105582393592,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.411921152448
 02/19  23:00:00,1.87667005185,0.0,0.0,0.226996528397,0.0780199847209,0.305016513118,0.0780199847209,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.324551248186
 02/19  24:00:00,1.39881338115,0.0,0.0,0.157396683187,0.0540972105995,0.211493893787,0.0540972105995,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.227610457496
 02/20  01:00:00,0.901887748821,0.0,0.0,0.0920722531015,0.0316450883634,0.123717341465,0.0316450883634,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.116110589844
 02/20  02:00:00,0.714148351656,0.0,0.0,0.0643411028756,0.0218739680674,0.086215070943,0.0218739680674,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0746669707948
 02/20  03:00:00,0.627480821341,0.0,0.0,0.0415249678596,0.0141172183911,0.0556421862507,0.0141172183911,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0637879107599
 02/20  04:00:00,0.596008758394,0.0,0.0,0.0248814539556,0.00845904496486,0.0333404989205,0.00845904496486,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0669414389403
 02/20  05:00:00,0.606186722978,0.0,0.0,0.0107002137198,0.00363786767885,0.0143380813986,0.00363786767885,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.0993968751987
 02/20  06:00:00,0.799172310109,0.0,0.0,0.00311965822884,0.00107223701559,0.00419189524443,0.00107223701559,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.243232222021
 02/20  07:00:00,1.24015224411,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.511243745727
 02/20  08:00:00,1.6260300661,0.0,0.0,0.0356472094309,0.0122521851912,0.0478993946221,0.0122521851912,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.582809169466
 02/20  09:00:00,1.57311432278,0.0,0.0,0.0656583211811,0.0220559288204,0.0877142500016,0.0220559288204,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.561662659083
 02/20  10:00:00,1.41850078099,0.0,0.0,0.0836992361227,0.0281261630074,0.11182539913,0.0281261630074,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.501341226128
 02/20  11:00:00,1.35700075737,0.0,0.0,0.0902482819442,0.0299169778132,0.120165259757,0.0299169778132,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.431169138392
 02/20  12:00:00,1.4355821219,0.0,0.0,0.184120016234,0.0601227907348,0.244242806969,0.0601227907348,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.369321054492
 02/20  13:00:00,1.18141218814,0.0,0.0,0.040368736898,0.0131919005236,0.0535606374215,0.0131919005236,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.321095155032
 02/20  14:00:00,1.21648424539,0.0,0.0,0.104349894093,0.0340857842628,0.138435678356,0.0340857842628,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.293214090252
 02/20  15:00:00,1.29687337218,0.0,0.0,0.185675957062,0.0606273761162,0.246303333179,0.0606273761162,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.264926791209
 02/20  16:00:00,1.27032959423,0.0,0.0,0.12563876591,0.0416380338496,0.16727679976,0.0416380338496,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.26896900117
 02/20  17:00:00,1.58954951045,0.0,0.0,0.199849892273,0.0651990532726,0.265048945545,0.0651990532726,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.303557501223
 02/20  18:00:00,1.79886135955,0.0,0.0,0.0309912525391,0.010268188359,0.0412594408981,0.010268188359,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.378558261021
 02/20  19:00:00,2.13630929078,0.0,0.0,0.0237597550637,0.00809702961357,0.0318567846772,0.00809702961357,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.448844952989
 02/20  20:00:00,2.18824951312,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.460956227183
 02/20  21:00:00,2.37883395775,0.0,0.0,0.22305380323,0.0772804660776,0.300334269307,0.0772804660776,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.419387086165
 02/20  22:00:00,2.14342692818,0.0,0.0,0.198649615214,0.0689057879395,0.267555403154,0.0689057879395,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.368993215889
 02/20  23:00:00,1.70214685852,0.0,0.0,0.142980842477,0.0496285664277,0.192609408904,0.0496285664277,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.290728370995
 02/20  24:00:00,1.23565616064,0.0,0.0,0.0631260847395,0.0219252995426,0.0850513842821,0.0219252995426,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.206430591829
 02/21  01:00:00,0.778129034569,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.116069217057
 02/21  02:00:00,0.628366507833,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0751001979151
 02/21  03:00:00,0.572407462591,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0643567382603
 02/21  04:00:00,0.563694105394,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.067967284861
 02/21  05:00:00,0.592977091863,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.100525325483
 02/21  06:00:00,0.796045705328,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.244297512484
 02/21  07:00:00,1.24085676797,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.511948269583
 02/21  08:00:00,1.57857573769,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.583254235678
 02/21  09:00:00,1.48604575672,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.562308343031
 02/21  10:00:00,1.30731913094,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.501984975214
 02/21  11:00:00,1.2377092423,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.432042883085
 02/21  12:00:00,1.19193470831,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.369916447871
 02/21  13:00:00,1.12799391882,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.321237523137
 02/21  14:00:00,1.0778832325,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.293048755724
 02/21  15:00:00,1.09826993455,0.0,0.0,0.0358099602191,0.0122269947054,0.0480369549245,0.0122269947054,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.264589731831
 02/21  16:00:00,1.23120200201,0.0,0.0,0.0961687258805,0.0323979881925,0.128566714073,0.0323979881925,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.268551494629
 02/21  17:00:00,1.47045709621,0.0,0.0,0.109191429997,0.0372514368566,0.146442866854,0.0372514368566,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.303071165674
 02/21  18:00:00,1.8127558053,0.0,0.0,0.041389419423,0.0143743402403,0.0557637596633,0.0143743402403,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.377948388011
 02/21  19:00:00,2.27269156865,0.0,0.0,0.125489861857,0.043600971396,0.169090833253,0.043600971396,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.447993182285
 02/21  20:00:00,2.38038335865,0.0,0.0,0.143173312988,0.0497748959028,0.192948208891,0.0497748959028,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.460141863828
 02/21  21:00:00,2.22772521257,0.0,0.0,0.111251415306,0.0387004914339,0.14995190674,0.0387004914339,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.418660703546
 02/21  22:00:00,1.99828351113,0.0,0.0,0.0912483291503,0.0317514071249,0.122999736275,0.0317514071249,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.368405465718
 02/21  23:00:00,1.54375241807,0.0,0.0,0.0257094042285,0.00895476040982,0.0346641646383,0.00895476040982,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.290279174816
 02/21  24:00:00,1.1505813085,0.0,0.0,0.0,0.0,0.0,0.0,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.206407123973
 02/22  01:00:00,0.778654029983,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.116594212471
 02/22  02:00:00,0.628637412105,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0753711021868
 02/22  03:00:00,0.572930576601,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.06487985227
 02/22  04:00:00,0.564022701687,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.068295881154
 02/22  05:00:00,0.593189268158,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.100737501778
 02/22  06:00:00,0.796073076604,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.24432488376
 02/22  07:00:00,1.24031774639,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.51140924801
 02/22  08:00:00,1.57786169278,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.582540190769
 02/22  09:00:00,1.48523693855,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.561499524859
 02/22  10:00:00,1.30648944917,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.501155293438
 02/22  11:00:00,1.23673165706,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.431065297841
 02/22  12:00:00,1.19132281321,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.369304552769
 02/22  13:00:00,1.12776875911,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.321012363428
 02/22  14:00:00,1.0776009924,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.292766515617
 02/22  15:00:00,1.0499819194,0.0,0.0,0.0,0.0,0.0,0.0,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.264338671607
 02/22  16:00:00,1.13255615316,0.0,0.0,0.0228085660842,0.00747443384823,0.0302829999325,0.00747443384823,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.268189359923
 02/22  17:00:00,1.37832632241,0.0,0.0,0.0413124159176,0.0135008501107,0.0548132660284,0.0135008501107,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.302569992699
 02/22  18:00:00,1.75670067465,0.0,0.0,0.0,0.0,0.0,0.0,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.377657017021
 02/22  19:00:00,2.37195955307,0.0,0.0,0.201320746881,0.0676443792373,0.268965126118,0.0676443792373,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.447386873835
 02/22  20:00:00,2.18683210842,0.0,0.0,0.0,0.0,0.0,0.0,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.459538822487
 02/22  21:00:00,2.30787415334,0.0,0.0,0.17161425508,0.0590016607991,0.230615915879,0.0590016607991,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.41814563518
 02/22  22:00:00,2.10991894313,0.0,0.0,0.17505182351,0.0601881829334,0.235240006443,0.0601881829334,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.367800627545
 02/22  23:00:00,1.64982942353,0.0,0.0,0.104894500585,0.0363083151792,0.141202815765,0.0363083151792,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.289817529153
 02/22  24:00:00,1.20638762132,0.0,0.0,0.0418845600994,0.0145015510932,0.0563861111926,0.0145015510932,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.205827325597
 02/23  01:00:00,0.777752956998,0.0,0.0,0.0,0.0,0.0,0.0,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.115693139486
 02/23  02:00:00,0.627925769684,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0746594597653
 02/23  03:00:00,0.572291227353,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0642405030226
 02/23  04:00:00,0.563154165486,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0674273449525
 02/23  05:00:00,0.592506510159,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.100054743779
 02/23  06:00:00,0.794912697884,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.24316450504
 02/23  07:00:00,1.23863140341,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.509722905022
 02/23  08:00:00,1.57601674915,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.58069524714
 02/23  09:00:00,1.48347550626,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.559738092574
 02/23  10:00:00,1.30483967896,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.499505523226
 02/23  11:00:00,1.23509336888,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.429427009667
 02/23  12:00:00,1.22213363755,0.0,0.0,0.024487805162,0.0081110896417,0.0325988948037,0.0081110896417,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.367516482305
 02/23  13:00:00,1.18989786444,0.0,0.0,0.0478367278548,0.0158404051509,0.0636771330057,0.0158404051509,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.319464335754
 02/23  14:00:00,1.19735781551,0.0,0.0,0.0907295385941,0.0300411238408,0.120770662435,0.0300411238408,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.291752676291
 02/23  15:00:00,1.27123118543,0.0,0.0,0.166752404283,0.0552106458933,0.221963050176,0.0552106458933,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.263624887465
 02/23  16:00:00,1.40273304112,0.0,0.0,0.226127052387,0.0748691679133,0.3009962203,0.0748691679133,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.267653027512
 02/23  17:00:00,1.64804054415,0.0,0.0,0.244190844906,0.0808503491802,0.325041194086,0.0808503491802,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.302056286378
 02/23  18:00:00,2.04705930397,0.0,0.0,0.218112027146,0.0732298551585,0.291341882305,0.0732298551585,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.376673764031
 02/23  19:00:00,2.48360183917,0.0,0.0,0.285612536812,0.0958925993403,0.381505136152,0.0958925993403,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.446489149908
 02/23  20:00:00,2.55930696919,0.0,0.0,0.278667684174,0.0947379945669,0.373405678741,0.0947379945669,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.458608004509
 02/23  21:00:00,2.42924431544,0.0,0.0,0.263338641942,0.0895291566646,0.352867798606,0.0895291566646,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.41726391455
 02/23  22:00:00,2.16102056777,0.0,0.0,0.213555876093,0.0734082092028,0.286964085296,0.0734082092028,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.367178173331
 02/23  23:00:00,1.72518274336,0.0,0.0,0.161510838297,0.0555205802634,0.21703141856,0.0555205802634,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.289342246184
 02/23  24:00:00,1.29361589324,0.0,0.0,0.107107942439,0.036820543153,0.143928485592,0.036820543153,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.205513223116
 02/24  01:00:00,0.823187932739,0.0,0.0,0.0338786174227,0.0117236925229,0.0456023099457,0.0117236925229,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.115525805282
 02/24  02:00:00,0.631931177592,0.0,0.0,0.00319124542673,0.00110449123874,0.00429573666547,0.00110449123874,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0743691310088
 02/24  03:00:00,0.571680095054,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0636293707228
 02/24  04:00:00,0.562705199686,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0669783791522
 02/24  05:00:00,0.591804080327,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.099352313947
 02/24  06:00:00,0.794100801122,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.242352608278
 02/24  07:00:00,1.23728669383,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.508378195449
 02/24  08:00:00,1.57452844625,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.579206944236
 02/24  09:00:00,1.48198499857,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.558247584881
 02/24  10:00:00,1.30353181004,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.498197654308
 02/24  11:00:00,1.23401290786,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.428346548646
 02/24  12:00:00,1.22263846556,0.0,0.0,0.0253174763563,0.00850134380615,0.0338188201625,0.00850134380615,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.366801384962
 02/24  13:00:00,1.18363987506,0.0,0.0,0.0434144869913,0.014576500527,0.0579909875183,0.014576500527,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.318892491859
 02/24  14:00:00,1.19262643226,0.0,0.0,0.0875626362916,0.0289925290434,0.116555165335,0.0289925290434,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.291236790148
 02/24  15:00:00,1.27714374042,0.0,0.0,0.171534591595,0.0568008533546,0.228335444949,0.0568008533546,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.263165047683
 02/24  16:00:00,1.42773452874,0.0,0.0,0.24617520498,0.0802876317808,0.326462836761,0.0802876317808,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.267187898672
 02/24  17:00:00,1.6658306723,0.0,0.0,0.258915029974,0.0844472131575,0.343362243131,0.0844472131575,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.301525365488
 02/24  18:00:00,2.04419595426,0.0,0.0,0.216452218927,0.0726916027555,0.289143821682,0.0726916027555,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.376008474945
 02/24  19:00:00,2.52046936549,0.0,0.0,0.314877175209,0.104280364052,0.419157539261,0.104280364052,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.445704273118
 02/24  20:00:00,2.60578634576,0.0,0.0,0.314931767984,0.105753595297,0.420685363281,0.105753595297,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.457807696539
 02/24  21:00:00,2.44527042344,0.0,0.0,0.275842215027,0.0937807220725,0.3696229371,0.0937807220725,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.416534884056
 02/24  22:00:00,2.16961949067,0.0,0.0,0.220439874736,0.0757642437774,0.296204118514,0.0757642437774,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.366537063016
 02/24  23:00:00,1.73205886841,0.0,0.0,0.166999976863,0.0573970961888,0.224397073052,0.0573970961888,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.288852716742
 02/24  24:00:00,1.29635569496,0.0,0.0,0.109393986001,0.0375985222264,0.146992508227,0.0375985222264,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.205189002204
 02/25  01:00:00,0.843521639186,0.0,0.0,0.0385177131947,0.013324377573,0.0518420907677,0.013324377573,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.123046047829
 02/25  02:00:00,0.636336818172,0.0,0.0,0.000628193256571,0.000217344423514,0.000845537680085,0.000217344423514,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0782779464985
 02/25  03:00:00,0.577287314266,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0666253515076
 02/25  04:00:00,0.567248663723,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.0701564390178
 02/25  05:00:00,0.60085621584,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.105733293844
 02/25  06:00:00,0.816816628787,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.260971743344
 02/25  07:00:00,1.29091445179,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.551380441186
 02/25  08:00:00,1.64798096908,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.631498105151
 02/25  09:00:00,1.5682936069,0.0,0.0,0.0,0.0,0.0,0.0,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.612118892317
 02/25  10:00:00,1.39762165743,0.0,0.0,0.0,0.0,0.0,0.0,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.547256443235
 02/25  11:00:00,1.32676129612,0.0,0.0,0.0,0.0,0.0,0.0,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.470178707618
 02/25  12:00:00,1.38348939792,0.0,0.0,0.0811389743956,0.0264608924712,0.107599866867,0.0264608924712,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.401382511098
 02/25  13:00:00,1.38778279939,0.0,0.0,0.139006224062,0.045350868838,0.1843570929,0.045350868838,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.34885880471
 02/25  14:00:00,1.42484495981,0.0,0.0,0.210505740827,0.0686960032411,0.279201744068,0.0686960032411,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.317220706448
 02/25  15:00:00,1.5457930282,0.0,0.0,0.328760086254,0.105541070853,0.434301157107,0.105541070853,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.286723051129
 02/25  16:00:00,1.70810862146,0.0,0.0,0.415283814545,0.130986690284,0.546270504829,0.130986690284,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.290695350473
 02/25  17:00:00,1.91319637846,0.0,0.0,0.396358442598,0.129381674339,0.525740116936,0.129381674339,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.330595278593
 02/25  18:00:00,2.36576617331,0.0,0.0,0.407199822429,0.132904387226,0.540104209655,0.132904387226,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.411266375811
 02/25  19:00:00,2.76303114695,0.0,0.0,0.436563425306,0.144655129686,0.581218554992,0.144655129686,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.491894723303
 02/25  20:00:00,2.85328242753,0.0,0.0,0.437181860094,0.144835854596,0.58201771469,0.144835854596,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.509726672713
 02/25  21:00:00,2.67710766503,0.0,0.0,0.387199476826,0.130048127879,0.517247604705,0.130048127879,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.46589208772
 02/25  22:00:00,2.40037210933,0.0,0.0,0.336974859414,0.113168919237,0.450143778651,0.113168919237,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.407743164074
 02/25  23:00:00,1.90381280599,0.0,0.0,0.250265369713,0.085092330402,0.335357700115,0.085092330402,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.321352815332
 02/25  24:00:00,1.40135249458,0.0,0.0,0.160848559424,0.0552849742553,0.216133533679,0.0552849742553,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.225509931036
