Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 02/26  01:00:00,0.915834979621,0.0,0.0,0.0925298147938,0.0318023958196,0.124332210613,0.0318023958196,0.126998913992,0.0260487306957,0.0928550823819,0.407655773519,0.122869268419
 02/26  02:00:00,0.682632293811,0.0,0.0,0.0350919157861,0.0121381531249,0.047230068911,0.0121381531249,0.0752586304763,0.0154362798051,0.0760998372053,0.375343586507,0.0781888909061
 02/26  03:00:00,0.583827611409,0.0,0.0,0.00500494301272,0.0017312138407,0.00673615685342,0.0017312138407,0.0517403101149,0.0106124467988,0.0622424290361,0.370991776808,0.0664294917976
 02/26  04:00:00,0.566950753039,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0538948626218,0.36576960517,0.069858528334
 02/26  05:00:00,0.600435060711,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0657425557055,0.351952609377,0.105312138715
 02/26  06:00:00,0.816052040192,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0799978719753,0.392750825301,0.260207154749
 02/26  07:00:00,1.28944425223,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.14030009709,0.453784956325,0.549910241629
 02/26  08:00:00,1.64582626094,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.228479448591,0.482180514608,0.629343397011
 02/26  09:00:00,1.57184677986,0.0,0.0,0.00391291382599,0.00134485423736,0.00525776806335,0.00134485423736,0.192850232283,0.039555478935,0.301038229845,0.407655773519,0.610414297219
 02/26  10:00:00,1.43102733548,0.0,0.0,0.0260232658287,0.0088478167411,0.0348710825698,0.0088478167411,0.0940732548464,0.019295356576,0.37497357455,0.346948028223,0.54579103871
 02/26  11:00:00,1.40037223673,0.0,0.0,0.056121470248,0.0185930951173,0.0747145653653,0.0185930951173,0.0752586304763,0.0154362798051,0.395705006816,0.355107671408,0.469075082855
 02/26  12:00:00,1.46995209063,0.0,0.0,0.146896570524,0.0479553405426,0.194851911067,0.0479553405426,0.0752586304763,0.0154362798051,0.413520643025,0.355216466651,0.400593159611
 02/26  13:00:00,1.4742619069,0.0,0.0,0.204675370401,0.0668396483285,0.271515018729,0.0668396483285,0.0752586304763,0.0154362798051,0.39956426318,0.349232728315,0.348179986391
 02/26  14:00:00,1.53904279271,0.0,0.0,0.298202394543,0.0958034512589,0.394005845801,0.0958034512589,0.0752586304763,0.0154362798051,0.361343598785,0.361309000229,0.316614437613
 02/26  15:00:00,1.64387202809,0.0,0.0,0.403334747664,0.129586070965,0.532920818629,0.129586070965,0.0799622865688,0.0164010592274,0.331676763602,0.38165371057,0.286182389489
 02/26  16:00:00,1.78781461101,0.0,0.0,0.476195126731,0.150325869375,0.626520996105,0.150325869375,0.0940732548464,0.019295356576,0.339830371887,0.402868782851,0.290150848745
 02/26  17:00:00,2.01605425695,0.0,0.0,0.47619574761,0.153028093838,0.629223841448,0.153028093838,0.14581360486,0.0299078074666,0.389541408607,0.476523162,0.329969432568
 02/26  18:00:00,2.43196407618,0.0,0.0,0.457592770378,0.149490262846,0.607083033224,0.149490262846,0.282219831037,0.0578860697281,0.48031520192,0.57889948516,0.410485455108
 02/26  19:00:00,2.8383656995,0.0,0.0,0.495619706253,0.161861310126,0.657481016379,0.161861310126,0.484477442003,0.0993710938683,0.432484217059,0.628510115725,0.490966814466
 02/26  20:00:00,2.92679006931,0.0,0.0,0.494902397107,0.161578093395,0.656480490503,0.161578093395,0.62088366818,0.12734935613,0.349483984996,0.648746030823,0.508771538681
 02/26  21:00:00,2.71458949326,0.0,0.0,0.415861735862,0.139742812655,0.555604548516,0.139742812655,0.57855069685,0.118666450444,0.310626769787,0.671049055529,0.465016972139
 02/26  22:00:00,2.42668039967,0.0,0.0,0.35720824427,0.120009698683,0.477217942953,0.120009698683,0.479773785911,0.0984063280854,0.293847511999,0.655382540614,0.406977290104
 02/26  23:00:00,1.95813632148,0.0,0.0,0.292128954105,0.0981382294563,0.390267183562,0.0981382294563,0.357478528011,0.0733223495332,0.234076814023,0.567149598974,0.320766847376
 02/26  24:00:00,1.42536771248,0.0,0.0,0.178996747985,0.0615369687435,0.240533716728,0.0615369687435,0.249294238389,0.0511326956085,0.151364647498,0.49284244837,0.225124965884
 02/27  01:00:00,0.917392971781,0.0,0.0,0.104400005037,0.0358889958628,0.1402890009,0.0358889958628,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.115044153369
 02/27  02:00:00,0.708440086697,0.0,0.0,0.0603151200328,0.0207331517713,0.0810482718041,0.0207331517713,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.0741255049746
 02/27  03:00:00,0.595148117515,0.0,0.0,0.0176034136562,0.006089220472,0.0236926341282,0.006089220472,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0634047590559
 02/27  04:00:00,0.562259076872,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0665322563385
 02/27  05:00:00,0.591024312393,0.0,0.0,0.0,0.0,0.0,0.0,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.0985725460129
 02/27  06:00:00,0.792397797533,0.0,0.0,0.0,0.0,0.0,0.0,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.24064960469
 02/27  07:00:00,1.23393612638,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.505027628
 02/27  08:00:00,1.57986188978,0.0,0.0,0.00684405066642,0.00236737086246,0.00921142152888,0.00236737086246,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.575328966242
 02/27  09:00:00,1.49582538933,0.0,0.0,0.0130909623292,0.00449987685494,0.0175908391841,0.00449987685494,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.554497136453
 02/27  10:00:00,1.4086050691,0.0,0.0,0.0813936466972,0.0269721767634,0.108365823461,0.0269721767634,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.494905089911
 02/27  11:00:00,1.42394572082,0.0,0.0,0.145803790403,0.0468322970099,0.192636087413,0.0468322970099,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.425643274195
 02/27  12:00:00,1.48314661366,0.0,0.0,0.225329829842,0.0711605895265,0.296490419369,0.0711605895265,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.364637933857
 02/27  13:00:00,1.53660930601,0.0,0.0,0.315068406893,0.0977137178153,0.412782124709,0.0977137178153,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.317070785613
 02/27  14:00:00,1.60606281636,0.0,0.0,0.405751521258,0.125869644553,0.531621165811,0.125869644553,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.289607173767
 02/27  15:00:00,1.68795153482,0.0,0.0,0.486731856041,0.153863363035,0.640595219076,0.153863363035,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.261713067956
 02/27  16:00:00,1.76690989888,0.0,0.0,0.504694983651,0.162410537087,0.667105520738,0.162410537087,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.265720584838
 02/27  17:00:00,1.94506567643,0.0,0.0,0.470383293395,0.153890005399,0.624273298794,0.153890005399,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.299849313954
 02/27  18:00:00,2.31461470719,0.0,0.0,0.42163289593,0.140032221305,0.561665117235,0.140032221305,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.373905932324
 02/27  19:00:00,2.69253394129,0.0,0.0,0.444158671529,0.149544955488,0.593703627016,0.149544955488,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.443222761162
 02/27  20:00:00,2.7642451082,0.0,0.0,0.435207019784,0.146467653805,0.581674673589,0.146467653805,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.455277148674
 02/27  21:00:00,2.60331744412,0.0,0.0,0.396564428055,0.133410348897,0.529974776952,0.133410348897,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.414230064888
 02/27  22:00:00,2.30828178066,0.0,0.0,0.325917505682,0.11097410046,0.436891606142,0.11097410046,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.364511865381
 02/27  23:00:00,1.84892787211,0.0,0.0,0.255747715302,0.0870649129142,0.342812628216,0.0870649129142,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.287306165275
 02/27  24:00:00,1.41495969345,0.0,0.0,0.199532902248,0.0670871407539,0.266620043002,0.0670871407539,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.204165465918
 02/28  01:00:00,0.935464649471,0.0,0.0,0.118273317147,0.0402555405592,0.158528857706,0.0402555405592,0.126998913992,0.0260487306957,0.0862813993051,0.407655773519,0.114875974253
 02/28  02:00:00,0.728097017039,0.0,0.0,0.0751965946361,0.0255937270808,0.100790321717,0.0255937270808,0.0752586304763,0.0154362798051,0.07215281313,0.375343586507,0.074040385404
 02/28  03:00:00,0.6395686353,0.0,0.0,0.0508619582849,0.0173105106172,0.0681724689022,0.0173105106172,0.0517403101149,0.0106124467988,0.0596311906089,0.370991776808,0.0633454420672
 02/28  04:00:00,0.606333289713,0.0,0.0,0.0329465602722,0.0112131660114,0.0441597262836,0.0112131660114,0.0517403101149,0.0106124467988,0.0525294584498,0.36576960517,0.0664467428965
 02/28  05:00:00,0.600210889474,0.0,0.0,0.00697381863931,0.00239921616441,0.00937303480372,0.00239921616441,0.0517403101149,0.0106124467988,0.06307140009,0.351952609377,0.0983860882894
 02/28  06:00:00,0.802418710108,0.0,0.0,0.00791278819406,0.00272231597881,0.0106351041729,0.00272231597881,0.0564439728572,0.0115772153096,0.0759011793751,0.392750825301,0.240035413092
 02/28  07:00:00,1.23289078038,0.0,0.0,0.0,0.0,0.0,0.0,0.108184289622,0.0221896675641,0.129674584873,0.453784956325,0.503982281999
 02/28  08:00:00,1.56973817796,0.0,0.0,0.0,0.0,0.0,0.0,0.216368579244,0.0443793214888,0.207318086672,0.482180514608,0.574416675951
 02/28  09:00:00,1.52512325372,0.0,0.0,0.0356765896052,0.0122808867364,0.0479574763416,0.0122808867364,0.192850232283,0.039555478935,0.268600928953,0.407655773519,0.553428363691
 02/28  10:00:00,1.3242842496,0.0,0.0,0.0186425369863,0.00641860584775,0.0250611428341,0.00641860584775,0.0940732548464,0.019295356576,0.329942516084,0.346948028223,0.493888951035
 02/28  11:00:00,1.28448025414,0.0,0.0,0.0404330655055,0.0136125855005,0.054045651006,0.0136125855005,0.0752586304763,0.0154362798051,0.344788777527,0.355107671408,0.424768243914
 02/28  12:00:00,1.32298146382,0.0,0.0,0.102514318665,0.0345528210168,0.137067139682,0.0345528210168,0.0752586304763,0.0154362798051,0.361031883506,0.355216466651,0.363896063698
 02/28  13:00:00,1.3518454441,0.0,0.0,0.171576954325,0.0570788709581,0.228655825283,0.0570788709581,0.0752586304763,0.0154362798051,0.351753757089,0.349232728315,0.316433223131
 02/28  14:00:00,1.43343104595,0.0,0.0,0.27080666062,0.0887539022628,0.359560562883,0.0887539022628,0.0752586304763,0.0154362798051,0.31775556627,0.361309000229,0.289036006285
 02/28  15:00:00,1.53187731011,0.0,0.0,0.365292563483,0.119737003675,0.485029567157,0.119737003675,0.0799622865688,0.0164010592274,0.292551191427,0.38165371057,0.261204495157
 02/28  16:00:00,1.6749106423,0.0,0.0,0.435295915071,0.140324552794,0.575620467864,0.140324552794,0.0940732548464,0.019295356576,0.302771399031,0.402868782851,0.265206381133
 02/28  17:00:00,1.8815015504,0.0,0.0,0.422766683102,0.138528699154,0.561295382256,0.138528699154,0.14581360486,0.0299078074666,0.353623489359,0.476523162,0.299263104456
 02/28  18:00:00,2.31640559449,0.0,0.0,0.425000322869,0.139192576083,0.564192898952,0.139192576083,0.282219831037,0.0578860697281,0.444963271704,0.57889948516,0.373169037904
 02/28  19:00:00,2.66648533329,0.0,0.0,0.42523304785,0.143291182518,0.568524230368,0.143291182518,0.484477442003,0.0993710938683,0.398173901519,0.628510115725,0.442353549806
 02/28  20:00:00,2.68907455151,0.0,0.0,0.377362155852,0.130028426128,0.507390581981,0.130028426128,0.62088366818,0.12734935613,0.315239230802,0.648746030823,0.454390683597
 02/28  21:00:00,2.52615157836,0.0,0.0,0.337421842655,0.116194322377,0.453616165032,0.116194322377,0.57855069685,0.118666450444,0.275771399459,0.671049055529,0.413422811048
 02/28  22:00:00,2.24099440746,0.0,0.0,0.275086470309,0.0952277821854,0.370314252494,0.0952277821854,0.479773785911,0.0984063280854,0.258240654531,0.655382540614,0.36380184583
 02/28  23:00:00,1.76955964011,0.0,0.0,0.196080738529,0.0679057190169,0.263986457546,0.0679057190169,0.357478528011,0.0733223495332,0.205783602099,0.567149598974,0.286764103943
 02/28  24:00:00,1.29953943527,0.0,0.0,0.112581618348,0.0389778424702,0.151559460818,0.0389778424702,0.249294238389,0.0511326956085,0.135829802162,0.49284244837,0.203805789922
 03/01  01:00:00,0.784423775003,0.0,0.0,0.0353081346562,0.0122189176241,0.0475270522802,0.0122189176241,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.114701986941
 03/01  02:00:00,0.591359899767,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0739862753058
 03/01  03:00:00,0.536205923187,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0636301392661
 03/01  04:00:00,0.527594997713,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0670476432671
 03/01  05:00:00,0.557336950616,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0990051995256
 03/01  06:00:00,0.751453434101,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.240422207559
 03/01  07:00:00,1.15835085578,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.503598585386
 03/01  08:00:00,1.44027398556,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.573661682043
 03/01  09:00:00,1.34749239039,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.5531448088
 03/01  10:00:00,1.22483505441,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.494027594389
 03/01  11:00:00,1.16425489408,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.425481201904
 03/01  12:00:00,1.11908222208,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.364999314861
 03/01  13:00:00,1.0566155516,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.317411821996
 03/01  14:00:00,1.00738291577,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.290096590046
 03/01  15:00:00,0.972282203883,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.262323987898
 03/01  16:00:00,1.01286238883,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.266270352887
 03/01  17:00:00,1.1957650998,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.300166558505
 03/01  18:00:00,1.55308340943,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.373784935062
 03/01  19:00:00,1.85934022748,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.442447114334
 03/01  20:00:00,1.99424838467,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.454282807869
 03/01  21:00:00,1.98432810779,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.413374425005
 03/01  22:00:00,1.79483751075,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.363899089818
 03/01  23:00:00,1.44570155484,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.287094503755
 03/01  24:00:00,1.09883486857,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.204447719576
 03/02  01:00:00,0.737906751386,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115712015604
 03/02  02:00:00,0.592882807712,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0755091832515
 03/02  03:00:00,0.537669550112,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0650937661915
 03/02  04:00:00,0.528972428574,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0684250741272
 03/02  05:00:00,0.558640327576,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100308576486
 03/02  06:00:00,0.752439335312,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.241408108769
 03/02  07:00:00,1.1587638003,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.504011529903
 03/02  08:00:00,1.44042622531,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.573813921795
 03/02  09:00:00,1.34747072997,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.553123148386
 03/02  10:00:00,1.22478642356,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.493978963534
 03/02  11:00:00,1.16422609878,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.425452406598
 03/02  12:00:00,1.11906263341,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.364979726193
 03/02  13:00:00,1.05676226739,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.317558537784
 03/02  14:00:00,1.00730508814,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.290018762422
 03/02  15:00:00,0.97185576069,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.261897544704
 03/02  16:00:00,1.01216886697,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.265576831035
 03/02  17:00:00,1.19498374734,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.299385206042
 03/02  18:00:00,1.55245248191,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.373154007543
 03/02  19:00:00,1.85866683135,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.441773718201
 03/02  20:00:00,1.99329574904,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.453330172238
 03/02  21:00:00,1.98344812972,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.412494446928
 03/02  22:00:00,1.79414806079,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.36320963986
 03/02  23:00:00,1.44526496778,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.286657916696
 03/02  24:00:00,1.09869048613,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.204303337135
 03/03  01:00:00,0.738276207606,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116081471824
 03/03  02:00:00,0.593251069386,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0758774449251
 03/03  03:00:00,0.538161089057,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0655853051365
 03/03  04:00:00,0.529363164192,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0688158097451
 03/03  05:00:00,0.559130956724,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100799205634
 03/03  06:00:00,0.752806487037,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.241775260495
 03/03  07:00:00,1.43894485729,0.0,0.271183787812,0.0,0.00910167058884,0.280285458401,0.00910167058884,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.503907128492
 03/03  08:00:00,1.44025345607,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.573641152554
 03/03  09:00:00,1.34720998711,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.552862405519
 03/03  10:00:00,1.22433716719,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.493529707165
 03/03  11:00:00,1.16346089895,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.424687206775
 03/03  12:00:00,1.11807319918,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.36399029196
 03/03  13:00:00,1.05580814208,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.316604412469
 03/03  14:00:00,1.00654588627,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.289259560544
 03/03  15:00:00,0.971392146821,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.261433930835
 03/03  16:00:00,1.01189274939,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.265300713447
 03/03  17:00:00,1.19460043553,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.299001894232
 03/03  18:00:00,1.55165449957,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.37235602521
 03/03  19:00:00,1.85783542864,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.440942315493
 03/03  20:00:00,1.99288582887,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.452920252066
 03/03  21:00:00,1.98358127193,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.412627589146
 03/03  22:00:00,1.79414190027,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.36320347934
 03/03  23:00:00,1.44535194808,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.286744896996
 03/03  24:00:00,1.09893984304,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.204552694046
 03/04  01:00:00,0.752406815452,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.123638396593
 03/04  02:00:00,0.600934607764,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0796139592282
 03/04  03:00:00,0.542996338987,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0678093166395
 03/04  04:00:00,0.5330063352,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0710935765817
 03/04  05:00:00,0.567096149207,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.106093242501
 03/04  06:00:00,0.774134197635,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.259006278492
 03/04  07:00:00,1.21038662978,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.545008847169
 03/04  08:00:00,1.51137366631,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.623600000877
 03/04  09:00:00,1.43122003972,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.604435157244
 03/04  10:00:00,1.3163302692,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.540491750711
 03/04  11:00:00,1.25415895425,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.464469032777
 03/04  12:00:00,1.20307730338,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.396505636647
 03/04  13:00:00,1.13147254164,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.344458305945
 03/04  14:00:00,1.07386555332,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.312991195084
 03/04  15:00:00,1.06869369704,0.0,0.0,0.0277923321475,0.00901939354595,0.0368117256934,0.00901939354595,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.282798183188
 03/04  16:00:00,1.13501546291,0.0,0.0,0.048760618246,0.0160043351329,0.0647649533789,0.0160043351329,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.286599500734
 03/04  17:00:00,1.3610963698,0.0,0.0,0.0780004824395,0.0256975422797,0.103698024719,0.0256975422797,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.325881884536
 03/04  18:00:00,1.71789903731,0.0,0.0,0.0732500058753,0.0246060568547,0.0978560627299,0.0246060568547,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.405392570002
 03/04  19:00:00,2.10763473976,0.0,0.0,0.128096411464,0.043421751821,0.171518163285,0.043421751821,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.484913147792
 03/04  20:00:00,2.26266961688,0.0,0.0,0.138544453055,0.0473741971119,0.185918650167,0.0473741971119,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.502540635719
 03/04  21:00:00,2.22757261829,0.0,0.0,0.120619942016,0.0418353332579,0.162455275273,0.0418353332579,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.459308289901
 03/04  22:00:00,2.00560378744,0.0,0.0,0.101707845339,0.0353691817176,0.137077027057,0.0353691817176,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.401981481984
 03/04  23:00:00,1.57888587564,0.0,0.0,0.0556762080195,0.0193678137816,0.0750440218011,0.0193678137816,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.316941590829
 03/04  24:00:00,1.14942643858,0.0,0.0,0.0125227057683,0.00436867143506,0.0168913772034,0.00436867143506,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.222613067047
 03/05  01:00:00,0.75041802417,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.12164960531
 03/05  02:00:00,0.599155398409,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0778347498725
 03/05  03:00:00,0.541910262253,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0667232399049
 03/05  04:00:00,0.531999574574,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0700868159552
 03/05  05:00:00,0.566245747574,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.105242840868
 03/05  06:00:00,0.772887580968,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.257759661826
 03/05  07:00:00,1.2084735689,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.54309578628
 03/05  08:00:00,1.50900524739,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.621231581952
 03/05  09:00:00,1.42899043993,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.602205557447
 03/05  10:00:00,1.31420144028,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.538362921786
 03/05  11:00:00,1.25231170989,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.462621788417
 03/05  12:00:00,1.20149823375,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.394926567012
 03/05  13:00:00,1.13617403292,0.0,0.0,0.00464171016466,0.00152170846283,0.00616341862749,0.00152170846283,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.342996378595
 03/05  14:00:00,1.15744458604,0.0,0.0,0.064228227155,0.020384811251,0.084613038406,0.020384811251,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.3119571894
 03/05  15:00:00,1.21529667964,0.0,0.0,0.140920259694,0.0432740884942,0.184194348188,0.0432740884942,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.282018543291
 03/05  16:00:00,1.32439637811,0.0,0.0,0.194507233097,0.0602873044643,0.254794537562,0.0602873044643,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.285950831753
 03/05  17:00:00,1.5403919481,0.0,0.0,0.215550471545,0.0681755436115,0.283726015157,0.0681755436115,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.3251494724
 03/05  18:00:00,1.93806706083,0.0,0.0,0.241050299581,0.0778869328031,0.318937232385,0.0778869328031,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.404479423864
 03/05  19:00:00,2.25826722318,0.0,0.0,0.241763960972,0.0814721720523,0.323236133024,0.0814721720523,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.483827661473
 03/05  20:00:00,2.39871416816,0.0,0.0,0.241146559057,0.0819339693811,0.323080528438,0.0819339693811,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.501423308731
 03/05  21:00:00,2.35542477202,0.0,0.0,0.216694145226,0.0746369049679,0.291331050194,0.0746369049679,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.458284668709
 03/05  22:00:00,2.1215618916,0.0,0.0,0.188978982675,0.0649519921484,0.253930974824,0.0649519921484,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.40108563838
 03/05  23:00:00,1.69820193379,0.0,0.0,0.145280291528,0.0497653770711,0.195045668599,0.0497653770711,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.31625600218
 03/05  24:00:00,1.26465123983,0.0,0.0,0.0988013226,0.0337647278302,0.13256605043,0.0337647278302,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.222163195068
 03/06  01:00:00,0.80904749999,0.0,0.0,0.0545122185343,0.0185614478539,0.0730736663882,0.0185614478539,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113779097819
 03/06  02:00:00,0.619091633916,0.0,0.0,0.021041266437,0.00719243166781,0.0282336981048,0.00719243166781,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0734843113505
 03/06  03:00:00,0.535600209569,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0630244256482
 03/06  04:00:00,0.526729548326,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0661821938797
 03/06  05:00:00,0.556134815147,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0978030640563
 03/06  06:00:00,0.748637302884,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.237606076342
 03/06  07:00:00,1.15261584641,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.497863576015
 03/06  08:00:00,1.43355963491,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.566947331397
 03/06  09:00:00,1.34129901728,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.546951435689
 03/06  10:00:00,1.21906059208,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.488253132058
 03/06  11:00:00,1.20058877335,0.0,0.0,0.0324363346446,0.0101609069004,0.042597241545,0.0101609069004,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.419217839623
 03/06  12:00:00,1.23097565459,0.0,0.0,0.089941496818,0.0278585391176,0.117800035936,0.0278585391176,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.359092711432
 03/06  13:00:00,1.2362238794,0.0,0.0,0.141124255436,0.0435920762531,0.18471633169,0.0435920762531,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.312303818101
 03/06  14:00:00,1.28259239889,0.0,0.0,0.214400250982,0.0655719456095,0.279972196591,0.0655719456095,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.285333876572
 03/06  15:00:00,1.34857070505,0.0,0.0,0.290881127106,0.089825834111,0.380706961217,0.089825834111,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.257905527843
 03/06  16:00:00,1.4201906329,0.0,0.0,0.313746573752,0.0979817635065,0.411728337258,0.0979817635065,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.261870259698
 03/06  17:00:00,1.62765543409,0.0,0.0,0.332117601581,0.104482933261,0.436600534842,0.104482933261,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.295456357952
 03/06  18:00:00,2.01681598311,0.0,0.0,0.355784831726,0.113338400945,0.469123232671,0.113338400945,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.368394276074
 03/06  19:00:00,2.31452178723,0.0,0.0,0.347159995062,0.113749231331,0.460909226393,0.113749231331,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.436719447687
 03/06  20:00:00,2.43832120186,0.0,0.0,0.338083944296,0.111626100579,0.449710044875,0.111626100579,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.448645580187
 03/06  21:00:00,2.39369715817,0.0,0.0,0.310974730916,0.103578278593,0.414553009509,0.103578278593,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.408190465878
 03/06  22:00:00,2.15671798233,0.0,0.0,0.275079632505,0.0914963263332,0.366575958838,0.0914963263332,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.359203602559
 03/06  23:00:00,1.73803374557,0.0,0.0,0.222326946566,0.0738467932204,0.296173739786,0.0738467932204,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.283252954698
 03/06  24:00:00,1.31952616608,0.0,0.0,0.167952124898,0.0557054507916,0.223657575689,0.0557054507916,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.201481441393
 03/07  01:00:00,0.868628337729,0.0,0.0,0.099447375173,0.0334021398771,0.13284951505,0.0334021398771,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113584086896
 03/07  02:00:00,0.677313570272,0.0,0.0,0.0648140637292,0.0217396692391,0.0865537329683,0.0217396692391,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0733862128433
 03/07  03:00:00,0.595498178742,0.0,0.0,0.044975260933,0.0150643281859,0.060039589119,0.0150643281859,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0628828057029
 03/07  04:00:00,0.56455905857,0.0,0.0,0.0285371802857,0.00954479045704,0.0380819707428,0.00954479045704,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0659297333808
 03/07  05:00:00,0.576507572895,0.0,0.0,0.0156258031048,0.00521877960838,0.0208445827132,0.00521877960838,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0973312390913
 03/07  06:00:00,0.773992039957,0.0,0.0,0.019693659039,0.00656790982852,0.0262615688675,0.00656790982852,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.236699244546
 03/07  07:00:00,1.21912728401,0.0,0.0,0.0511163258046,0.0170224806944,0.068138806499,0.0170224806944,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.496236207113
 03/07  08:00:00,1.52439145608,0.0,0.0,0.069433361735,0.0231215575842,0.0925549193192,0.0231215575842,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.565224233248
 03/07  09:00:00,1.40688513625,0.0,0.0,0.0510001756159,0.0168372063993,0.0678373820152,0.0168372063993,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.544700172651
 03/07  10:00:00,1.34553097595,0.0,0.0,0.0972971782771,0.0313196246166,0.128616802894,0.0313196246166,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.486106713032
 03/07  11:00:00,1.29136170078,0.0,0.0,0.101997239474,0.0325022387635,0.134499478237,0.0325022387635,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.41808853036
 03/07  12:00:00,1.2399835614,0.0,0.0,0.096569563923,0.0310961066575,0.12766567058,0.0310961066575,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.358234983606
 03/07  13:00:00,1.22164486487,0.0,0.0,0.130191151729,0.0406831526438,0.170874304373,0.0406831526438,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.311566830893
 03/07  14:00:00,1.22238885278,0.0,0.0,0.167573189798,0.0528561485323,0.22042933833,0.0528561485323,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.284673188729
 03/07  15:00:00,1.21206370625,0.0,0.0,0.185140797798,0.0596476380899,0.244788435888,0.0596476380899,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.257317054378
 03/07  16:00:00,1.29063370089,0.0,0.0,0.21385957148,0.0689067611005,0.28276633258,0.0689067611005,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.261275332372
 03/07  17:00:00,1.51439609284,0.0,0.0,0.245055180196,0.0789647485228,0.324019928719,0.0789647485228,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.294777622824
 03/07  18:00:00,1.90800328118,0.0,0.0,0.272584746342,0.0885777377914,0.361162484134,0.0885777377914,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.367542322679
 03/07  19:00:00,2.27119462805,0.0,0.0,0.315174485161,0.103413547231,0.418588032393,0.103413547231,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.435713482509
 03/07  20:00:00,2.42923176259,0.0,0.0,0.332540759723,0.109105269843,0.441646029566,0.109105269843,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.447620156224
 03/07  21:00:00,2.32693599354,0.0,0.0,0.259731701178,0.0889942323174,0.348725933496,0.0889942323174,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.407256377253
 03/07  22:00:00,2.05159597955,0.0,0.0,0.19483311097,0.0674420615751,0.262275172545,0.0674420615751,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.358382386075
 03/07  23:00:00,1.60323519386,0.0,0.0,0.120350418652,0.0416525746618,0.162002993314,0.0416525746618,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.282625149462
 03/07  24:00:00,1.15548886834,0.0,0.0,0.0446029881004,0.0154338725957,0.0600368606961,0.0154338725957,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.201064858642
 03/08  01:00:00,0.735774623265,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113579887482
 03/08  02:00:00,0.591291701826,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0739180773655
 03/08  03:00:00,0.536523972991,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0639481890705
 03/08  04:00:00,0.527786829873,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0672394754268
 03/08  05:00:00,0.557118061111,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0987863100211
 03/08  06:00:00,0.749138647479,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.238107420936
 03/08  07:00:00,1.15244891475,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.49769664435
 03/08  08:00:00,1.4332532902,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.566640986686
 03/08  09:00:00,1.34032209106,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.545974509474
 03/08  10:00:00,1.21847517692,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.487667716899
 03/08  11:00:00,1.42494433926,0.0,0.257315049657,0.0,0.00864543245888,0.265960482116,0.00864543245888,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.420210164969
 03/08  12:00:00,1.11455342571,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.360470518491
 03/08  13:00:00,1.05288260653,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.313678876918
 03/08  14:00:00,1.00412917939,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.286842853663
 03/08  15:00:00,0.969297251499,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.259339035513
 03/08  16:00:00,1.00976251809,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.263170482151
 03/08  17:00:00,1.19227605717,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.296677515875
 03/08  18:00:00,1.55406066425,0.0,0.00487519683166,0.0,0.000161201384351,0.00503639821601,0.000161201384351,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.369725791673
 03/08  19:00:00,1.85435983017,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.437466717025
 03/08  20:00:00,1.98894513945,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.448979562654
 03/08  21:00:00,1.97972814776,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.408774464971
 03/08  22:00:00,1.79106885845,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.360130437521
 03/08  23:00:00,1.44351379175,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.284906740666
 03/08  24:00:00,1.20139671634,0.0,0.0999527224534,0.0,0.00329612599278,0.103248848446,0.00329612599278,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203760718898
 03/09  01:00:00,1.19777041595,0.0,0.444649165154,0.0,0.0145009902579,0.459150155412,0.0145009902579,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116425524753
 03/09  02:00:00,1.38863145335,0.0,0.770249660592,0.0,0.0245623610565,0.794812021648,0.0245623610565,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0764458072425
 03/09  03:00:00,1.64676499878,0.0,1.07440946646,0.0,0.0337775042355,1.10818697069,0.0337775042355,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0660022441653
 03/09  04:00:00,1.87197269813,0.0,1.30184541913,0.0,0.0405472524646,1.3423926716,0.0405472524646,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0690326720893
 03/09  05:00:00,2.12724902433,0.0,1.52152847669,0.0,0.0471218340122,1.5686503107,0.0471218340122,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.100266962542
 03/09  06:00:00,2.48450149175,0.0,1.68263402172,0.0,0.0519112688622,1.73454529058,0.0519112688622,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.238924974633
 03/09  07:00:00,3.9726720749,0.0,2.73601912778,0.0,0.0847725723812,2.82079170016,0.0847725723812,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.497128104341
 03/09  08:00:00,4.50397202277,0.0,2.97906400119,0.0,0.0925787267851,3.07164272798,0.0925787267851,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.565716991272
 03/09  09:00:00,3.61880242832,0.0,2.2117909426,0.0,0.0673966078065,2.2791875504,0.0673966078065,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.54526729633
 03/09  10:00:00,2.99372570903,0.0,1.72354944528,0.0,0.0524201053199,1.7759695506,0.0524201053199,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.486948698408
 03/09  11:00:00,3.39918227719,0.0,2.17400127221,0.0,0.0671345735089,2.24113584572,0.0671345735089,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.419272739297
 03/09  12:00:00,2.37873064812,0.0,1.2271606548,0.0,0.0377509265958,1.26491158139,0.0377509265958,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.359736159506
 03/09  13:00:00,1.88902831139,0.0,0.811397972711,0.0,0.0251112410456,0.836509213757,0.0251112410456,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.31331536803
 03/09  14:00:00,1.50428185668,0.0,0.485277662389,0.0,0.0151391630609,0.500416825449,0.0151391630609,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.28657870551
 03/09  15:00:00,1.37471136245,0.0,0.393100130089,0.0,0.0122825852076,0.405382715297,0.0122825852076,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.259370431169
 03/09  16:00:00,1.30187464973,0.0,0.283026560813,0.0,0.00894122242054,0.291967783233,0.00894122242054,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.26331483056
 03/09  17:00:00,1.37498668031,0.0,0.17713694145,0.0,0.00560726789747,0.182744209347,0.00560726789747,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.29664392967
 03/09  18:00:00,2.18271959777,0.0,0.61482430079,0.0,0.0195438542109,0.634368155001,0.0195438542109,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.3690529684
 03/09  19:00:00,1.95208905982,0.0,0.0952820776389,0.0,0.00300453301559,0.0982866106545,0.00300453301559,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.436909336023
 03/09  20:00:00,1.98870293184,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.44873735504
 03/09  21:00:00,2.02465404502,0.0,0.0437287232677,0.0,0.00137331539077,0.0451020386585,0.00137331539077,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.408598323575
 03/09  22:00:00,1.9326128779,0.0,0.137394260673,0.0,0.00432233372565,0.141716594399,0.00432233372565,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.359957862572
 03/09  23:00:00,1.75540343572,0.0,0.302659943143,0.0,0.00953609246087,0.312196035603,0.00953609246087,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.28460034903
 03/09  24:00:00,1.66446268256,0.0,0.54928695916,0.0,0.0173126376156,0.566599596775,0.0173126376156,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203475936788
 03/10  01:00:00,1.74995260756,0.0,0.980628332686,0.0,0.0308914049228,1.01151973761,0.0308914049228,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.116238134173
 03/10  02:00:00,1.85252626907,0.0,1.22038378449,0.0,0.0384274738239,1.25881125831,0.0384274738239,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.076341386296
 03/10  03:00:00,1.986571179,0.0,1.40411874657,0.0,0.0439482741124,1.44806702068,0.0439482741124,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0659283744002
 03/10  04:00:00,2.08909646941,0.0,1.51244162437,0.0,0.047157397922,1.55959902229,0.047157397922,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0689500926665
 03/10  05:00:00,2.14671803081,0.0,1.54039414803,0.0,0.0478937096656,1.5882878577,0.0478937096656,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.10009842202
 03/10  06:00:00,2.31714461651,0.0,1.52056264559,0.0,0.0471586707957,1.56772131639,0.0471586707957,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.238392073576
 03/10  07:00:00,2.71854029672,0.0,1.52077688939,0.0,0.0471002147341,1.56787710413,0.0471002147341,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.495910922191
 03/10  08:00:00,2.92521340277,0.0,1.44944548142,0.0,0.0448601357308,1.49430561715,0.0448601357308,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.5642954821
 03/10  09:00:00,2.89891420181,0.0,1.51376336374,0.0,0.0469194320533,1.5606827958,0.0469194320533,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.54388382442
 03/10  10:00:00,2.60632795852,0.0,1.34802024372,0.0,0.0417940599448,1.38981430367,0.0417940599448,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.485706194823
 03/10  11:00:00,2.55473958604,0.0,1.35552964973,0.0,0.0422303738635,1.3977600236,0.0422303738635,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.418205870268
 03/10  12:00:00,1.87412332848,0.0,0.738242400187,0.0,0.0229660354984,0.761208435685,0.0229660354984,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.358831985573
 03/10  13:00:00,1.63569477032,0.0,0.566240726604,0.0,0.0177121151279,0.583952841732,0.0177121151279,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.312538198979
 03/10  14:00:00,1.53272022322,0.0,0.513463884469,0.0,0.0160879507382,0.529551835207,0.0160879507382,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.285882062292
 03/10  15:00:00,1.41561533307,0.0,0.433233468355,0.0,0.0136738954585,0.446907363814,0.0136738954585,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.258749753273
 03/10  16:00:00,1.35812565975,0.0,0.3381557711,0.0,0.0106905810552,0.348846352155,0.0106905810552,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.262687271658
 03/10  17:00:00,1.46742376181,0.0,0.267437193376,0.0,0.00846028100357,0.27589747438,0.00846028100357,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.295927746138
