Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 03/10  18:00:00,2.09127827409,0.0,0.527103477893,0.0,0.0167219651253,0.543825443018,0.0167219651253,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.368154356703
 03/10  19:00:00,2.01787749474,0.0,0.160084693913,0.0,0.00505066551864,0.165135359431,0.00505066551864,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.435849022166
 03/10  20:00:00,2.13335529815,0.0,0.141249371573,0.0,0.00444678865851,0.145696160231,0.00444678865851,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.447693561114
 03/10  21:00:00,2.20228937679,0.0,0.216887460305,0.0,0.00683363097139,0.223721091277,0.00683363097139,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.407614602724
 03/10  22:00:00,2.18247743094,0.0,0.380441292055,0.0,0.0120049008934,0.392446192948,0.0120049008934,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.359092817064
 03/10  23:00:00,1.97391318478,0.0,0.515105708926,0.0,0.0162609699644,0.53136667889,0.0162609699644,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.283939454807
 03/10  24:00:00,1.94516795207,0.0,0.821827345339,0.0,0.0259151381569,0.847742483496,0.0259151381569,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.203038319572
 03/11  01:00:00,1.77231970516,0.0,0.988986965688,0.0,0.0311283875386,1.02011535323,0.0311283875386,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.123435933075
 03/11  02:00:00,1.79418000728,0.0,1.15646877884,0.0,0.0363148514072,1.19278363025,0.0363148514072,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0800757284893
 03/11  03:00:00,1.85731380823,0.0,1.27345230466,0.0,0.0399540856103,1.31340639027,0.0399540856103,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0687203956108
 03/11  04:00:00,1.98623260472,0.0,1.4082408279,0.0,0.0441303778979,1.4523712058,0.0441303778979,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0719486403025
 03/11  05:00:00,2.09158474052,0.0,1.47810930298,0.0,0.0462469634299,1.52435626641,0.0462469634299,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.1062255674
 03/11  06:00:00,2.32163853325,0.0,1.50325722442,0.0,0.04695564715,1.55021287157,0.04695564715,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.256297742545
 03/11  07:00:00,3.57161701002,0.0,2.29714302171,0.0,0.0720370068099,2.36918002852,0.0720370068099,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.537059198878
 03/11  08:00:00,3.95833719442,0.0,2.3819240723,0.0,0.0748008979625,2.45672497026,0.0748008979625,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.613838558726
 03/11  09:00:00,3.18926851595,0.0,1.71432239905,0.0,0.0529272082136,1.76724960727,0.0529272082136,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.595234026199
 03/11  10:00:00,3.07732305666,0.0,1.71614402876,0.0,0.052764688309,1.76890871707,0.052764688309,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.532575821097
 03/11  11:00:00,3.72047579862,0.0,2.39775137716,0.0,0.0748444999903,2.47259587715,0.0748444999903,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.458190000001
 03/11  12:00:00,2.75354887446,0.0,1.50846745031,0.0,0.0466285524271,1.55509600274,0.0466285524271,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.391881204984
 03/11  13:00:00,2.38292290956,0.0,1.21702989943,0.0,0.037744035287,1.25477393472,0.037744035287,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.341134739142
 03/11  14:00:00,2.22569100838,0.0,1.1191976697,0.0,0.0349508752595,1.15414854496,0.0349508752595,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.310668105188
 03/11  15:00:00,2.00951651847,0.0,0.949457700583,0.0,0.0297461817374,0.979203882321,0.0297461817374,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.28122884799
 03/11  16:00:00,1.93492113203,0.0,0.839765759727,0.0,0.0263780504306,0.866143810157,0.0263780504306,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.285126313075
 03/11  17:00:00,1.83448731497,0.0,0.561607009564,0.0,0.0176431484713,0.579250158035,0.0176431484713,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.323720696396
 03/11  18:00:00,1.97893698368,0.0,0.351357024623,0.0,0.0110347524194,0.362391777042,0.0110347524194,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.401894802061
 03/11  19:00:00,2.06924208839,0.0,0.13370553513,0.0,0.00419380546208,0.137899340592,0.00419380546208,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.480139319115
 03/11  20:00:00,2.09456739503,0.0,0.022133188247,0.0,0.000692674781871,0.0228258630289,0.000692674781871,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.49753120101
 03/11  21:00:00,2.17556814309,0.0,0.111278111622,0.0,0.00348869508388,0.114766806706,0.00348869508388,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.454992283264
 03/11  22:00:00,2.1289829292,0.0,0.255779886793,0.0,0.0080457879962,0.263825674789,0.0080457879962,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.398611976009
 03/11  23:00:00,1.90735004945,0.0,0.392936370095,0.0,0.0123860096574,0.405322379752,0.0123860096574,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.315127406696
 03/11  24:00:00,1.71343423589,0.0,0.563198849508,0.0,0.0177707528827,0.580969602391,0.0177707528827,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.222542639161
 03/12  01:00:00,1.57821355608,0.0,0.800970747356,0.0,0.0252738388925,0.826244586248,0.0252738388925,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.123200550971
 03/12  02:00:00,1.68502446573,0.0,1.0506349725,0.0,0.0331132017884,1.08374817429,0.0331132017884,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0799556429039
 03/12  03:00:00,1.88183590397,0.0,1.29722654115,0.0,0.04078681269,1.33801335384,0.04078681269,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0686355277895
 03/12  04:00:00,1.95891657397,0.0,1.38183072635,0.0,0.0433189257866,1.42514965213,0.0433189257866,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0718541632246
 03/12  05:00:00,2.14272283159,0.0,1.52794146936,0.0,0.0477458096608,1.57568727902,0.0477458096608,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.106032645861
 03/12  06:00:00,2.47897939657,0.0,1.65648441866,0.0,0.0516722859794,1.70815670464,0.0516722859794,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.255694772791
 03/12  07:00:00,2.788725681,0.0,1.53965907296,0.0,0.0480068371564,1.58766591011,0.0480068371564,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.535681988274
 03/12  08:00:00,2.91494908567,0.0,1.37247369033,0.0,0.0424813312132,1.41495502154,0.0424813312132,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.612220398692
 03/12  09:00:00,2.6583476428,0.0,1.20074302051,0.0,0.0371748294826,1.23791784999,0.0371748294826,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.593644910331
 03/12  10:00:00,2.26212968123,0.0,0.926426870693,0.0,0.0287225940221,0.955149464716,0.0287225940221,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.531141698028
 03/12  11:00:00,2.3024667031,0.0,1.0237632526,0.0,0.0320568399751,1.05582009257,0.0320568399751,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.456956689063
 03/12  12:00:00,1.60918198567,0.0,0.399234694245,0.0,0.0125382732441,0.411772967489,0.0125382732441,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.390837351446
 03/12  13:00:00,1.25793636615,0.0,0.126691231802,0.0,0.00399470831547,0.130685940117,0.00399470831547,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.340236190333
 03/12  14:00:00,1.07065617904,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.309781820798
 03/12  15:00:00,1.02933037651,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.280246588345
 03/12  16:00:00,1.06734669871,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.283695689918
 03/12  17:00:00,1.25365069796,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.322134237418
 03/12  18:00:00,1.61494299195,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.400292587372
 03/12  19:00:00,1.92929852882,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.478095100132
 03/12  20:00:00,2.06926608042,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.495055749429
 03/12  21:00:00,2.0584733175,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.452664264384
 03/12  22:00:00,1.86317049496,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.396625216567
 03/12  23:00:00,1.50045678718,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.313556524172
 03/12  24:00:00,1.13163368881,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.221711694473
 03/13  01:00:00,0.892360872064,0.0,0.149822228554,0.0,0.0047469410748,0.154569169629,0.0047469410748,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.115596966653
 03/13  02:00:00,0.996783858505,0.0,0.390991681099,0.0,0.0124011439821,0.403392825081,0.0124011439821,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0760174089631
 03/13  03:00:00,1.24084175845,0.0,0.680988561106,0.0,0.0215777981512,0.702566359257,0.0215777981512,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0656996152724
 03/13  04:00:00,1.4168366908,0.0,0.860363346488,0.0,0.0272315638796,0.887594910367,0.0272315638796,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0686944259828
 03/13  05:00:00,1.65189775983,0.0,1.06061411248,0.0,0.0333754086929,1.09398952117,0.0333754086929,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0995764875688
 03/13  06:00:00,1.84354740715,0.0,1.06243335784,0.0,0.0333413331835,1.09577469103,0.0333413331835,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.236741489574
 03/13  07:00:00,2.82755693179,0.0,1.62959807145,0.0,0.0510658198735,1.68066389132,0.0510658198735,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.492140770076
 03/13  08:00:00,2.41814222746,0.0,0.961845424663,0.0,0.0297924556407,0.991637880304,0.0297924556407,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.559892043638
 03/13  09:00:00,2.07722840232,0.0,0.721024074721,0.0,0.022258533698,0.743282608419,0.022258533698,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.53959821231
 03/13  10:00:00,1.72390996146,0.0,0.495886316539,0.0,0.0153588653542,0.511245181893,0.0153588653542,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.481857319542
 03/13  11:00:00,1.80846872942,0.0,0.634895740015,0.0,0.0198981752721,0.654793915287,0.0198981752721,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.414901121951
 03/13  12:00:00,1.23160220141,0.0,0.117779933802,0.0,0.00370815220447,0.121488086007,0.00370815220447,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.356031208187
 03/13  13:00:00,1.04912930079,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.309925571187
 03/13  14:00:00,1.00037706563,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.283090739909
 03/13  15:00:00,0.966024392343,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.256066176357
 03/13  16:00:00,1.00593182397,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.259339788034
 03/13  17:00:00,1.18800632067,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.292407779375
 03/13  18:00:00,1.5435874777,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.36428900333
 03/13  19:00:00,1.848065419,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.431172305853
 03/13  20:00:00,1.98273410185,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.442768525046
 03/13  21:00:00,1.9740749945,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.403121311709
 03/13  22:00:00,1.7857938492,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.35485542827
 03/13  23:00:00,1.43908678378,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.280479732694
 03/13  24:00:00,1.09492449605,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.200537347048
 03/14  01:00:00,0.73678618836,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.114591452578
 03/14  02:00:00,0.593105813619,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0757321891579
 03/14  03:00:00,0.733674914469,0.0,0.189479418749,0.0,0.00599909146513,0.195478510214,0.00599909146513,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0656206203351
 03/14  04:00:00,0.883825526275,0.0,0.343779682676,0.0,0.0108919947993,0.354671677475,0.0108919947993,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0686064943528
 03/14  05:00:00,1.0783330522,0.0,0.504639118452,0.0,0.0159649978381,0.520604116291,0.0159649978381,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0993971848201
 03/14  06:00:00,1.33834413196,0.0,0.573037586809,0.0,0.0181008385813,0.591138425391,0.0181008385813,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.236174480031
 03/14  07:00:00,2.41036908851,0.0,1.22611257604,0.0,0.0386585939635,1.26477117,0.0386585939635,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.49084564811
 03/14  08:00:00,2.05801484874,0.0,0.613968685689,0.0,0.0190544842527,0.633023169941,0.0190544842527,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.558379375284
 03/14  09:00:00,1.78719527599,0.0,0.441091904679,0.0,0.0136297700826,0.454721674762,0.0136297700826,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.538126019641
 03/14  10:00:00,1.48311114518,0.0,0.26361468167,0.0,0.00815384982471,0.271768531494,0.00815384982471,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.480535153662
 03/14  11:00:00,1.39940348651,0.0,0.239414970349,0.0,0.00745013695634,0.246865107305,0.00745013695634,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.413764687026
 03/14  12:00:00,1.10892836283,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.354845455608
 03/14  13:00:00,1.04769438239,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.30849065278
 03/14  14:00:00,0.998944064035,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.281657738313
 03/14  15:00:00,0.964536596453,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.254578380467
 03/14  16:00:00,1.00459596603,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.258003930089
 03/14  17:00:00,1.18620074347,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.290602202173
 03/14  18:00:00,1.54125567095,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.361957196588
 03/14  19:00:00,1.84546514358,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.428572030436
 03/14  20:00:00,1.98007707665,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.440111499847
 03/14  21:00:00,1.97138279901,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.400429116226
 03/14  22:00:00,1.78342275906,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.352484338126
 03/14  23:00:00,1.43707226415,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.278465213065
 03/14  24:00:00,1.09329813302,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.198910984019
 03/15  01:00:00,0.735330204233,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.11313546845
 03/15  02:00:00,0.591762674642,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0743890501809
 03/15  03:00:00,0.536926255272,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0643504713516
 03/15  04:00:00,0.52818669421,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0676393397639
 03/15  05:00:00,0.55697242207,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0986406709799
 03/15  06:00:00,0.746250303619,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.235219077077
 03/15  07:00:00,1.14410237171,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.489350101313
 03/15  08:00:00,1.42320290024,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.556590596719
 03/15  09:00:00,1.33072577763,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.536378196045
 03/15  10:00:00,1.20964159902,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.478834138999
 03/15  11:00:00,1.15106691303,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.412293220854
 03/15  12:00:00,1.10726852942,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.353185622198
 03/15  13:00:00,1.04637001331,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.307166283698
 03/15  14:00:00,0.998035244689,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.280748918967
 03/15  15:00:00,0.963894795946,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.253936579961
 03/15  16:00:00,1.0041500261,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.257557990162
 03/15  17:00:00,1.18571333785,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.290114796559
 03/15  18:00:00,1.54063739662,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.361338922258
 03/15  19:00:00,1.84638247994,0.0,0.0,0.00142792854355,0.000524553088416,0.00195248163196,0.000524553088416,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.427536885166
 03/15  20:00:00,1.98838446794,0.0,0.0,0.00707717095033,0.00257951556692,0.00965668651725,0.00257951556692,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.43876220462
 03/15  21:00:00,1.99060943454,0.0,0.0,0.0150461395253,0.00542070107357,0.0204668405989,0.00542070107357,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.399188911153
 03/15  22:00:00,1.78655058445,0.0,0.0,0.00318140437759,0.00113855931559,0.00431996369318,0.00113855931559,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.351292199825
 03/15  23:00:00,1.4359358595,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.277328808413
 03/15  24:00:00,1.09230626778,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.197919118777
 03/16  01:00:00,0.734644388279,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.112449652496
 03/16  02:00:00,0.590756294555,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0733826700944
 03/16  03:00:00,0.535969049772,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0633932658512
 03/16  04:00:00,0.527291217453,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0667438630064
 03/16  05:00:00,0.555967817352,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0976360662617
 03/16  06:00:00,0.744776050182,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.23374482364
 03/16  07:00:00,1.14179241586,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.487040145457
 03/16  08:00:00,1.42063660667,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.554024303154
 03/16  09:00:00,1.32821259299,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.533865011406
 03/16  10:00:00,1.20731805932,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.476510599292
 03/16  11:00:00,1.14847686171,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.409703169534
 03/16  12:00:00,1.105159951,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.351077043779
 03/16  13:00:00,1.04443050818,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.305226778576
 03/16  14:00:00,0.996129418493,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.278843092771
 03/16  15:00:00,0.967282636979,0.0,0.0,0.00406082067648,0.0013744921124,0.00543531278889,0.0013744921124,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.251889108205
 03/16  16:00:00,1.04215793171,0.0,0.0,0.0300526884491,0.0100229160701,0.0400756045192,0.0100229160701,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.255490291251
 03/16  17:00:00,1.26450190724,0.0,0.0,0.0605755644602,0.0202007797092,0.0807763441695,0.0202007797092,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.288127021773
 03/16  18:00:00,1.57958724367,0.0,0.0,0.0306098153569,0.0104820744526,0.0410918898095,0.0104820744526,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.359196879492
 03/16  19:00:00,1.9701399854,0.0,0.0,0.0944637758424,0.0329159603664,0.127379736209,0.0329159603664,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.425867136049
 03/16  20:00:00,2.12239618396,0.0,0.0,0.107434820161,0.0374163695105,0.144851189671,0.0374163695105,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.437579417485
 03/16  21:00:00,2.10090335315,0.0,0.0,0.0977831344932,0.0340548313828,0.131837965876,0.0340548313828,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.39811170449
 03/16  22:00:00,1.85346789523,0.0,0.0,0.0535363303066,0.0186476948233,0.07218402513,0.0186476948233,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.350345449174
 03/16  23:00:00,1.4357056002,0.0,0.0,0.000452069519863,0.000157606802878,0.000609676322741,0.000157606802878,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.276488872791
 03/16  24:00:00,1.09146863089,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.197081481893
 03/17  01:00:00,0.734164103491,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.111969367708
 03/17  02:00:00,0.590346639689,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0729730152278
 03/17  03:00:00,0.535776017944,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.063200234024
 03/17  04:00:00,0.526915934609,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0663685801628
 03/17  05:00:00,0.555511330058,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0971795789676
 03/17  06:00:00,0.743926652344,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.232895425802
 03/17  07:00:00,1.14016768039,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.485415409995
 03/17  08:00:00,1.41879637907,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.552184075554
 03/17  09:00:00,1.32630973759,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.531962156007
 03/17  10:00:00,1.2053687386,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.47456127858
 03/17  11:00:00,1.14673610747,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.407962415292
 03/17  12:00:00,1.10354406114,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.349461153925
 03/17  13:00:00,1.04299459142,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.303790861811
 03/17  14:00:00,1.0218963771,0.0,0.0,0.0205667937993,0.00650238962234,0.0270691834217,0.00650238962234,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.277540867952
 03/17  15:00:00,1.07969915999,0.0,0.0,0.0902893666077,0.0285673964136,0.118856763021,0.0285673964136,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.250884180979
 03/17  16:00:00,1.16815576913,0.0,0.0,0.12649117891,0.0403206868323,0.166811865742,0.0403206868323,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.254751867444
 03/17  17:00:00,1.39657633127,0.0,0.0,0.161613462688,0.0520316387726,0.213645101461,0.0520316387726,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.287332688512
 03/17  18:00:00,1.76474685245,0.0,0.0,0.171156089263,0.0560914204109,0.227247509674,0.0560914204109,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.358200868415
 03/17  19:00:00,2.12621358901,0.0,0.0,0.213506791668,0.0711215314368,0.284628323105,0.0711215314368,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.424692152756
 03/17  20:00:00,2.28167874113,0.0,0.0,0.229040007782,0.0762919250144,0.305331932797,0.0762919250144,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.436381231531
 03/17  21:00:00,2.23551631848,0.0,0.0,0.199702253811,0.0678399149951,0.267542168806,0.0678399149951,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.397020466885
 03/17  22:00:00,2.01751487601,0.0,0.0,0.177321958712,0.0598677442968,0.237189703009,0.0598677442968,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.349386752074
 03/17  23:00:00,1.60152306601,0.0,0.0,0.124771513333,0.0423882074697,0.167159720802,0.0423882074697,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.275756294129
 03/17  24:00:00,1.18858683325,0.0,0.0,0.0728048099219,0.0248779223902,0.0976827323121,0.0248779223902,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.196516951943
 03/18  01:00:00,0.782409464187,0.0,0.0,0.0262673891953,0.00892400545497,0.0351913946503,0.00892400545497,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.118449650678
 03/18  02:00:00,0.597253814481,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0759331659445
 03/18  03:00:00,0.540056852315,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0648698299676
 03/18  04:00:00,0.53008564821,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0681728895912
 03/18  05:00:00,0.562825145872,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.101822239167
 03/18  06:00:00,0.764108882484,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.248980963341
 03/18  07:00:00,1.18947495186,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.524097169249
 03/18  08:00:00,1.48670643671,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.598932771277
 03/18  09:00:00,1.40719208268,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.580407200203
 03/18  10:00:00,1.3491599537,0.0,0.0,0.0413274469221,0.0131640982457,0.0544915451678,0.0131640982457,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.518829890045
 03/18  11:00:00,1.38306920397,0.0,0.0,0.112130184545,0.0353412042128,0.147471388758,0.0353412042128,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.445907893746
 03/18  12:00:00,1.36637297735,0.0,0.0,0.135951722331,0.0428649140333,0.178816636364,0.0428649140333,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.380984674252
 03/18  13:00:00,1.32355256975,0.0,0.0,0.155625750169,0.0496117756153,0.205237525784,0.0496117756153,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.331300808269
 03/18  14:00:00,1.34834272308,0.0,0.0,0.217366424759,0.0685668666942,0.285933291454,0.0685668666942,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.30153507339
 03/18  15:00:00,1.38734308439,0.0,0.0,0.277872603149,0.0876575506634,0.365530153812,0.0876575506634,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.272729142416
 03/18  16:00:00,1.47954629304,0.0,0.0,0.318742814785,0.100569047002,0.419311861787,0.100569047002,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.276583422455
 03/18  17:00:00,1.65828969379,0.0,0.0,0.311876313149,0.100500640892,0.412376954041,0.100500640892,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.314396279212
 03/18  18:00:00,2.02104337702,0.0,0.0,0.313459001392,0.101857054165,0.415316055557,0.101857054165,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.391076916885
 03/18  19:00:00,2.37208235349,0.0,0.0,0.34108268523,0.111899596133,0.452982281363,0.111899596133,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.467896643442
 03/18  20:00:00,2.50588148154,0.0,0.0,0.335683489961,0.110962101642,0.446645591602,0.110962101642,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.485025558945
 03/18  21:00:00,2.47460401788,0.0,0.0,0.319824931245,0.105708705518,0.425533636764,0.105708705518,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.443261328001
 03/18  22:00:00,2.18779742971,0.0,0.0,0.249144738752,0.0841693452084,0.33331408396,0.0841693452084,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.387938067348
 03/18  23:00:00,1.75700104541,0.0,0.0,0.197592499576,0.0663170206063,0.263909520182,0.0663170206063,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.306191262218
 03/18  24:00:00,1.29856674239,0.0,0.0,0.129347166423,0.043743496745,0.173090663168,0.043743496745,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.215554084883
 03/19  01:00:00,0.847619469224,0.0,0.0,0.0753424065821,0.0253176566505,0.100660063233,0.0253176566505,0.127084696167,0.0260663254572,0.104853078911,0.355689318325,0.118190987132
 03/19  02:00:00,0.614368370361,0.0,0.0,0.0128472096508,0.00439934570693,0.0172465553577,0.00439934570693,0.0754565279588,0.01547688415,0.0878160666328,0.327496169795,0.0758011664668
 03/19  03:00:00,0.540051396978,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.074195304001,0.323699112753,0.0648643746306
 03/19  04:00:00,0.529994167349,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0654775087209,0.319142644304,0.0680814087308
 03/19  05:00:00,0.562741076751,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0766233129137,0.307086988199,0.101738170046
 03/19  06:00:00,0.763699154507,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0903649480936,0.342684397959,0.248571235364
 03/19  07:00:00,1.1884746588,0.0,0.0,0.0,0.0,0.0,0.0,0.0873707410831,0.0179205919321,0.149073326641,0.39593812296,0.52309687618
 03/19  08:00:00,1.48598110973,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.235331903097,0.420713920153,0.598207444295
 03/19  09:00:00,1.40647432152,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.307655494001,0.355689318325,0.579689439043
 03/19  10:00:00,1.29404225406,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.381467636441,0.302720372601,0.518203735569
 03/19  11:00:00,1.23562678465,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.402557461323,0.309839854553,0.445936863185
 03/19  12:00:00,1.18764356754,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.419344280164,0.309934780979,0.3810719008
 03/19  13:00:00,1.11833314319,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.405007802557,0.304713827548,0.331318907487
 03/19  14:00:00,1.06236639347,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.368331091807,0.315250660837,0.301492035232
 03/19  15:00:00,1.02173050234,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.338789280063,0.333001902504,0.272646714178
 03/19  16:00:00,1.05997362922,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.345273911264,0.351512555579,0.276322620423
 03/19  17:00:00,1.24539623693,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.390586416417,0.415777746,0.313879776394
 03/19  18:00:00,1.60541801372,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.47431730908,0.505103512892,0.390767609136
 03/19  19:00:00,1.9183921053,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.431787154716,0.54838996316,0.467188676614
 03/19  20:00:00,2.05815388399,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.356555128611,0.566046278401,0.483943552992
 03/19  21:00:00,2.04796661396,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.320834258427,0.585506195737,0.442157560849
 03/19  22:00:00,1.85358172458,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.305317187182,0.571836790389,0.387036446181
 03/19  23:00:00,1.49262073696,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.246236541847,0.494851458881,0.305720473958
 03/19  24:00:00,1.1258575177,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.16331420629,0.430016709904,0.215935523363
 03/20  01:00:00,0.734592757554,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.112398021772
 03/20  02:00:00,0.591495878025,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.074122253564
 03/20  03:00:00,0.536646763092,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0640709791718
 03/20  04:00:00,0.527655941423,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0671085869767
 03/20  05:00:00,0.555978329041,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0976465779503
 03/20  06:00:00,0.742949834449,0.0,0.0,0.0,0.0,0.0,0.0,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.231918607906
 03/20  07:00:00,1.27465248528,0.0,0.132920086153,0.0,0.00456623059139,0.137486316744,0.00456623059139,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.482413898135
 03/20  08:00:00,1.41519728973,0.0,0.0,0.0,0.0,0.0,0.0,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.548584986209
 03/20  09:00:00,1.32266563131,0.0,0.0,0.0,0.0,0.0,0.0,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.528318049717
 03/20  10:00:00,1.20239677825,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.471589318227
 03/20  11:00:00,1.14493923931,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.406165547129
 03/20  12:00:00,1.10239184051,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.348308933296
 03/20  13:00:00,1.0422439894,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.303040259792
 03/20  14:00:00,0.994592087038,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.277305761316
 03/20  15:00:00,0.960742778561,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.250784562575
 03/20  16:00:00,1.00117062098,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.254578585044
 03/20  17:00:00,1.18250021969,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.2869016784
 03/20  18:00:00,1.53677967603,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.357481201668
 03/20  19:00:00,1.83996892122,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.423075808076
 03/20  20:00:00,1.97469637876,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.434730801955
 03/20  21:00:00,1.96658014849,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.395626465705
 03/20  22:00:00,1.77948666055,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.348548239623
 03/20  23:00:00,1.43439143147,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.275784380387
 03/20  24:00:00,1.09182030301,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.197433154016
 03/21  01:00:00,0.735240532877,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113045797094
 03/21  02:00:00,0.592135461183,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0747618367226
 03/21  03:00:00,0.597547355976,0.0,0.0579968619416,0.0,0.00194686901389,0.0599437309555,0.00194686901389,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0650278410998
 03/21  04:00:00,0.740161916766,0.0,0.204867275195,0.0,0.00678932701105,0.211656602206,0.00678932701105,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0679579601133
 03/21  05:00:00,0.850005459485,0.0,0.28432871129,0.0,0.00927182200372,0.293600533294,0.00927182200372,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0980731751011
 03/21  06:00:00,1.13355315305,0.0,0.378359586354,0.0,0.0121748395276,0.390534425882,0.0121748395276,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.231987500621
 03/21  07:00:00,2.13792824251,0.0,0.970930922648,0.0,0.0309629639865,1.00189388663,0.0309629639865,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.481282085474
 03/21  08:00:00,1.83945600722,0.0,0.412660185853,0.0,0.0129741289255,0.425634314779,0.0129741289255,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.547209388924
 03/21  09:00:00,1.79483076866,0.0,0.4589574948,0.0,0.014270789099,0.473228283899,0.014270789099,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.527254903176
 03/21  10:00:00,1.66579488558,0.0,0.450184214266,0.0,0.014031338226,0.464215552492,0.014031338226,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.470771873065
 03/21  11:00:00,2.20499265796,0.0,1.02850388174,0.0,0.0323322086077,1.06083609035,0.0323322086077,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.405382875428
 03/21  12:00:00,1.68519762512,0.0,0.565438176157,0.0,0.0177120445381,0.583150220695,0.0177120445381,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.347964497205
 03/21  13:00:00,1.49065374789,0.0,0.434657231079,0.0,0.0135957529914,0.448252984071,0.0135957529914,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.303197034208
 03/21  14:00:00,1.13182330024,0.0,0.132885860419,0.0,0.0041424390875,0.137028299506,0.0041424390875,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.277508675015
 03/21  15:00:00,0.961097661649,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.251139445664
 03/21  16:00:00,1.00151400376,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.254921967816
 03/21  17:00:00,1.18263832902,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.287039787729
 03/21  18:00:00,1.60418319217,0.0,0.065582199449,0.0,0.00204406620238,0.0676262656514,0.00204406620238,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.357258452149
 03/21  19:00:00,1.83952197259,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.422628859449
 03/21  20:00:00,1.97378853092,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.433822954115
 03/21  21:00:00,1.96567233787,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.394718655086
 03/21  22:00:00,1.77851567826,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.347577257331
 03/21  23:00:00,1.43358746651,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.274980415429
 03/21  24:00:00,1.09147648801,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.197089339011
 03/22  01:00:00,0.735365911152,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.113171175369
 03/22  02:00:00,0.708727793573,0.0,0.112868272366,0.0,0.00352573492483,0.116394007291,0.00352573492483,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.0749601618209
 03/22  03:00:00,0.828980594891,0.0,0.282578524088,0.0,0.00887258066075,0.291451104749,0.00887258066075,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0649537062219
 03/22  04:00:00,0.961210329738,0.0,0.419602270757,0.0,0.0131998678461,0.432802138603,0.0131998678461,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0678608366881
 03/22  05:00:00,1.14361883405,0.0,0.569498678581,0.0,0.0179135570037,0.587412235585,0.0179135570037,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0978748473744
 03/22  06:00:00,1.41722035414,0.0,0.654286443506,0.0,0.0205423314514,0.674828774958,0.0205423314514,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.231360352644
 03/22  07:00:00,2.44941362838,0.0,1.27475831516,0.0,0.0400534486768,1.31481176383,0.0400534486768,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.479849594144
 03/22  08:00:00,1.92374879905,0.0,0.496326946833,0.0,0.0152732931114,0.511600239945,0.0152732931114,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.545536255592
 03/22  09:00:00,1.60632238094,0.0,0.277841010448,0.0,0.00850723846356,0.286348248912,0.00850723846356,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.525626550437
 03/22  10:00:00,1.37644233924,0.0,0.171073493159,0.0,0.00525190757402,0.176325400733,0.00525190757402,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.469309478483
 03/22  11:00:00,1.50663030695,0.0,0.352772372754,0.0,0.0109570231004,0.363729395855,0.0109570231004,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.404127218913
 03/22  12:00:00,1.10095303026,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.346870123041
 03/22  13:00:00,1.04123087886,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.302027149254
 03/22  14:00:00,0.993398670714,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.276112344992
 03/22  15:00:00,0.959828214352,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.249869998367
 03/22  16:00:00,1.0000076161,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.253415580157
 03/22  17:00:00,1.18092500095,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.285326459653
 03/22  18:00:00,1.53467927856,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.355380804192
 03/22  19:00:00,1.83746656961,0.0,0.0,0.0,0.0,0.0,0.0,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.420573456464
 03/22  20:00:00,1.97185367394,0.0,0.0,0.0,0.0,0.0,0.0,0.52819576221,0.108338161772,0.322310374418,0.566046278401,0.43188809714
 03/22  21:00:00,1.96408723265,0.0,0.0,0.0,0.0,0.0,0.0,0.567909717293,0.116483881657,0.2859788881,0.585506195737,0.393133549863
 03/22  22:00:00,1.7773072261,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.269710329714,0.571836790389,0.346368805172
 03/22  23:00:00,1.4326232287,0.0,0.0,0.0,0.0,0.0,0.0,0.35742572875,0.0733115335287,0.217943329922,0.494851458881,0.274016177616
 03/22  24:00:00,1.09054626545,0.0,0.0,0.0,0.0,0.0,0.0,0.250198010125,0.0513180680144,0.147779360955,0.430016709904,0.196159116453
 03/23  01:00:00,0.734524984157,0.0,0.0,0.0,0.0,0.0,0.0,0.127084696167,0.0260663254572,0.0982793958339,0.355689318325,0.112330248375
 03/23  02:00:00,0.591825817889,0.0,0.0,0.0,0.0,0.0,0.0,0.0754565279588,0.01547688415,0.0838690425574,0.327496169795,0.074452193428
 03/23  03:00:00,0.53735870785,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.0715840655737,0.323699112753,0.0647829239294
 03/23  04:00:00,0.637344826463,0.0,0.105766351055,0.0,0.00329945386241,0.109065804917,0.00329945386241,0.0516281615583,0.010589444035,0.064112104549,0.319142644304,0.0677316670991
 03/23  05:00:00,0.750348473669,0.0,0.188445101662,0.0,0.00589723331815,0.194342334981,0.00589723331815,0.0516281615583,0.010589444035,0.0739521572983,0.307086988199,0.0976743875981
 03/23  06:00:00,1.05297205129,0.0,0.301736822313,0.0,0.00947751572074,0.311214338034,0.00947751572074,0.0555995570667,0.0114040160236,0.0862682554934,0.342684397959,0.230726486715
 03/23  07:00:00,1.95986145583,0.0,0.801441687403,0.0,0.0252657116121,0.826707399015,0.0252657116121,0.0873707410831,0.0179205919321,0.138447814423,0.39593812296,0.478401786417
 03/23  08:00:00,1.68976107478,0.0,0.270868767621,0.0,0.00843473084306,0.279303498464,0.00843473084306,0.154884504624,0.0317683375608,0.214170541178,0.420713920153,0.543845272805
 03/23  09:00:00,1.47518848866,0.0,0.152146951785,0.0,0.00471313742927,0.156860089214,0.00471313742927,0.123113313958,0.0252517561965,0.275218193109,0.355689318325,0.523980817853
 03/23  10:00:00,1.19860599146,0.0,0.0,0.0,0.0,0.0,0.0,0.0635423480835,0.0130331613647,0.336436577975,0.302720372601,0.467798531432
 03/23  11:00:00,1.30672139673,0.0,0.160144763638,0.0,0.00497316088562,0.165117924524,0.00497316088562,0.0516281615583,0.010589444035,0.351641232033,0.309839854553,0.402829780024
 03/23  12:00:00,1.09963732102,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.366855520645,0.309934780979,0.345554413803
 03/23  13:00:00,1.03973470258,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.357197296466,0.304713827548,0.30053097297
 03/23  14:00:00,0.991904107456,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.324743059292,0.315250660837,0.274617781734
 03/23  15:00:00,0.95841719866,0.0,0.0,0.0,0.0,0.0,0.0,0.0516281615583,0.010589444035,0.299663707888,0.333001902504,0.248458982675
 03/23  16:00:00,0.998140493696,0.0,0.0,0.0,0.0,0.0,0.0,0.0595709525751,0.0122185893761,0.308214938409,0.351512555579,0.251548457756
 03/23  17:00:00,1.17890779321,0.0,0.0,0.0,0.0,0.0,0.0,0.0913421232919,0.0187351748322,0.354668497169,0.415777746,0.283309251913
 03/23  18:00:00,1.53209649968,0.0,0.0,0.0,0.0,0.0,0.0,0.182684246584,0.037470336025,0.438965378865,0.505103512892,0.352798025317
 03/23  19:00:00,1.83580068607,0.0,0.0,0.000951961725677,0.00033878948597,0.00129075121165,0.00033878948597,0.353454346541,0.072496964268,0.397476839177,0.54838996316,0.417616821716
