Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/05  16:00:00,1.16229235444,0.0,0.0,0.0305603035843,0.0101015586947,0.0406618622789,0.0101015586947,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.270922135015
 04/05  17:00:00,1.38509448934,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.337761082064
 04/05  18:00:00,1.55380502076,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.40030111707
 04/05  19:00:00,1.63783685818,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.411276369212
 04/05  20:00:00,1.79110346385,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.374081057758
 04/05  21:00:00,1.75960248297,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.329424775492
 04/05  22:00:00,1.41766430022,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.260725887292
 04/05  23:00:00,1.07603703846,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.186897402406
 04/05  24:00:00,0.728155675566,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.107363479415
 04/06  01:00:00,0.590270017191,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0706811325301
 04/06  02:00:00,0.533350553154,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0611017643722
 04/06  03:00:00,0.524163475784,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0639335409366
 04/06  04:00:00,0.550490145872,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0924689010703
 04/06  05:00:00,0.728919723043,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.219161986932
 04/06  06:00:00,1.11278450801,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.454753681956
 04/06  07:00:00,1.39871141866,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.516468302903
 04/06  08:00:00,1.30659118283,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.497318174037
 04/06  09:00:00,1.1753030353,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.443715338929
 04/06  10:00:00,1.1202030435,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.381918656616
 04/06  11:00:00,1.08095350841,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.327394407206
 04/06  12:00:00,1.02342649601,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.284771593308
 04/06  13:00:00,0.977720710181,0.0,0.0,0.000465391958214,0.000150817713172,0.000616209671386,0.000150817713172,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.260336310702
 04/06  14:00:00,1.03142302858,0.0,0.0,0.0658569925167,0.0206249301016,0.0864819226184,0.0206249301016,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.235525496421
 04/06  15:00:00,1.16588262321,0.0,0.0,0.145511806599,0.0447502544329,0.190262061032,0.0447502544329,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.239241685806
 04/06  16:00:00,1.35722601781,0.0,0.0,0.178591162019,0.0582942194575,0.236885381477,0.0582942194575,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.269632279192
 04/06  17:00:00,1.64689467866,0.0,0.0,0.197855398522,0.0657133194257,0.263568717948,0.0657133194257,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.33599255343
 04/06  18:00:00,1.8648681237,0.0,0.0,0.233874126394,0.0790028850867,0.312877011481,0.0790028850867,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.398487208533
 04/06  19:00:00,1.96118826873,0.0,0.0,0.242923294113,0.0820451736038,0.324968467717,0.0820451736038,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.409659312038
 04/06  20:00:00,2.10431319012,0.0,0.0,0.234240771649,0.0803668672674,0.314607638916,0.0803668672674,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.372683145107
 04/06  21:00:00,2.0547493923,0.0,0.0,0.220816752871,0.0757575247927,0.296574277664,0.0757575247927,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.327997407155
 04/06  22:00:00,1.62576793931,0.0,0.0,0.154820810552,0.0545865323444,0.209407342896,0.0545865323444,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.259422183488
 04/06  23:00:00,1.21835605397,0.0,0.0,0.106102386909,0.0374126212606,0.14351500817,0.0374126212606,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.185701409742
 04/06  24:00:00,0.818041539501,0.0,0.0,0.0675161680561,0.0235115978257,0.0910277658818,0.0235115978257,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.106221577469
 04/07  01:00:00,0.629159106568,0.0,0.0,0.0295293642088,0.0104212975541,0.0399506617628,0.0104212975541,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0696195601437
 04/07  02:00:00,0.54306804808,0.0,0.0,0.00784271452792,0.00276832608773,0.0106110406157,0.00276832608773,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0602082186832
 04/07  03:00:00,0.52316324027,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0629333054226
 04/07  04:00:00,0.549361035969,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0913397911664
 04/07  05:00:00,0.727352617982,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.217594881871
 04/07  06:00:00,1.1102841421,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.452253316042
 04/07  07:00:00,1.39595652389,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.513713408132
 04/07  08:00:00,1.30398457599,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.494711567199
 04/07  09:00:00,1.17313519535,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.441547498979
 04/07  10:00:00,1.11784971013,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.37956532325
 04/07  11:00:00,1.12298969757,0.0,0.0,0.0333030393768,0.010841083653,0.0441441230299,0.010841083653,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.325286473336
 04/07  12:00:00,1.09440455569,0.0,0.0,0.0545225018535,0.017981680207,0.0725041820605,0.017981680207,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.283245470928
 04/07  13:00:00,1.10695682816,0.0,0.0,0.0993618846773,0.0315406876306,0.130902572308,0.0315406876306,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.259286066044
 04/07  14:00:00,1.16032791332,0.0,0.0,0.164913289264,0.0513011500668,0.216214439331,0.0513011500668,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.234697864447
 04/07  15:00:00,1.29488947081,0.0,0.0,0.244168198981,0.0759373252713,0.320105524252,0.0759373252713,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.238405070181
 04/07  16:00:00,1.45923468011,0.0,0.0,0.256953989784,0.0828950131408,0.339849002925,0.0828950131408,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.268677320043
 04/07  17:00:00,1.73400380586,0.0,0.0,0.264959350047,0.0869167239185,0.351876073966,0.0869167239185,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.334794324616
 04/07  18:00:00,1.93028551449,0.0,0.0,0.284819585867,0.0948886521627,0.379708238029,0.0948886521627,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.397073372773
 04/07  19:00:00,2.01399210622,0.0,0.0,0.284449471356,0.0947644881431,0.379213959499,0.0947644881431,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.408217657749
 04/07  20:00:00,2.16734131803,0.0,0.0,0.28425577468,0.0946929340984,0.378948708778,0.0946929340984,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.371370203153
 04/07  21:00:00,2.09460731706,0.0,0.0,0.252312841847,0.0852732139157,0.337586055762,0.0852732139157,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.326843553816
 04/07  22:00:00,1.68975369872,0.0,0.0,0.204988741151,0.0692854240925,0.274274165244,0.0692854240925,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.258541120547
 04/07  23:00:00,1.27686498363,0.0,0.0,0.151421162486,0.0511859142424,0.202607076729,0.0511859142424,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.18511827084
 04/07  24:00:00,0.860093672991,0.0,0.0,0.0996659457421,0.0336904617595,0.133356407502,0.0336904617595,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.105945069339
 04/08  01:00:00,0.686916608222,0.0,0.0,0.0676017579558,0.0228516090447,0.0904533670004,0.0228516090447,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0729273324849
 04/08  02:00:00,0.598464106677,0.0,0.0,0.0455213571267,0.0153866568958,0.0609080140226,0.0153866568958,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.062696065446
 04/08  03:00:00,0.565514348704,0.0,0.0,0.0286384725786,0.00967768842067,0.0383161609993,0.00967768842067,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0656028486856
 04/08  04:00:00,0.576690839502,0.0,0.0,0.01445945512,0.00488540870241,0.0193448638224,0.00488540870241,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0966535752621
 04/08  05:00:00,0.767850164003,0.0,0.0,0.0154753214535,0.00522762154295,0.0207029429964,0.00522762154295,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.233292792295
 04/08  06:00:00,1.21280508401,0.0,0.0,0.0414546309371,0.01399759164,0.0554522225771,0.01399759164,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.488696523165
 04/08  07:00:00,1.46796522359,0.0,0.0,0.00521553084086,0.00175930651648,0.00697483735734,0.00175930651648,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.55758590855
 04/08  08:00:00,1.43563403575,0.0,0.0,0.0405260188697,0.0134655487079,0.0539915675777,0.0134655487079,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.539932158492
 04/08  09:00:00,1.33804994561,0.0,0.0,0.0595994238854,0.0194824350243,0.0790818589098,0.0194824350243,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.482349331864
 04/08  10:00:00,1.32986585122,0.0,0.0,0.0954597294522,0.0306658751108,0.126125604563,0.0306658751108,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.414539630486
 04/08  11:00:00,1.31582528392,0.0,0.0,0.117590111466,0.0377523190005,0.155342430467,0.0377523190005,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.354434992733
 04/08  12:00:00,1.34951764764,0.0,0.0,0.195330261148,0.0592748715663,0.254605132715,0.0592748715663,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.308447106133
 04/08  13:00:00,1.33766276309,0.0,0.0,0.226201842407,0.0699864577636,0.296188300171,0.0699864577636,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.2811182406
 04/08  14:00:00,1.39785335839,0.0,0.0,0.302902591286,0.0918946504864,0.394797241772,0.0918946504864,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.254514934898
 04/08  15:00:00,1.4853111078,0.0,0.0,0.346477331353,0.107183567335,0.453660898689,0.107183567335,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.258212359887
 04/08  16:00:00,1.70786876244,0.0,0.0,0.403203155293,0.124726779248,0.527929934541,0.124726779248,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.293312551511
 04/08  17:00:00,2.06617597962,0.0,0.0,0.472527339999,0.146162810639,0.618690150638,0.146162810639,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.364800491484
 04/08  18:00:00,2.20884077439,0.0,0.0,0.442454932188,0.141910816179,0.584365748367,0.141910816179,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.436660806798
 04/08  19:00:00,2.25196163661,0.0,0.0,0.405918508549,0.132363297906,0.538281806455,0.132363297906,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.452874586993
 04/08  20:00:00,2.39469480493,0.0,0.0,0.398924655966,0.13008740067,0.529012056636,0.13008740067,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.413804971877
 04/08  21:00:00,2.33302681519,0.0,0.0,0.380876832867,0.124205629152,0.505082462019,0.124205629152,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.362159788226
 04/08  22:00:00,1.90779744593,0.0,0.0,0.328862896613,0.107246221956,0.43610911857,0.107246221956,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.286456702507
 04/08  23:00:00,1.43511051117,0.0,0.0,0.246282019658,0.0815589958703,0.327841015529,0.0815589958703,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.202595014248
 04/08  24:00:00,0.977863050244,0.0,0.0,0.178902004595,0.0592455617278,0.238147566323,0.0592455617278,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.112349604693
 04/09  01:00:00,0.7781098608,0.0,0.0,0.136573781726,0.045228658136,0.181802439862,0.045228658136,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0727715122015
 04/09  02:00:00,0.680283230995,0.0,0.0,0.107301709972,0.0355351248124,0.142836834784,0.0355351248124,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0625863690021
 04/09  03:00:00,0.64379285652,0.0,0.0,0.0876809296367,0.0290361003631,0.11671703,0.0290361003631,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0654804875014
 04/09  04:00:00,0.657388503859,0.0,0.0,0.0753433378902,0.0249496775835,0.100293015474,0.0249496775835,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0964030879681
 04/09  05:00:00,0.854578558779,0.0,0.0,0.0812969239778,0.0269195795801,0.108216503558,0.0269195795801,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.23250762651
 04/09  06:00:00,1.22273308862,0.0,0.0,0.0502896067039,0.016885953833,0.0671755605369,0.016885953833,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.486901189808
 04/09  07:00:00,1.59643786708,0.0,0.0,0.102980854186,0.0345765172841,0.13755737147,0.0345765172841,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.555476017927
 04/09  08:00:00,1.51413982561,0.0,0.0,0.101096773208,0.0334724301995,0.134569203408,0.0334724301995,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.53786031252
 04/09  09:00:00,1.38542576618,0.0,0.0,0.0964077286898,0.0319200791974,0.128327807887,0.0319200791974,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.480479203457
 04/09  10:00:00,1.33946121926,0.0,0.0,0.103559207035,0.033770071091,0.137329278126,0.033770071091,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.412931324964
 04/09  11:00:00,1.35049039582,0.0,0.0,0.144304557808,0.0470642411838,0.191368798992,0.0470642411838,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.353073736105
 04/09  12:00:00,1.33941581379,0.0,0.0,0.185995152363,0.0596798875266,0.24567503989,0.0596798875266,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.307275365104
 04/09  13:00:00,1.37134859671,0.0,0.0,0.251922142969,0.0789984825628,0.330920625532,0.0789984825628,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.280071748854
 04/09  14:00:00,1.43775838487,0.0,0.0,0.332671785808,0.102964279062,0.43563606487,0.102964279062,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.253581138282
 04/09  15:00:00,1.53520762102,0.0,0.0,0.385251869778,0.11924693874,0.504498808518,0.11924693874,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.257270963275
 04/09  16:00:00,1.77860308817,0.0,0.0,0.457993972291,0.141751721544,0.599745693835,0.141751721544,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.292231117945
 04/09  17:00:00,2.09095855323,0.0,0.0,0.490242760686,0.154577956109,0.644820716794,0.154577956109,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.363452498939
 04/09  18:00:00,2.26587194703,0.0,0.0,0.486784664345,0.156213802574,0.642998466919,0.156213802574,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.435059260879
 04/09  19:00:00,2.33201814698,0.0,0.0,0.469382116786,0.150604495756,0.619986612542,0.150604495756,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.451226291272
 04/09  20:00:00,2.41598962962,0.0,0.0,0.414540440859,0.137276652866,0.551817093725,0.137276652866,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.412294759475
 04/09  21:00:00,2.33690419297,0.0,0.0,0.383347146458,0.126934237515,0.510281383973,0.126934237515,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.360838244052
 04/09  22:00:00,1.90025816744,0.0,0.0,0.322725455217,0.106856632418,0.429582087635,0.106856632418,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.285444454952
 04/09  23:00:00,1.41999566481,0.0,0.0,0.234618620213,0.0787720876988,0.313390707912,0.0787720876988,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.201930475506
 04/09  24:00:00,0.956770080501,0.0,0.0,0.162728378716,0.0546349534527,0.217363332169,0.0546349534527,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.112040869104
 04/10  01:00:00,0.723525909973,0.0,0.0,0.100553993508,0.0341850446723,0.13473903818,0.0341850446723,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0691979871315
 04/10  02:00:00,0.623600108187,0.0,0.0,0.0682408541527,0.0231998184272,0.0914406725799,0.0231998184272,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0599106468259
 04/10  03:00:00,0.597941957411,0.0,0.0,0.0562318451238,0.0188795482598,0.0751113933836,0.0188795482598,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.062600629181
 04/10  04:00:00,0.591760181755,0.0,0.0,0.0322517322829,0.0109645820363,0.0432163143192,0.0109645820363,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0905226226336
 04/10  05:00:00,0.780643084231,0.0,0.0,0.0417370013915,0.0140129261402,0.0557499275317,0.0140129261402,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.215135420588
 04/10  06:00:00,1.13091193529,0.0,0.0,0.0194000787905,0.00651344888153,0.025913527672,0.00651344888153,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.446967581566
 04/10  07:00:00,1.42024041391,0.0,0.0,0.0226979296336,0.00762073088186,0.0303186605155,0.00762073088186,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.507678637632
 04/10  08:00:00,1.39673264411,0.0,0.0,0.074194687597,0.0245700476313,0.0987647352282,0.0245700476313,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.488694900097
 04/10  09:00:00,1.26322153317,0.0,0.0,0.0719840500323,0.0238410119488,0.095825061981,0.0238410119488,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.435808774822
 04/10  10:00:00,1.2373890945,0.0,0.0,0.0936509428209,0.0305521714269,0.124203114248,0.0305521714269,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.374901593369
 04/10  11:00:00,1.27024517317,0.0,0.0,0.147656942167,0.047395102565,0.195052044732,0.047395102565,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.321634027239
 04/10  12:00:00,1.25853225486,0.0,0.0,0.181498653018,0.0582722194157,0.239770872433,0.0582722194157,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.28010647972
 04/10  13:00:00,1.26507087671,0.0,0.0,0.220898646382,0.0709315790933,0.291830225475,0.0709315790933,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.256472461427
 04/10  14:00:00,1.3383894915,0.0,0.0,0.301616542715,0.0951659498244,0.39678249254,0.0951659498244,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.232191389415
 04/10  15:00:00,1.53106171384,0.0,0.0,0.426677119715,0.132134662315,0.55881178203,0.132134662315,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.235871055438
 04/10  16:00:00,1.84824352212,0.0,0.0,0.563947151916,0.167801874171,0.731749026088,0.167801874171,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.265786138891
 04/10  17:00:00,2.27568956748,0.0,0.0,0.691454457912,0.205735042741,0.897189500652,0.205735042741,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.331166659542
 04/10  18:00:00,2.40826531116,0.0,0.0,0.6612086879,0.200761498724,0.861970186624,0.200761498724,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.392791220847
 04/10  19:00:00,2.32805042877,0.0,0.0,0.528116977035,0.169522295988,0.697639273023,0.169522295988,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.403850666775
 04/10  20:00:00,2.4420280914,0.0,0.0,0.495874895587,0.161737916306,0.657612811893,0.161737916306,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.367392873412
 04/10  21:00:00,2.34358748101,0.0,0.0,0.443281857152,0.146779592503,0.590061449655,0.146779592503,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.323348323872
 04/10  22:00:00,1.90998466933,0.0,0.0,0.373505606323,0.123668485374,0.497174091696,0.123668485374,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.255872164702
 04/10  23:00:00,1.44089744589,0.0,0.0,0.275806560118,0.0926002142772,0.368406774395,0.0926002142772,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.183351035436
 04/10  24:00:00,0.989025364716,0.0,0.0,0.196988750046,0.0661380392331,0.263126789279,0.0661380392331,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.105106379287
 04/11  01:00:00,0.780483713698,0.0,0.0,0.143618520433,0.0482199487835,0.191838469216,0.0482199487835,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0690563598204
 04/11  02:00:00,0.674365471556,0.0,0.0,0.106536287574,0.0357696251548,0.142305912729,0.0357696251548,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0598107700455
 04/11  03:00:00,0.632140623098,0.0,0.0,0.081917441995,0.0275041526704,0.109421594665,0.0275041526704,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0624890935853
 04/11  04:00:00,0.634906984038,0.0,0.0,0.064826273306,0.0217656383193,0.0865919116253,0.0217656383193,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0902938276104
 04/11  05:00:00,0.810733804073,0.0,0.0,0.0648052783324,0.0217583231872,0.0865636015196,0.0217583231872,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.214412466442
 04/11  06:00:00,1.22551645446,0.0,0.0,0.0914624781729,0.0307080011973,0.12217047937,0.0307080011973,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.44531514904
 04/11  07:00:00,1.44752034038,0.0,0.0,0.0445651849553,0.0149624467639,0.0595276317192,0.0149624467639,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.505749592902
 04/11  08:00:00,1.40331989801,0.0,0.0,0.0805580539656,0.0266727439184,0.107230797884,0.0266727439184,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.486816091335
 04/11  09:00:00,1.29734270636,0.0,0.0,0.0992640330711,0.0323692532755,0.131633286347,0.0323692532755,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.434121723645
 04/11  10:00:00,1.29530109171,0.0,0.0,0.138981133403,0.0445826785492,0.183563811952,0.0445826785492,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.373452892877
 04/11  11:00:00,1.28661164167,0.0,0.0,0.160997039484,0.051649360316,0.2126463998,0.051649360316,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.320406140662
 04/11  12:00:00,1.32242797729,0.0,0.0,0.232716018413,0.0720059136843,0.304721932097,0.0720059136843,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.279051142494
 04/11  13:00:00,1.44438166303,0.0,0.0,0.365634946023,0.106451870017,0.472086816041,0.106451870017,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.255526657181
 04/11  14:00:00,1.48224320107,0.0,0.0,0.417368010867,0.124110772896,0.541478783763,0.124110772896,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.231348807768
 04/11  15:00:00,1.54567067991,0.0,0.0,0.440564631828,0.133708645425,0.574273277253,0.133708645425,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.235018526285
 04/11  16:00:00,1.70180425262,0.0,0.0,0.447726068758,0.138557195542,0.5862832643,0.138557195542,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.264812631178
 04/11  17:00:00,1.98224766486,0.0,0.0,0.459962054322,0.145007335112,0.604969389434,0.145007335112,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.329944868146
 04/11  18:00:00,2.06214704748,0.0,0.0,0.388579025995,0.128713316937,0.517292342932,0.128713316937,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.391350800858
 04/11  19:00:00,2.06075428258,0.0,0.0,0.322236513622,0.109575312688,0.43181182631,0.109575312688,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.4023819673
 04/11  20:00:00,2.18107748835,0.0,0.0,0.296190679358,0.101809285274,0.397999964632,0.101809285274,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.366055117621
 04/11  21:00:00,2.17636105698,0.0,0.0,0.318531905516,0.105478984801,0.424010890317,0.105478984801,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.322172459184
 04/11  22:00:00,1.7512369878,0.0,0.0,0.254915265757,0.0844076843646,0.339322950121,0.0844076843646,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.254975624753
 04/11  23:00:00,1.34127867789,0.0,0.0,0.202372975026,0.0670086611606,0.269381636186,0.0670086611606,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.182757405648
 04/11  24:00:00,0.933084254614,0.0,0.0,0.156449541922,0.0510174913935,0.207467033315,0.0510174913935,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.104825025148
 04/12  01:00:00,0.731483292008,0.0,0.0,0.107413140317,0.0355664725276,0.142979612845,0.0355664725276,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0689147945012
 04/12  02:00:00,0.64852988794,0.0,0.0,0.0875735090437,0.0289967780985,0.116570287142,0.0289967780985,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0597108120167
 04/12  03:00:00,0.603740849833,0.0,0.0,0.0607399215774,0.0203939938203,0.0811339153977,0.0203939938203,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0623769995884
 04/12  04:00:00,0.632755496116,0.0,0.0,0.0636081354813,0.0210616893511,0.0846698248324,0.0210616893511,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.090064426481
 04/12  05:00:00,0.74958162037,0.0,0.0,0.0194525158211,0.00668590940761,0.0261384252287,0.00668590940761,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.213685459029
 04/12  06:00:00,1.10172719464,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.443696368583
 04/12  07:00:00,1.38619999257,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.503956876812
 04/12  08:00:00,1.32728197226,0.0,0.0,0.0246728329749,0.00838799126599,0.0330608242409,0.00838799126599,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.484948139229
 04/12  09:00:00,1.19979888209,0.0,0.0,0.0267882708321,0.00899503794657,0.0357833087787,0.00899503794657,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.432427876946
 04/12  10:00:00,1.11631952665,0.0,0.0,0.00453536789375,0.00150190976317,0.00603727765692,0.00150190976317,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.371997862116
 04/12  11:00:00,1.18131269521,0.0,0.0,0.082201850846,0.0263785768413,0.108580427687,0.0263785768413,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.319173166317
 04/12  12:00:00,1.13615660021,0.0,0.0,0.0904724546846,0.0290380673866,0.119510522071,0.0290380673866,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.277991175436
 04/12  13:00:00,1.16216849785,0.0,0.0,0.145716324952,0.0451074076832,0.190823732635,0.0451074076832,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.254576575411
 04/12  14:00:00,1.08615536341,0.0,0.0,0.110700889844,0.0355366639386,0.146237553783,0.0355366639386,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.230502200079
 04/12  15:00:00,0.970746500682,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.234367624309
 04/12  16:00:00,1.11518795345,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.264479596307
 04/12  17:00:00,1.45116327494,0.0,0.0,0.0562441183894,0.0186382619116,0.074882380301,0.0186382619116,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.328947487354
 04/12  18:00:00,1.73183729156,0.0,0.0,0.141035744501,0.0473920213939,0.188427765895,0.0473920213939,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.389905621979
 04/12  19:00:00,1.81002651157,0.0,0.0,0.136646515537,0.0459120895934,0.18255860513,0.0459120895934,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.400907417473
 04/12  20:00:00,1.96657852818,0.0,0.0,0.137924961632,0.0469189391707,0.184843900803,0.0469189391707,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.364712221278
 04/12  21:00:00,1.95695211982,0.0,0.0,0.15402998715,0.0517522423671,0.205782229517,0.0517522423671,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.320992182827
 04/12  22:00:00,1.58681973571,0.0,0.0,0.131595796072,0.0442110357103,0.175806831782,0.0442110357103,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.254074490998
 04/12  23:00:00,1.19560472126,0.0,0.0,0.0930464178818,0.0312575104396,0.124303928321,0.0312575104396,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.182161156883
 04/12  24:00:00,0.797377880432,0.0,0.0,0.053928339298,0.018115573624,0.072043912922,0.018115573624,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.10454177136
 04/13  01:00:00,0.600602816094,0.0,0.0,0.00913690566893,0.003107155492,0.0122440611609,0.003107155492,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0687698702715
 04/13  02:00:00,0.531880411657,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0596316228761
 04/13  03:00:00,0.522533163408,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0623032285607
 04/13  04:00:00,0.54788106271,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0898598179076
 04/13  05:00:00,0.725960345242,0.0,0.0,0.0024388420601,0.000795615368161,0.00323445742826,0.000795615368161,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.212968151702
 04/13  06:00:00,1.1392057465,0.0,0.0,0.0294337975196,0.00975028768202,0.0391840852017,0.00975028768202,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.44199083525
 04/13  07:00:00,1.41467757637,0.0,0.0,0.0229599438838,0.00760772297096,0.0305676668548,0.00760772297096,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.501866793752
 04/13  08:00:00,1.36255976878,0.0,0.0,0.0527592624366,0.0174892787974,0.070248541234,0.0174892787974,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.483038218758
 04/13  09:00:00,1.27360647782,0.0,0.0,0.0838926717428,0.0273974148001,0.111290086543,0.0273974148001,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.430728694911
 04/13  10:00:00,1.23849335665,0.0,0.0,0.0977401505198,0.0319291003384,0.129669250858,0.0319291003384,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.37053971891
 04/13  11:00:00,1.24607432574,0.0,0.0,0.131584950566,0.0429930599523,0.174578010518,0.0429930599523,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.317937214019
 04/13  12:00:00,1.21837877069,0.0,0.0,0.152847039854,0.0499479614196,0.202795001274,0.0499479614196,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.276928866708
 04/13  13:00:00,1.19899513465,0.0,0.0,0.171644574994,0.0569582830798,0.228602858074,0.0569582830798,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.253624086773
 04/13  14:00:00,1.23263408692,0.0,0.0,0.220422593083,0.0731417905809,0.293564383664,0.0731417905809,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.229654093714
 04/13  15:00:00,1.31779069413,0.0,0.0,0.261387419743,0.0867189103815,0.348106330125,0.0867189103815,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.233305487632
 04/13  16:00:00,1.45829444101,0.0,0.0,0.257971114045,0.0867585348703,0.344729648915,0.0867585348703,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.262856434949
 04/13  17:00:00,1.68801493462,0.0,0.0,0.234389480501,0.0788016079841,0.313191088485,0.0788016079841,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.327490438855
 04/13  18:00:00,1.89729921679,0.0,0.0,0.2651319121,0.0902085041995,0.355340416299,0.0902085041995,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.3884548968
 04/13  19:00:00,1.93918187501,0.0,0.0,0.233058904323,0.0801333769088,0.313192281232,0.0801333769088,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.399429104806
 04/13  20:00:00,2.07627586739,0.0,0.0,0.220193262134,0.0756943625768,0.295887624711,0.0756943625768,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.363365836584
 04/13  21:00:00,2.00848780181,0.0,0.0,0.19206299845,0.0664383021642,0.258501300614,0.0664383021642,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.319808793711
 04/13  22:00:00,1.58548438409,0.0,0.0,0.130304458929,0.0450723294468,0.175376788376,0.0450723294468,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.253169182781
 04/13  23:00:00,1.16679678551,0.0,0.0,0.0713994059533,0.0246967893845,0.0960961953378,0.0246967893845,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.181560954112
 04/13  24:00:00,0.760583084371,0.0,0.0,0.0264021306883,0.00913255911581,0.0355346898042,0.00913255911581,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.104256198416
 04/14  01:00:00,0.589446986542,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0698581018805
 04/14  02:00:00,0.533372461505,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0611236727238
 04/14  03:00:00,0.524202484319,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0639725494719
 04/14  04:00:00,0.549792171688,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0917709268853
 04/14  05:00:00,0.724012554654,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.214254818543
 04/14  06:00:00,1.10050229811,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.442471472054
 04/14  07:00:00,1.38484559979,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.502602484027
 04/14  08:00:00,1.29254735444,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.483274345648
 04/14  09:00:00,1.16298924737,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.431401550999
 04/14  10:00:00,1.10963018926,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.37134580238
 04/14  11:00:00,1.07225284664,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.318693745432
 04/14  12:00:00,1.01653185204,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.277876949335
 04/14  13:00:00,0.971456399076,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.254688209268
 04/14  14:00:00,0.940159871826,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.230744262282
 04/14  15:00:00,0.97069107074,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.234312194367
 04/14  16:00:00,1.11427618264,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.263567825495
 04/14  17:00:00,1.37536957508,0.0,0.0,0.0,0.0,0.0,0.0,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.328036167795
 04/14  18:00:00,1.5419013857,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.388397482016
 04/14  19:00:00,1.62579398808,0.0,0.0,0.0,0.0,0.0,0.0,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.39923349911
 04/14  20:00:00,1.78032122419,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.3632988181
 04/14  21:00:00,1.75000523391,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.319827526431
 04/14  22:00:00,1.41049458255,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.253556169619
 04/14  23:00:00,1.07162053077,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.182480894709
 04/14  24:00:00,0.72630403642,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.105511840269
 04/15  01:00:00,0.597021389002,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0734854802655
 04/15  02:00:00,0.538561797586,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0637017703776
 04/15  03:00:00,0.528104949462,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0665096104427
 04/15  04:00:00,0.557417063618,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0967246632006
 04/15  05:00:00,0.74353925451,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.229684825798
 04/15  06:00:00,1.14681324642,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.478156908148
 04/15  07:00:00,1.44869254087,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.545288063192
 04/15  08:00:00,1.36922992581,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.527519616127
 04/15  09:00:00,1.2478238474,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.471205092566
 04/15  10:00:00,1.19440595376,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.405205337593
 04/15  11:00:00,1.15258065629,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.346532795563
 04/15  12:00:00,1.08800844102,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.30154303223
 04/15  13:00:00,1.03503302875,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.27467680643
 04/15  14:00:00,0.996990726792,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.248449545073
 04/15  15:00:00,1.04168795707,0.0,0.0,0.0123894528396,0.00410222716085,0.0164916800005,0.00410222716085,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.251758427842
 04/15  16:00:00,1.24922510216,0.0,0.0,0.0577560117603,0.0191325158744,0.0768885276346,0.0191325158744,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.285710298136
 04/15  17:00:00,1.53682884013,0.0,0.0,0.0742087799192,0.0246774673669,0.098886247286,0.0246774673669,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.355257255351
 04/15  18:00:00,1.77392597439,0.0,0.0,0.119717459746,0.041075473757,0.160792933503,0.041075473757,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.425318821662
 04/15  19:00:00,1.84969618611,0.0,0.0,0.109369263286,0.0383211362173,0.147690399504,0.0383211362173,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.441200543437
 04/15  20:00:00,2.01484937194,0.0,0.0,0.11834896787,0.0415134069365,0.159862374806,0.0415134069365,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.403109220714
 04/15  21:00:00,1.95746619178,0.0,0.0,0.102796802568,0.0360853876881,0.138882190257,0.0360853876881,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.352799436575
 04/15  22:00:00,1.55504037608,0.0,0.0,0.0669834336084,0.0235351676393,0.0905186012477,0.0235351676393,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.279290149981
 04/15  23:00:00,1.14019232721,0.0,0.0,0.0278401085147,0.00978915295717,0.0376292614718,0.00978915295717,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.197888584347
 04/15  24:00:00,0.737605603222,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.110239723995
 04/16  01:00:00,0.595414905502,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0718789967649
 04/16  02:00:00,0.537291170414,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0624311432053
 04/16  03:00:00,0.527027616763,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0654322777441
 04/16  04:00:00,0.556193241257,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0955008408395
 04/16  05:00:00,0.741847789276,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.227993360565
 04/16  06:00:00,1.1441460622,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.475489723927
 04/16  07:00:00,1.44567702113,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.542272543457
 04/16  08:00:00,1.36634149593,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.524631186253
 04/16  09:00:00,1.24501442786,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.468395673028
 04/16  10:00:00,1.19187781988,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.402677203709
 04/16  11:00:00,1.15031382911,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.344265968391
 04/16  12:00:00,1.08592343625,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.299458027454
 04/16  13:00:00,1.03317558723,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.272819364906
 04/16  14:00:00,1.04953084447,0.0,0.0,0.0408231049815,0.013221487836,0.0540445928175,0.013221487836,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.246945069932
 04/16  15:00:00,1.16565231148,0.0,0.0,0.107019565767,0.0346168233562,0.141636389123,0.0346168233562,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.250578073128
 04/16  16:00:00,1.40920241349,0.0,0.0,0.18068535069,0.0573419819194,0.238027332609,0.0573419819194,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.284548804487
 04/16  17:00:00,1.75753915725,0.0,0.0,0.243698322615,0.0772773963976,0.320975719013,0.0772773963976,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.35387810074
 04/16  18:00:00,1.96524271354,0.0,0.0,0.266295312951,0.0874538876109,0.353749200562,0.0874538876109,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.423679293751
 04/16  19:00:00,2.04871573687,0.0,0.0,0.261212931804,0.0871846153474,0.348397547151,0.0871846153474,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.439512946559
 04/16  20:00:00,2.18925673796,0.0,0.0,0.250819747762,0.0849961205727,0.335815868334,0.0849961205727,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.401563093208
 04/16  21:00:00,2.11540150231,0.0,0.0,0.221908497119,0.0762620095626,0.298170506682,0.0762620095626,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.35144643068
 04/16  22:00:00,1.69738997345,0.0,0.0,0.174063347681,0.0598405502458,0.233903897927,0.0598405502458,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.278254450666
 04/16  23:00:00,1.24438539535,0.0,0.0,0.105702303754,0.0368000978806,0.142502401634,0.0368000978806,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.197208512325
 04/16  24:00:00,0.80600401475,0.0,0.0,0.0510171129717,0.0177730697801,0.0687901827518,0.0177730697801,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.109847952771
 04/17  01:00:00,0.588262626457,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0686737417956
 04/17  02:00:00,0.533026762035,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0607779732542
 04/17  03:00:00,0.523107774561,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0628778397141
 04/17  04:00:00,0.547782996069,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0897617512666
 04/17  05:00:00,0.720550293488,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.210792557377
 04/17  06:00:00,1.0941279739,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.436097147851
 04/17  07:00:00,1.3777067802,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.495463664438
 04/17  08:00:00,1.2864123546,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.477139345816
 04/17  09:00:00,1.1568919651,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.425304268733
 04/17  10:00:00,1.10425486891,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.365970482029
 04/17  11:00:00,1.06746970437,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.31391060317
 04/17  12:00:00,1.0167659391,0.0,0.0,0.00393456423423,0.00127339097893,0.00520795521316,0.00127339097893,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.272903081188
 04/17  13:00:00,0.966561084297,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.249792894489
 04/17  14:00:00,0.997018340221,0.0,0.0,0.0463866203237,0.0149826092359,0.0613692295596,0.0149826092359,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.226233501117
 04/17  15:00:00,1.19950825097,0.0,0.0,0.177999312943,0.0552828992349,0.233282212178,0.0552828992349,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.229847162421
 04/17  16:00:00,1.43444274028,0.0,0.0,0.246778504824,0.078044916263,0.324823421087,0.078044916263,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.258910962054
 04/17  17:00:00,1.77459559329,0.0,0.0,0.307513412929,0.0972086485045,0.404722061433,0.0972086485045,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.322540124575
 04/17  18:00:00,1.92927273378,0.0,0.0,0.29745700879,0.0956981090125,0.393155117802,0.0956981090125,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.382613712287
 04/17  19:00:00,1.83084615028,0.0,0.0,0.158874565922,0.0519385514764,0.210813117398,0.0519385514764,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.393472543906
 04/17  20:00:00,1.77503637346,0.0,0.0,0.0,0.0,0.0,0.0,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.358013967361
 04/17  21:00:00,1.74547485608,0.0,0.0,0.0,0.0,0.0,0.0,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.315297148596
