Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/17  22:00:00,1.40708391292,0.0,0.0,0.0,0.0,0.0,0.0,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.250145499988
 04/17  23:00:00,1.06912220111,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.179982565055
 04/17  24:00:00,0.725137598695,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.104345402545
 04/18  01:00:00,0.588377258168,0.0,0.0,0.0,0.0,0.0,0.0,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0687883735062
 04/18  02:00:00,0.531764472528,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0595156837468
 04/18  03:00:00,0.522252262267,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0620223274204
 04/18  04:00:00,0.547050827911,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0890295831089
 04/18  05:00:00,0.71946472772,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.209706991609
 04/18  06:00:00,1.0922967899,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.434265963846
 04/18  07:00:00,1.37523240649,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.492989290729
 04/18  08:00:00,1.28335048752,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.474077478732
 04/18  09:00:00,1.15413280985,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.422545113486
 04/18  10:00:00,1.10697775273,0.0,0.0,0.00410821853579,0.00134114377076,0.00544936230655,0.00134114377076,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.363244003542
 04/18  11:00:00,1.11169320658,0.0,0.0,0.0349996920019,0.0114296385413,0.0464293305433,0.0114296385413,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.311704774833
 04/18  12:00:00,1.10543729589,0.0,0.0,0.0720616119466,0.0231491377245,0.0952107496711,0.0231491377245,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.271571643511
 04/18  13:00:00,1.11646408525,0.0,0.0,0.114680546992,0.0361935484811,0.150874095473,0.0361935484811,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.248821799971
 04/18  14:00:00,1.1761696998,0.0,0.0,0.184297468237,0.0570819242635,0.241379392501,0.0570819242635,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.225374697753
 04/18  15:00:00,1.33023138682,0.0,0.0,0.278593286758,0.0862806408566,0.364873927615,0.0862806408566,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.22897858283
 04/18  16:00:00,1.56672274617,0.0,0.0,0.349770237263,0.10832445621,0.458094693472,0.10832445621,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.257919695557
 04/18  17:00:00,1.93251014568,0.0,0.0,0.430558563478,0.133321617357,0.563880180835,0.133321617357,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.321296557567
 04/18  18:00:00,2.10945246713,0.0,0.0,0.436946484701,0.137855505395,0.574801990096,0.137855505395,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.381146573343
 04/18  19:00:00,2.13644131812,0.0,0.0,0.390405437027,0.127498713636,0.517904150663,0.127498713636,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.391976678485
 04/18  20:00:00,2.27748665875,0.0,0.0,0.379806525185,0.124079211659,0.503885736844,0.124079211659,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.356578515816
 04/18  21:00:00,2.1910429004,0.0,0.0,0.335625151278,0.111396358855,0.447021510133,0.111396358855,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.313843682791
 04/18  22:00:00,1.74652262417,0.0,0.0,0.255070587748,0.0858997772126,0.34097036496,0.0858997772126,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.248613846284
 04/18  23:00:00,1.29788635121,0.0,0.0,0.171628010274,0.0585739670576,0.230201977332,0.0585739670576,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.178544737817
 04/18  24:00:00,0.843715783308,0.0,0.0,0.089269769711,0.0308293987777,0.120099168489,0.0308293987777,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102824418669
 04/19  01:00:00,0.66457424918,0.0,0.0,0.0574632422307,0.019618655596,0.0770818978267,0.019618655596,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0679034666921
 04/19  02:00:00,0.568038374459,0.0,0.0,0.0273461128628,0.00944705891107,0.0367931717738,0.00944705891107,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0589964139044
 04/19  03:00:00,0.530480495572,0.0,0.0,0.00644462354783,0.00222684733229,0.00867147088013,0.00222684733229,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.061579089845
 04/19  04:00:00,0.546516879665,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0884956348624
 04/19  05:00:00,0.718406627799,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.208648891687
 04/19  06:00:00,1.09014881062,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.432117984569
 04/19  07:00:00,1.3729098886,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.490666772843
 04/19  08:00:00,1.2817331141,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.472460105315
 04/19  09:00:00,1.15293577673,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.421348080365
 04/19  10:00:00,1.10048560463,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.362201217752
 04/19  11:00:00,1.09817959979,0.0,0.0,0.0258241761306,0.00830417870978,0.0341283548403,0.00830417870978,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.310492143745
 04/19  12:00:00,1.08144843486,0.0,0.0,0.0547193367628,0.0175799938681,0.0722993306308,0.0175799938681,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.27049420153
 04/19  13:00:00,1.13379776949,0.0,0.0,0.128605585623,0.0405678980319,0.169173483655,0.0405678980319,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.247856096031
 04/19  14:00:00,1.21588104479,0.0,0.0,0.215308236717,0.0666428652266,0.281951101943,0.0666428652266,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.2245143333
 04/19  15:00:00,1.38574809244,0.0,0.0,0.321696324919,0.0995640881789,0.421260413098,0.0995640881789,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.228108802972
 04/19  16:00:00,1.65264159978,0.0,0.0,0.418109777284,0.126896307724,0.545006085007,0.126896307724,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.256927157627
 04/19  17:00:00,1.94765220296,0.0,0.0,0.441165609657,0.139102348979,0.580267958636,0.139102348979,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.320050837047
 04/19  18:00:00,2.06973685279,0.0,0.0,0.406190899328,0.13036565688,0.536556556208,0.13036565688,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.379676392888
 04/19  19:00:00,1.88121486989,0.0,0.0,0.198431028596,0.0657465208341,0.26417754943,0.0657465208341,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.390476831494
 04/19  20:00:00,1.98949851969,0.0,0.0,0.163186130689,0.0540775911673,0.217263721857,0.0540775911673,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.35521239174
 04/19  21:00:00,2.1591304515,0.0,0.0,0.31156783755,0.104741394491,0.416309232042,0.104741394491,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.312643511974
 04/19  22:00:00,1.77625849923,0.0,0.0,0.278115178764,0.0935070910356,0.371622269799,0.0935070910356,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.247697816503
 04/19  23:00:00,1.35181757328,0.0,0.0,0.213086180275,0.0716533472843,0.284739527559,0.0716533472843,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.177938409662
 04/19  24:00:00,0.918608438005,0.0,0.0,0.146133779997,0.0491455203465,0.195279300343,0.0491455203465,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102536941511
 04/20  01:00:00,0.722184216972,0.0,0.0,0.100899749956,0.0339369419105,0.134836691867,0.0339369419105,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0677586404437
 04/20  02:00:00,0.607762452551,0.0,0.0,0.0571481758579,0.0194713116661,0.0766194875241,0.0194713116661,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.058894176246
 04/20  03:00:00,0.554108103502,0.0,0.0,0.0241056211481,0.00830791013033,0.0324135312784,0.00830791013033,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0614646373763
 04/20  04:00:00,0.555614938337,0.0,0.0,0.00698275026377,0.00240699471074,0.00938974497452,0.00240699471074,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0882039485604
 04/20  05:00:00,0.722074163484,0.0,0.0,0.00335440734967,0.0011563633733,0.00451077072297,0.0011563633733,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.207805656649
 04/20  06:00:00,1.0883509528,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.430320126747
 04/20  07:00:00,1.39962651627,0.0,0.0,0.0215892410084,0.0074430103679,0.0290322513763,0.0074430103679,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.488351149137
 04/20  08:00:00,1.29148999534,0.0,0.0,0.00935517479248,0.00318856518279,0.0125437399753,0.00318856518279,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.469673246578
 04/20  09:00:00,1.183172197,0.0,0.0,0.0245935119422,0.00827330517302,0.0328668171152,0.00827330517302,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.418717683515
 04/20  10:00:00,1.11003745156,0.0,0.0,0.00862585474476,0.00290127169272,0.0115271264375,0.00290127169272,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.360225938241
 04/20  11:00:00,1.17013372608,0.0,0.0,0.0809557470553,0.0264224374025,0.107378184458,0.0264224374025,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.309196440422
 04/20  12:00:00,1.18317105446,0.0,0.0,0.133128954677,0.0419714325631,0.17510038724,0.0419714325631,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.269415764519
 04/20  13:00:00,1.21701488691,0.0,0.0,0.193491830665,0.0598656281812,0.253357458846,0.0598656281812,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.246889238252
 04/20  14:00:00,1.27929553173,0.0,0.0,0.264420974907,0.0818060516591,0.346227026566,0.0818060516591,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.223652895622
 04/20  15:00:00,1.4449992905,0.0,0.0,0.367637637493,0.113745460588,0.481383098081,0.113745460588,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.227237316046
 04/20  16:00:00,1.68800258062,0.0,0.0,0.443995513791,0.137365531604,0.581361045395,0.137365531604,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.255933178083
 04/20  17:00:00,1.95127322907,0.0,0.0,0.443000726838,0.142135723483,0.585136450321,0.142135723483,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.31880337147
 04/20  18:00:00,2.12875466765,0.0,0.0,0.450171064559,0.146874815144,0.597045879703,0.146874815144,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.378204884261
 04/20  19:00:00,2.1623051699,0.0,0.0,0.410667853571,0.136099866975,0.546767720546,0.136099866975,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.388976960381
 04/20  20:00:00,2.29743623243,0.0,0.0,0.39546357533,0.13110377536,0.52656735069,0.13110377536,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.353846475649
 04/20  21:00:00,2.21017972538,0.0,0.0,0.350627651485,0.117931761255,0.46855941274,0.117931761255,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.311442605159
 04/20  22:00:00,1.79206618028,0.0,0.0,0.290589499993,0.0977578264159,0.388347326409,0.0977578264159,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.24678044094
 04/20  23:00:00,1.36687600418,0.0,0.0,0.224775545775,0.0756296367568,0.300405182532,0.0756296367568,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.177331185595
 04/20  24:00:00,0.93495869631,0.0,0.0,0.158562969296,0.0533548089123,0.211917778208,0.0533548089123,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102248721951
 04/21  01:00:00,0.737903472746,0.0,0.0,0.112755664272,0.0379457758907,0.150701440163,0.0379457758907,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0676131479215
 04/21  02:00:00,0.531369329807,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0591205410261
 04/21  03:00:00,0.522539329306,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0623093944586
 04/21  04:00:00,0.546185363596,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0881641187938
 04/21  05:00:00,0.716935643518,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.207177907406
 04/21  06:00:00,1.08665019201,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.42861936596
 04/21  07:00:00,1.36868442874,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.486441312984
 04/21  08:00:00,1.30571773024,0.0,0.0,0.0213331205802,0.00727417531527,0.0286072958955,0.00727417531527,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.46783742556
 04/21  09:00:00,1.17360443361,0.0,0.0,0.018720973262,0.00629963435921,0.0250206076212,0.00629963435921,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.416996129623
 04/21  10:00:00,1.09719935532,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.358914968444
 04/21  11:00:00,1.12848982604,0.0,0.0,0.0507015693457,0.0162769500635,0.0669785194093,0.0162769500635,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.307952205426
 04/21  12:00:00,1.1151774362,0.0,0.0,0.0819013375795,0.0262855562828,0.108186893862,0.0262855562828,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.26833563963
 04/21  13:00:00,1.18169377779,0.0,0.0,0.167251797921,0.0517525177295,0.219004315651,0.0517525177295,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.245921272333
 04/21  14:00:00,1.25319018756,0.0,0.0,0.245138156563,0.0758459558071,0.32098411237,0.0758459558071,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.222790465642
 04/21  15:00:00,1.35894883287,0.0,0.0,0.301248636478,0.0949556561898,0.396204292668,0.0949556561898,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.226365663831
 04/21  16:00:00,1.59596322177,0.0,0.0,0.372805637513,0.117511178923,0.490316816436,0.117511178923,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.254938048194
 04/21  17:00:00,1.85142855878,0.0,0.0,0.368352110833,0.118188339162,0.486540449995,0.118188339162,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.317554701503
 04/21  18:00:00,2.0573028169,0.0,0.0,0.399002708712,0.128065144215,0.527067852927,0.128065144215,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.376731060285
 04/21  19:00:00,2.13949022922,0.0,0.0,0.397723968863,0.127731629838,0.525455598701,0.127731629838,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.387474141545
 04/21  20:00:00,2.21152637876,0.0,0.0,0.333160495359,0.108865873829,0.442026369188,0.108865873829,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.352477603481
 04/21  21:00:00,2.06330749968,0.0,0.0,0.242402120361,0.0804883324268,0.322890452788,0.0804883324268,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.310239339408
 04/21  22:00:00,1.59973120475,0.0,0.0,0.147838161516,0.0490933686472,0.196931530163,0.0490933686472,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.245861261658
 04/21  23:00:00,1.06594050063,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.176800864575
 04/21  24:00:00,0.722876990346,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.102084794195
 04/22  01:00:00,0.7111299188,0.0,0.0,0.0874293062865,0.0294448663238,0.11687417261,0.0294448663238,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0707198374527
 04/22  02:00:00,0.639784410735,0.0,0.0,0.0776612329834,0.0261479683153,0.103809201299,0.0261479683153,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0611151822278
 04/22  03:00:00,0.58948279657,0.0,0.0,0.0477585394962,0.0162857233245,0.0640442628207,0.0162857233245,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.06384319473
 04/22  04:00:00,0.577892574398,0.0,0.0,0.0179490456381,0.00619148374063,0.0241405293787,0.00619148374063,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0930596446012
 04/22  05:00:00,0.78551990583,0.0,0.0,0.0371097373174,0.012493991504,0.0496037288214,0.012493991504,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.222061748297
 04/22  06:00:00,1.13170383871,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.463047500439
 04/22  07:00:00,1.45353771694,0.0,0.0,0.0169646057532,0.00571205979776,0.0226766655509,0.00571205979776,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.527456573715
 04/22  08:00:00,1.43362916449,0.0,0.0,0.0612645421941,0.0203215671753,0.0815861093693,0.0203215671753,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.510332745438
 04/22  09:00:00,1.34760709854,0.0,0.0,0.0869593954318,0.0283921432065,0.115351538638,0.0283921432065,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.45563680507
 04/22  10:00:00,1.34606670237,0.0,0.0,0.125130444427,0.0401681317216,0.165298576149,0.0401681317216,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.391567510053
 04/22  11:00:00,1.34609239596,0.0,0.0,0.155899698132,0.049153106541,0.205052804673,0.049153106541,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.334991730568
 04/22  12:00:00,1.34017868092,0.0,0.0,0.200094708221,0.0619082612442,0.262002969465,0.0619082612442,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.291710302664
 04/22  13:00:00,1.35148449764,0.0,0.0,0.248182830063,0.0767790358027,0.324961865865,0.0767790358027,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.266166409447
 04/22  14:00:00,1.41320077576,0.0,0.0,0.323430520471,0.100053439404,0.423483959875,0.100053439404,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.241175634164
 04/22  15:00:00,1.60938208846,0.0,0.0,0.453582548187,0.137601504649,0.591184052836,0.137601504649,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.2447601864
 04/22  16:00:00,1.85071537147,0.0,0.0,0.526500187921,0.159717824632,0.686218012553,0.159717824632,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.277871082524
 04/22  17:00:00,2.23653543161,0.0,0.0,0.620162950867,0.188132064749,0.808295015616,0.188132064749,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.345555078493
 04/22  18:00:00,2.3922047666,0.0,0.0,0.603819638451,0.186785558859,0.79060519731,0.186785558859,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.413785350062
 04/22  19:00:00,2.39292701426,0.0,0.0,0.532096896754,0.170695729978,0.702792626732,0.170695729978,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.429329144368
 04/22  20:00:00,2.48977659002,0.0,0.0,0.486847153181,0.158818785904,0.645665939084,0.158818785904,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.39223287451
 04/22  21:00:00,2.40916091014,0.0,0.0,0.452469018483,0.147626016228,0.60009503471,0.147626016228,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.34328131048
 04/22  22:00:00,1.94492813834,0.0,0.0,0.366307683441,0.121385020382,0.487692703823,0.121385020382,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.272003809663
 04/22  23:00:00,1.48211003038,0.0,0.0,0.28866562704,0.0956657662289,0.384331393268,0.0956657662289,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.19310415572
 04/22  24:00:00,1.0199038549,0.0,0.0,0.213751261936,0.0708438742757,0.284595136212,0.0708438742757,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.107942839464
 04/23  01:00:00,0.810331458473,0.0,0.0,0.162432023932,0.0538366892144,0.216268713146,0.0538366892144,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0705268365906
 04/23  02:00:00,0.70250587164,0.0,0.0,0.125160223783,0.0414844996314,0.166644723414,0.0414844996314,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0610011210169
 04/23  03:00:00,0.638655888887,0.0,0.0,0.0848274550985,0.0285166989129,0.113344154011,0.0285166989129,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0637163958572
 04/23  04:00:00,0.645778575417,0.0,0.0,0.0690682234113,0.0232175144562,0.0922857378675,0.0232175144562,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0928004371321
 04/23  05:00:00,0.829590045874,0.0,0.0,0.070716307402,0.0237689858037,0.0944852932057,0.0237689858037,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.221250323957
 04/23  06:00:00,1.16125562513,0.0,0.0,0.0234329889995,0.00797677369799,0.0314097626975,0.00797677369799,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.46118952416
 04/23  07:00:00,1.5585624613,0.0,0.0,0.0972209246144,0.0326708461555,0.12989177077,0.0326708461555,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.525266212856
 04/23  08:00:00,1.47848046811,0.0,0.0,0.0965826202862,0.0319947436372,0.128577363923,0.0319947436372,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.508192794509
 04/23  09:00:00,1.3801795542,0.0,0.0,0.112997973791,0.0368571269294,0.14985510072,0.0368571269294,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.453705698648
 04/23  10:00:00,1.3836395875,0.0,0.0,0.154858647495,0.0496736949434,0.204532342439,0.0496736949434,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.389906628896
 04/23  11:00:00,1.39709071012,0.0,0.0,0.195765805801,0.061690957976,0.257456763777,0.061690957976,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.333586085618
 04/23  12:00:00,1.42879387921,0.0,0.0,0.269946371362,0.0818816492301,0.351828020592,0.0818816492301,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.290500449828
 04/23  13:00:00,1.49136432359,0.0,0.0,0.359166126328,0.106756271955,0.465922398284,0.106756271955,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.265085702981
 04/23  14:00:00,1.61039619992,0.0,0.0,0.481499091336,0.140144310542,0.621643401879,0.140144310542,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.240211616318
 04/23  15:00:00,1.80709059578,0.0,0.0,0.61179604147,0.178068864746,0.789864906216,0.178068864746,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.243787840337
 04/23  16:00:00,2.07266578224,0.0,0.0,0.70429238368,0.204991705311,0.909284088992,0.204991705311,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.276755416858
 04/23  17:00:00,2.50806690125,0.0,0.0,0.837468096721,0.243749549375,1.0812176461,0.243749549375,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.34416391766
 04/23  18:00:00,2.63162629262,0.0,0.0,0.795294622657,0.236385735098,1.03168035776,0.236385735098,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.412131715636
 04/23  19:00:00,2.64608222158,0.0,0.0,0.734774652521,0.222875239543,0.957649892064,0.222875239543,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.42762708635
 04/23  20:00:00,2.69199318754,0.0,0.0,0.645900855793,0.203541048897,0.849441904689,0.203541048897,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.390673506425
 04/23  21:00:00,2.55959725317,0.0,0.0,0.569289166793,0.18260686475,0.751896031544,0.18260686475,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.341916656676
 04/23  22:00:00,2.10256712783,0.0,0.0,0.489387084673,0.156989251101,0.646376335774,0.156989251101,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.270959167205
 04/23  23:00:00,1.62873527389,0.0,0.0,0.402512274774,0.129130043733,0.531642318507,0.129130043733,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.192418473994
 04/23  24:00:00,1.12723557678,0.0,0.0,0.295765293904,0.0964797670553,0.39224506096,0.0964797670553,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.107624636594
 04/24  01:00:00,0.873460962808,0.0,0.0,0.215350788509,0.0713446852134,0.286695473723,0.0713446852134,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0671766044244
 04/24  02:00:00,0.756548931602,0.0,0.0,0.16961780693,0.0561986756715,0.225816482602,0.0561986756715,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0584836602192
 04/24  03:00:00,0.684694380887,0.0,0.0,0.122344429813,0.0411137277367,0.16345815755,0.0411137277367,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0610062884902
 04/24  04:00:00,0.672636406624,0.0,0.0,0.0953159238476,0.0320315444382,0.127347468286,0.0320315444382,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0872676935362
 04/24  05:00:00,0.836568242276,0.0,0.0,0.0912891676768,0.0306780738707,0.121967241548,0.0306780738707,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.204843264617
 04/24  06:00:00,1.17241130125,0.0,0.0,0.0680542869844,0.0228684201078,0.0909227070922,0.0228684201078,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.423457768102
 04/24  07:00:00,1.45730233281,0.0,0.0,0.0709873642896,0.0238521800071,0.0948395442967,0.0238521800071,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.480219672757
 04/24  08:00:00,1.41786705659,0.0,0.0,0.110142067872,0.0364816897314,0.146623757604,0.0364816897314,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.461970290201
 04/24  09:00:00,1.31220164534,0.0,0.0,0.127291631678,0.0415145308176,0.168806162496,0.0415145308176,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.41180778648
 04/24  10:00:00,1.28105852312,0.0,0.0,0.142130878171,0.0463498780485,0.188480756219,0.0463498780485,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.354293380019
 04/24  11:00:00,1.35245050086,0.0,0.0,0.225098326938,0.0696243990884,0.294722726026,0.0696243990884,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.304168673635
 04/24  12:00:00,1.3756757155,0.0,0.0,0.285367424834,0.0865592852063,0.371926710041,0.0865592852063,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.26509410276
 04/24  13:00:00,1.43863746415,0.0,0.0,0.369135041296,0.109718780668,0.478853821964,0.109718780668,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.243015452382
 04/24  14:00:00,1.56522619695,0.0,0.0,0.492316386027,0.143292563745,0.635608949772,0.143292563745,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.220201637633
 04/24  15:00:00,1.7648181724,0.0,0.0,0.623279946756,0.181410921416,0.804690868171,0.181410921416,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.223748427859
 04/24  16:00:00,2.02383449443,0.0,0.0,0.713502723933,0.207671862679,0.921174586612,0.207671862679,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.251951550674
 04/24  17:00:00,2.44844173873,0.0,0.0,0.842181379291,0.245120097722,1.08730147701,0.245120097722,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.313806854436
 04/24  18:00:00,2.59791011112,0.0,0.0,0.830405941663,0.241691825799,1.07209776746,0.241691825799,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.372308439966
 04/24  19:00:00,2.53173512063,0.0,0.0,0.704351367545,0.217858859887,0.922210227433,0.217858859887,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.382964404225
 04/24  20:00:00,2.63846643556,0.0,0.0,0.666814081182,0.206259452605,0.873073533787,0.206259452605,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.348370495683
 04/24  21:00:00,2.48972724366,0.0,0.0,0.570057267518,0.182862219684,0.752919487202,0.182862219684,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.306630048976
 04/24  22:00:00,2.0450432749,0.0,0.0,0.488336404362,0.156663018935,0.644999423297,0.156663018935,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.243105438677
 04/24  23:00:00,1.59591163168,0.0,0.0,0.402679289194,0.129194865703,0.531874154897,0.129194865703,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.174897840729
 04/24  24:00:00,1.11533926545,0.0,0.0,0.296674707877,0.0967783767401,0.393453084617,0.0967783767401,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.101093984683
 04/25  01:00:00,0.899050998402,0.0,0.0,0.235580705903,0.0768502540534,0.312430959957,0.0768502540534,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0670311537837
 04/25  02:00:00,0.786224623511,0.0,0.0,0.1927226998,0.0628716621548,0.255594361955,0.0628716621548,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0583814727751
 04/25  03:00:00,0.736293795148,0.0,0.0,0.162245169141,0.0529267426191,0.21517191176,0.0529267426191,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0608919485414
 04/25  04:00:00,0.730159969647,0.0,0.0,0.139575004413,0.0455294893444,0.185104493757,0.0455294893444,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.087034231088
 04/25  05:00:00,0.882426422037,0.0,0.0,0.126625662669,0.041940136456,0.168565799125,0.041940136456,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.2041028868
 04/25  06:00:00,1.23282437368,0.0,0.0,0.114955480028,0.0380720303427,0.153027510371,0.0380720303427,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.421766037253
 04/25  07:00:00,1.58720781034,0.0,0.0,0.170966264292,0.0557541776997,0.226720441992,0.0557541776997,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.47824425259
 04/25  08:00:00,1.4766984381,0.0,0.0,0.156384355851,0.0509941275206,0.207378483371,0.0509941275206,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.460046945943
 04/25  09:00:00,1.39842656811,0.0,0.0,0.19523577647,0.0615229765534,0.256758753023,0.0615229765534,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.410080118714
 04/25  10:00:00,1.4717471714,0.0,0.0,0.290727920991,0.0899243957857,0.380652316777,0.0899243957857,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.352810467738
 04/25  11:00:00,1.4669459196,0.0,0.0,0.314938154501,0.0955368423312,0.410474996832,0.0955368423312,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.302911821565
 04/25  12:00:00,1.45155283859,0.0,0.0,0.344401201303,0.104483031591,0.448884232894,0.104483031591,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.264013702988
 04/25  13:00:00,1.51531639633,0.0,0.0,0.42897438016,0.127526815232,0.556501195391,0.127526815232,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.242047011136
 04/25  14:00:00,1.60593609417,0.0,0.0,0.521995554741,0.155185907302,0.677181462043,0.155185907302,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.219339022585
 04/25  15:00:00,1.69874000745,0.0,0.0,0.567345496513,0.172139931739,0.739485428251,0.172139931739,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.222875702828
 04/25  16:00:00,1.86371816488,0.0,0.0,0.581996715553,0.180058198071,0.762054913624,0.180058198071,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.250954894109
 04/25  17:00:00,2.20865627747,0.0,0.0,0.648233511055,0.200532015957,0.848765527012,0.200532015957,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.312557343177
 04/25  18:00:00,2.37259959797,0.0,0.0,0.647850939515,0.200410255407,0.848261194922,0.200410255407,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.370834499354
 04/25  19:00:00,2.38764376558,0.0,0.0,0.592802528744,0.186819671732,0.779622200476,0.186819671732,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.381461076133
 04/25  20:00:00,2.51845968178,0.0,0.0,0.573658719078,0.180777246912,0.75443596599,0.180777246912,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.3470013097
 04/25  21:00:00,2.42746910688,0.0,0.0,0.524509177525,0.167355531824,0.691864709349,0.167355531824,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.305426690054
 04/25  22:00:00,1.9939265998,0.0,0.0,0.450359328413,0.144442217438,0.594801545851,0.144442217438,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.242186641023
 04/25  23:00:00,1.56121547053,0.0,0.0,0.376902862627,0.120883181165,0.497786043792,0.120883181165,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.174289790684
 04/25  24:00:00,1.12054848187,0.0,0.0,0.30206852224,0.0968821946226,0.398950716862,0.0968821946226,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100805568859
 04/26  01:00:00,0.916516281644,0.0,0.0,0.249893070847,0.0801484868136,0.330041557661,0.0801484868136,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0668858393215
 04/26  02:00:00,0.79044433706,0.0,0.0,0.196003802803,0.0639132234368,0.25991702624,0.0639132234368,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.058278522039
 04/26  03:00:00,0.741189619266,0.0,0.0,0.166039981516,0.0541426730065,0.220182654523,0.0541426730065,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0607770298961
 04/26  04:00:00,0.718180775227,0.0,0.0,0.13023665073,0.0431234836149,0.173360134345,0.0431234836149,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.08679939608
 04/26  05:00:00,0.878819093678,0.0,0.0,0.124481576083,0.0412177938565,0.165699369939,0.0412177938565,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.203361987627
 04/26  06:00:00,1.23280724989,0.0,0.0,0.116219868468,0.0384819830019,0.15470185147,0.0384819830019,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.420074572366
 04/26  07:00:00,1.58954182411,0.0,0.0,0.174221289814,0.0568087403722,0.231030030186,0.0568087403722,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.476268678164
 04/26  08:00:00,1.47849267077,0.0,0.0,0.159188756962,0.0519064827398,0.211095239702,0.0519064827398,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.458124422278
 04/26  09:00:00,1.3782668224,0.0,0.0,0.180449823916,0.0578759568489,0.238325780765,0.0578759568489,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.408353345264
 04/26  10:00:00,1.42165123452,0.0,0.0,0.252473586776,0.0795655318032,0.33203911858,0.0795655318032,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.351327729056
 04/26  11:00:00,1.4576120405,0.0,0.0,0.308733142016,0.0936645142092,0.402397656225,0.0936645142092,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.301655283067
 04/26  12:00:00,1.47896201631,0.0,0.0,0.367971529785,0.109401858752,0.477373388538,0.109401858752,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.262933725067
 04/26  13:00:00,1.50706876871,0.0,0.0,0.423346902724,0.125874777093,0.549221679817,0.125874777093,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.241078899081
 04/26  14:00:00,1.54582086401,0.0,0.0,0.474070812073,0.143857993083,0.617928805156,0.143857993083,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.218476449309
 04/26  15:00:00,1.75149265181,0.0,0.0,0.611335857272,0.181772720199,0.79310857747,0.181772720199,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.22200519797
 04/26  16:00:00,1.94629775304,0.0,0.0,0.648763427876,0.19686602182,0.845629449696,0.19686602182,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.249959946199
 04/26  17:00:00,2.29652403465,0.0,0.0,0.719548836884,0.218333409073,0.937882245957,0.218333409073,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.311308381409
 04/26  18:00:00,2.41078812855,0.0,0.0,0.678113829343,0.209809348618,0.887923177961,0.209809348618,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.369361046896
 04/26  19:00:00,2.37795741112,0.0,0.0,0.584068057572,0.187370346424,0.771438403996,0.187370346424,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.379958518148
 04/26  20:00:00,2.49527725426,0.0,0.0,0.554696114676,0.177925884886,0.732621999562,0.177925884886,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.345632848599
 04/26  21:00:00,2.42059022621,0.0,0.0,0.519547154524,0.166641324441,0.686188478965,0.166641324441,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.304224039768
 04/26  22:00:00,1.99343735729,0.0,0.0,0.450680695784,0.144550194849,0.595230890634,0.144550194849,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.24126805373
 04/26  23:00:00,1.55451412772,0.0,0.0,0.372287740303,0.119405122109,0.491692862412,0.119405122109,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.173681629246
 04/26  24:00:00,1.10893172666,0.0,0.0,0.293491094981,0.0941313916003,0.387622486582,0.0941313916003,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100517043932
 04/27  01:00:00,0.878201998943,0.0,0.0,0.220103887489,0.0717689744085,0.291872861898,0.0717689744085,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0667402523838
 04/27  02:00:00,0.768829403237,0.0,0.0,0.179783077519,0.0586216131899,0.238404690709,0.0586216131899,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.058175923747
 04/27  03:00:00,0.72374994427,0.0,0.0,0.152976517528,0.0498808683119,0.202857385839,0.0498808683119,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0606626235836
 04/27  04:00:00,0.723600161789,0.0,0.0,0.134994999233,0.044017719874,0.179012719107,0.044017719874,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0865661978796
 04/27  05:00:00,0.895740078449,0.0,0.0,0.13827272532,0.0450867706094,0.183359495929,0.0450867706094,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.202622846409
 04/27  06:00:00,1.30312577209,0.0,0.0,0.1709628488,0.0557471907168,0.226710039516,0.0557471907168,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.418384906516
 04/27  07:00:00,1.5748603128,0.0,0.0,0.164635064963,0.0536866299724,0.218321694935,0.0536866299724,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.474295502107
 04/27  08:00:00,1.48169531858,0.0,0.0,0.163045996836,0.0531721323378,0.216218129174,0.0531721323378,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.45620418062
 04/27  09:00:00,1.35300676616,0.0,0.0,0.162621132882,0.0521696533288,0.214790786211,0.0521696533288,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.406628283585
 04/27  10:00:00,1.29966836626,0.0,0.0,0.160154932908,0.0513832452864,0.211538178194,0.0513832452864,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.349845801182
 04/27  11:00:00,1.28314807042,0.0,0.0,0.173515577704,0.0556740872456,0.22918966495,0.0556740872456,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.30039930427
 04/27  12:00:00,1.24115622696,0.0,0.0,0.181454806072,0.0591922529716,0.240647059044,0.0591922529716,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.261854265212
 04/27  13:00:00,1.19909237365,0.0,0.0,0.182635358932,0.0595776343409,0.242212993273,0.0595776343409,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.240111190571
 04/27  14:00:00,1.15836210607,0.0,0.0,0.173773630233,0.0575584867327,0.231332116965,0.0575584867327,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.217614379559
 04/27  15:00:00,1.20074416671,0.0,0.0,0.182716409229,0.0605172924458,0.243233701674,0.0605172924458,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.22113158866
 04/27  16:00:00,1.3819663021,0.0,0.0,0.212862619352,0.0694311123347,0.282293731687,0.0694311123347,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.248964213272
 04/27  17:00:00,1.69711669276,0.0,0.0,0.25617017773,0.0835525056139,0.339722683344,0.0835525056139,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.310060602131
 04/27  18:00:00,1.87574428452,0.0,0.0,0.267204021763,0.087147508009,0.354351529772,0.087147508009,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.36788885106
 04/27  19:00:00,1.96105689453,0.0,0.0,0.267472678646,0.0885676631532,0.356040341799,0.0885676631532,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.378456063756
 04/27  20:00:00,2.10153583842,0.0,0.0,0.254724776557,0.0855242472522,0.340249023809,0.0855242472522,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.344264408521
 04/27  21:00:00,2.05956661933,0.0,0.0,0.244333825952,0.0820339477431,0.326367773696,0.0820339477431,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.303021138153
 04/27  22:00:00,1.64662625951,0.0,0.0,0.186078032676,0.0632602479636,0.24933828064,0.0632602479636,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.240349565937
 04/27  23:00:00,1.25686737637,0.0,0.0,0.145727526814,0.0489273787318,0.194654905546,0.0489273787318,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.173072834767
 04/27  24:00:00,0.848577033409,0.0,0.0,0.0954950752335,0.0320623846804,0.127557459914,0.0320623846804,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.100227377344
 04/28  01:00:00,0.674606882859,0.0,0.0,0.0661978972986,0.0222261136005,0.0884240108991,0.0222261136005,0.0778763167669,0.0159732064572,0.083814778355,0.326849583082,0.0665939872983
 04/28  02:00:00,0.575383365991,0.0,0.0,0.0336289053434,0.0114335253349,0.0450624306783,0.0114335253349,0.0519175467279,0.0106488011223,0.0715474182325,0.323060022699,0.0580721465313
 04/28  03:00:00,0.55253716164,0.0,0.0,0.0237772174545,0.00798338377019,0.0317606012247,0.00798338377019,0.0519175467279,0.0106488011223,0.0640760367584,0.318512550238,0.0605466255683
 04/28  04:00:00,0.544860101896,0.0,0.0,0.0,0.0,0.0,0.0,0.0519175467279,0.0106488011223,0.0738992009315,0.306480696021,0.0868388570939
 04/28  05:00:00,0.712481511176,0.0,0.0,0.0,0.0,0.0,0.0,0.055162393814,0.0113143509367,0.0861981667443,0.342007824616,0.202723775065
 04/28  06:00:00,1.07552843459,0.0,0.0,0.0,0.0,0.0,0.0,0.0908556918118,0.018635402987,0.138308322259,0.395156408996,0.417497608534
 04/28  07:00:00,1.35538462787,0.0,0.0,0.0,0.0,0.0,0.0,0.168732008579,0.0346085958048,0.213944220876,0.419883290499,0.473141512108
 04/28  08:00:00,1.26444717642,0.0,0.0,0.0,0.0,0.0,0.0,0.136283537718,0.0279530976607,0.27497430448,0.35498706893,0.455174167628
 04/28  09:00:00,1.13740818679,0.0,0.0,0.0,0.0,0.0,0.0,0.0648969350723,0.0133110003799,0.336182059337,0.302122701579,0.405820490417
 04/28  10:00:00,1.11470641379,0.0,0.0,0.021122163078,0.00677444890331,0.0278966119813,0.00677444890331,0.0519175467279,0.0106488011223,0.351414911732,0.309228127299,0.348525414929
 04/28  11:00:00,1.20714119296,0.0,0.0,0.117953300244,0.0364834665101,0.154436766754,0.0364834665101,0.0519175467279,0.0106488011223,0.366594887045,0.309322866308,0.299145325002
 04/28  12:00:00,1.22494494343,0.0,0.0,0.173030014109,0.0524841295398,0.225514143648,0.0524841295398,0.0519175467279,0.0106488011223,0.356901334072,0.304112220781,0.260775897074
 04/28  13:00:00,1.27840647875,0.0,0.0,0.248602567754,0.0738911833046,0.322493751059,0.0738911833046,0.0519175467279,0.0106488011223,0.324498591112,0.314628250845,0.239144537886
 04/28  14:00:00,1.35152270077,0.0,0.0,0.327895281957,0.0974590889472,0.425354370904,0.0974590889472,0.0519175467279,0.0106488011223,0.299429816056,0.332344445638,0.216752720319
 04/28  15:00:00,1.53574910579,0.0,0.0,0.446420968397,0.132688145444,0.579109113841,0.132688145444,0.0519175467279,0.0106488011223,0.307918976015,0.350818552508,0.220261115577
 04/28  16:00:00,1.78435046554,0.0,0.0,0.528567151505,0.157103869829,0.685671021334,0.157103869829,0.055162393814,0.0113143509367,0.354199750391,0.414956862,0.24797108706
 04/28  17:00:00,2.20228748715,0.0,0.0,0.652268381319,0.193871668628,0.846140049947,0.193871668628,0.0746314896301,0.0153076470953,0.438213000532,0.504106270023,0.308814029921
 04/28  18:00:00,2.3467151071,0.0,0.0,0.634372471243,0.192421637128,0.826794108371,0.192421637128,0.136283537718,0.0279530976607,0.396885009915,0.547307258396,0.366417095045
 04/28  19:00:00,2.3773667651,0.0,0.0,0.591038640354,0.182810721597,0.773849361951,0.182810721597,0.269322248299,0.0552406495989,0.321993876894,0.564928714179,0.376956914178
 04/28  20:00:00,2.4860522908,0.0,0.0,0.552136977822,0.173993803027,0.726130780849,0.173993803027,0.441299150512,0.0905148047656,0.285783239672,0.584350211145,0.34289910386
 04/28  21:00:00,2.26153252279,0.0,0.0,0.400936161993,0.128597802006,0.529533963999,0.128597802006,0.47699244851,0.0978358486323,0.269566616575,0.570707793764,0.30182085131
 04/28  22:00:00,1.49770207029,0.0,0.0,0.0764146011935,0.0249172165093,0.101331817703,0.0249172165093,0.356933179471,0.0732104932239,0.217845283247,0.493874456988,0.239431839662
 04/28  23:00:00,1.06207801071,0.0,0.0,0.0,0.0,0.0,0.0,0.246608325346,0.050581802262,0.147706795011,0.429167713438,0.172938374649
 04/28  24:00:00,0.721318137071,0.0,0.0,0.0,0.0,0.0,0.0,0.12654898981,0.0259564468536,0.0982246905575,0.35498706893,0.10052594092
 04/29  01:00:00,0.715060661064,0.0,0.0,0.0913748323719,0.0302541115936,0.121628943966,0.0302541115936,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.069895808362
 04/29  02:00:00,0.718578265683,0.0,0.0,0.137783102529,0.0456190981484,0.183402200677,0.0456190981484,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0603160377973
 04/29  03:00:00,0.636979077344,0.0,0.0,0.0844636321594,0.0279653262056,0.112428958365,0.0279653262056,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0629547799603
 04/29  04:00:00,0.65895651989,0.0,0.0,0.0804002882035,0.026619947106,0.107020235309,0.026619947106,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0912438841627
 04/29  05:00:00,0.847701879811,0.0,0.0,0.0882444683058,0.0292170895081,0.117461557814,0.0292170895081,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.216385893286
 04/29  06:00:00,1.27836747149,0.0,0.0,0.11992568132,0.0397065664253,0.159632247745,0.0397065664253,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.450078885472
 04/29  07:00:00,1.54886466622,0.0,0.0,0.100103994264,0.033144330502,0.133248324766,0.033144330502,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.512211863772
 04/29  08:00:00,1.50765855302,0.0,0.0,0.128630778828,0.0419457607156,0.170576539543,0.0419457607156,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.495371703793
 04/29  09:00:00,1.43855010581,0.0,0.0,0.16712386604,0.0526727600914,0.219796626131,0.0526727600914,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.44213472484
 04/29  10:00:00,1.49716196991,0.0,0.0,0.250503859576,0.0775012255411,0.328005085117,0.0775012255411,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.379956268624
 04/29  11:00:00,1.47636345745,0.0,0.0,0.263588803113,0.081562502947,0.34515130606,0.081562502947,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.325164290671
 04/29  12:00:00,1.47261751746,0.0,0.0,0.309095728858,0.0938054033018,0.40290113216,0.0938054033018,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.283250976503
