Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 04/29  13:00:00,1.51140226137,0.0,0.0,0.37956031817,0.112876380591,0.492436698761,0.112876380591,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.258609340292
 04/29  14:00:00,1.57502661176,0.0,0.0,0.45633396689,0.13571775578,0.592051722669,0.13571775578,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.234433707369
 04/29  15:00:00,1.6890643297,0.0,0.0,0.51986042543,0.157805300471,0.6776657259,0.157805300471,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.237960754569
 04/29  16:00:00,1.87060062143,0.0,0.0,0.547663889882,0.16624451527,0.713908405152,0.16624451527,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.270065939891
 04/29  17:00:00,2.25817392174,0.0,0.0,0.644144206098,0.195516271707,0.839660477804,0.195516271707,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.335828106441
 04/29  18:00:00,2.39126512245,0.0,0.0,0.611839168994,0.189388514609,0.801227683603,0.189388514609,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.402223219614
 04/29  19:00:00,2.41401542545,0.0,0.0,0.559379326723,0.176402562405,0.735781889129,0.176402562405,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.417428293159
 04/29  20:00:00,2.54691079035,0.0,0.0,0.542614284472,0.171089233135,0.713703517607,0.171089233135,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.381329496324
 04/29  21:00:00,2.444807567,0.0,0.0,0.488526900639,0.156756752873,0.645283653512,0.156756752873,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.333739348539
 04/29  22:00:00,2.00965870106,0.0,0.0,0.423759429187,0.135968253841,0.559727683028,0.135968253841,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.264699393176
 04/29  23:00:00,1.55607465242,0.0,0.0,0.350601435011,0.1124901751,0.463091610111,0.1124901751,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.188308560918
 04/29  24:00:00,1.06936327861,0.0,0.0,0.253573095936,0.0827079732476,0.336281069183,0.0827079732476,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.105716330202
 04/30  01:00:00,0.859724636542,0.0,0.0,0.201177322914,0.0656164929078,0.266793815822,0.0656164929078,0.0778763167669,0.0159732064572,0.0877618024304,0.326849583082,0.0693949119836
 04/30  02:00:00,0.755166453168,0.0,0.0,0.165969958583,0.0541337331945,0.220103691777,0.0541337331945,0.0519175467279,0.0106488011223,0.0741586566598,0.323060022699,0.0602027341821
 04/30  03:00:00,0.713570510937,0.0,0.0,0.142626874282,0.0465199500984,0.18914682438,0.0465199500984,0.0519175467279,0.0106488011223,0.0654414409304,0.318512550238,0.0628283475379
 04/30  04:00:00,0.71698032692,0.0,0.0,0.124645138109,0.0406565931877,0.165301731296,0.0406565931877,0.0519175467279,0.0106488011223,0.076570356547,0.306480696021,0.0909861952058
 04/30  05:00:00,0.902854635423,0.0,0.0,0.130765059794,0.0426559020591,0.173420961853,0.0426559020591,0.055162393814,0.0113143509367,0.0902948593445,0.342007824616,0.215579244858
 04/30  06:00:00,1.33595326872,0.0,0.0,0.165174529782,0.0538867508522,0.219061280634,0.0538867508522,0.0908556918118,0.018635402987,0.148933834476,0.395156408996,0.448235649818
 04/30  07:00:00,1.62705618859,0.0,0.0,0.161053647466,0.0525518809476,0.213605528413,0.0525518809476,0.168732008579,0.0346085958048,0.235105582796,0.419883290499,0.510046182502
 04/30  08:00:00,1.5709923451,0.0,0.0,0.178672430222,0.0573650606026,0.236037490824,0.0573650606026,0.136283537718,0.0279530976607,0.307411605372,0.35498706893,0.493244544594
 04/30  09:00:00,1.51465787293,0.0,0.0,0.227402915573,0.0704213054233,0.297824220997,0.0704213054233,0.0648969350723,0.0133110003799,0.381213117803,0.302122701579,0.440214897099
 04/30  10:00:00,1.62316561055,0.0,0.0,0.349498994061,0.106160470133,0.455659464193,0.106160470133,0.0519175467279,0.0106488011223,0.402331141021,0.309228127299,0.378305530183
 04/30  11:00:00,1.620084853,0.0,0.0,0.377781343611,0.112488354493,0.490269698104,0.112488354493,0.0519175467279,0.0106488011223,0.419083646564,0.309322866308,0.323767294169
 04/30  12:00:00,1.61150692947,0.0,0.0,0.418377963061,0.124615099829,0.54299306289,0.124615099829,0.0519175467279,0.0106488011223,0.404711840164,0.304112220781,0.282048457789
 04/30  13:00:00,1.75118318989,0.0,0.0,0.573325786945,0.15996598837,0.733291775315,0.15996598837,0.0519175467279,0.0106488011223,0.368086623627,0.314628250845,0.257535192256
 04/30  14:00:00,1.87946914851,0.0,0.0,0.701663858984,0.195788342922,0.897452201906,0.195788342922,0.0519175467279,0.0106488011223,0.338555388231,0.332344445638,0.233475764887
 04/30  15:00:00,2.0788441677,0.0,0.0,0.831224749261,0.237186969609,1.06841171887,0.237186969609,0.0519175467279,0.0106488011223,0.34497794887,0.350818552508,0.236994599606
 04/30  16:00:00,2.28855566321,0.0,0.0,0.877165012383,0.255807408726,1.13297242111,0.255807408726,0.055162393814,0.0113143509367,0.390117669639,0.414956862,0.268956965709
 04/30  17:00:00,2.63609567489,0.0,0.0,0.939273934479,0.279690747203,1.21896468168,0.279690747203,0.0746314896301,0.0153076470953,0.473564930748,0.504106270023,0.334445655715
 04/30  18:00:00,2.71951633173,0.0,0.0,0.86753607416,0.263586040188,1.13112211435,0.263586040188,0.136283537718,0.0279530976607,0.431195325454,0.547307258396,0.400579998153
 04/30  19:00:00,2.74245998475,0.0,0.0,0.817600243128,0.248317964642,1.06591820777,0.248317964642,0.269322248299,0.0552406495989,0.356238631088,0.564928714179,0.415736533818
 04/30  20:00:00,2.73118906985,0.0,0.0,0.680903964936,0.21862787093,0.899531835866,0.21862787093,0.441299150512,0.0905148047656,0.320638609999,0.584350211145,0.379779457564
 04/30  21:00:00,2.5799300492,0.0,0.0,0.589422881851,0.192339877148,0.781762758999,0.192339877148,0.47699244851,0.0978358486323,0.305173474043,0.570707793764,0.332382725252
 04/30  22:00:00,2.11801897729,0.0,0.0,0.504129902961,0.164997095414,0.669126998375,0.164997095414,0.356933179471,0.0732104932239,0.246138495171,0.493874456988,0.263660354062
 04/30  23:00:00,1.62753292679,0.0,0.0,0.402797310894,0.132435227807,0.535232538701,0.132435227807,0.246608325346,0.050581802262,0.163241640347,0.429167713438,0.187625906698
 04/30  24:00:00,1.14293122965,0.0,0.0,0.308452949439,0.101712777216,0.410165726655,0.101712777216,0.12654898981,0.0259564468536,0.104798373634,0.35498706893,0.105399623771
 05/01  01:00:00,0.904611829512,0.0,0.0,0.240653623821,0.0797010549542,0.320354678775,0.0797010549542,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0661600616349
 05/01  02:00:00,0.784171511391,0.0,0.0,0.19137914951,0.0635628018176,0.254941951328,0.0635628018176,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0577667997942
 05/01  03:00:00,0.723785826336,0.0,0.0,0.153086069297,0.0510600545339,0.204146123831,0.0510600545339,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0602053717101
 05/01  04:00:00,0.709519961169,0.0,0.0,0.124895856398,0.0417723154159,0.166668171814,0.0417723154159,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0856330619165
 05/01  05:00:00,0.871434374779,0.0,0.0,0.122363524447,0.0408702966263,0.163233821074,0.0408702966263,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.199673613413
 05/01  06:00:00,1.25911252859,0.0,0.0,0.155008678671,0.0513377608904,0.206346439562,0.0513377608904,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.411648274899
 05/01  07:00:00,1.53203569557,0.0,0.0,0.175604375607,0.0572825544572,0.232886930065,0.0572825544572,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.466427829281
 05/01  08:00:00,1.42559669866,0.0,0.0,0.163260570526,0.0523872453472,0.215647815874,0.0523872453472,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.448546582827
 05/01  09:00:00,1.29017860394,0.0,0.0,0.132019877936,0.0430702808255,0.175090158761,0.0430702808255,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.399751912661
 05/01  10:00:00,1.3439715737,0.0,0.0,0.207209053844,0.0653444047856,0.272553458629,0.0653444047856,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.343941536006
 05/01  11:00:00,1.34809389748,0.0,0.0,0.236005321071,0.0739071591556,0.309912480227,0.0739071591556,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.29539562315
 05/01  12:00:00,1.34039036857,0.0,0.0,0.270633521941,0.0842969862934,0.354930508234,0.0842969862934,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.257553243844
 05/01  13:00:00,1.36368882047,0.0,0.0,0.321772575964,0.0996711361818,0.421443712145,0.0996711361818,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.236255895712
 05/01  14:00:00,1.41235782175,0.0,0.0,0.381373152078,0.118144409507,0.499517561585,0.118144409507,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.214179157289
 05/01  15:00:00,1.5572481408,0.0,0.0,0.468680797206,0.14518551042,0.613866307627,0.14518551042,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.217658846705
 05/01  16:00:00,1.78899248945,0.0,0.0,0.537614726819,0.166539380265,0.704154107085,0.166539380265,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.245001947097
 05/01  17:00:00,2.11976073329,0.0,0.0,0.601362217741,0.186273310359,0.7876355281,0.186273310359,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.305087328344
 05/01  18:00:00,2.27866502426,0.0,0.0,0.616103476214,0.190784958167,0.806888434381,0.190784958167,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.362020308773
 05/01  19:00:00,2.17216327648,0.0,0.0,0.498574992103,0.160054973955,0.658629966058,0.160054973955,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.372472686429
 05/01  20:00:00,2.27656690814,0.0,0.0,0.477769743879,0.155874124197,0.633643868076,0.155874124197,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.338814974655
 05/01  21:00:00,2.28670189831,0.0,0.0,0.440168147098,0.145132767012,0.58530091411,0.145132767012,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.29823225291
 05/01  22:00:00,1.88872078978,0.0,0.0,0.372928685624,0.123497753192,0.496426438816,0.123497753192,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.236692443382
 05/01  23:00:00,1.4543642614,0.0,0.0,0.294249732042,0.09785830618,0.392108038222,0.09785830618,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.17065159665
 05/01  24:00:00,1.01067321003,0.0,0.0,0.217392440199,0.07239734647,0.289789786669,0.07239734647,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0990782343141
 05/02  01:00:00,0.798799864645,0.0,0.0,0.160886344449,0.0538010625628,0.214687407011,0.0538010625628,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0660153685311
 05/02  02:00:00,0.691730350028,0.0,0.0,0.12181321322,0.0407899697027,0.162603182922,0.0407899697027,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0576644068364
 05/02  03:00:00,0.648179244481,0.0,0.0,0.0963801026401,0.0322734698307,0.128653572471,0.0322734698307,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0600913412149
 05/02  04:00:00,0.644513095971,0.0,0.0,0.0762821134164,0.0256116509243,0.101893764341,0.0256116509243,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0854006041916
 05/02  05:00:00,0.813919861502,0.0,0.0,0.0797226664651,0.0267309250685,0.106453591534,0.0267309250685,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.198939329676
 05/02  06:00:00,1.20857537707,0.0,0.0,0.118311716126,0.0391730510611,0.157484767187,0.0391730510611,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.40997279575
 05/02  07:00:00,1.48841345107,0.0,0.0,0.144200259057,0.0470225303318,0.191222789389,0.0470225303318,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.464469725463
 05/02  08:00:00,1.39394590835,0.0,0.0,0.140754255101,0.0451480547701,0.185902309871,0.0451480547701,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.446641298518
 05/02  09:00:00,1.37011329622,0.0,0.0,0.196078356853,0.060657239082,0.256735595935,0.060657239082,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.398041167771
 05/02  10:00:00,1.47246884883,0.0,0.0,0.308828214777,0.0936907191522,0.402518933929,0.0936907191522,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.342473335831
 05/02  11:00:00,1.46215714407,0.0,0.0,0.327781478929,0.097438882819,0.425220361748,0.097438882819,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.294150988213
 05/02  12:00:00,1.46033130343,0.0,0.0,0.366882302647,0.109059076524,0.475941379171,0.109059076524,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.256483307766
 05/02  13:00:00,1.48887019538,0.0,0.0,0.422111914229,0.125472352984,0.547584267212,0.125472352984,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.235296715555
 05/02  14:00:00,1.5697202874,0.0,0.0,0.50702383911,0.150710650033,0.657734489143,0.150710650033,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.213324695385
 05/02  15:00:00,1.73694180555,0.0,0.0,0.612394056431,0.182028649451,0.794422705882,0.182028649451,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.216796113199
 05/02  16:00:00,1.98103374654,0.0,0.0,0.691612157245,0.205569221249,0.897181378494,0.205569221249,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.244015932779
 05/02  17:00:00,2.28492737802,0.0,0.0,0.732004154787,0.222035476412,0.954039631199,0.222035476412,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.303849869977
 05/02  18:00:00,2.40165126875,0.0,0.0,0.714583180734,0.21675168794,0.931334868673,0.21675168794,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.360560118979
 05/02  19:00:00,2.36367625204,0.0,0.0,0.650143673495,0.201487876735,0.85163155023,0.201487876735,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.370984077821
 05/02  20:00:00,2.42039134311,0.0,0.0,0.592179471199,0.186644599634,0.778824070834,0.186644599634,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.337459206865
 05/02  21:00:00,2.40123137942,0.0,0.0,0.530509155225,0.1705130293,0.701022184525,0.1705130293,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.297040463607
 05/02  22:00:00,1.98219469007,0.0,0.0,0.445812018832,0.144998349863,0.590810368695,0.144998349863,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.235782413797
 05/02  23:00:00,1.53055711104,0.0,0.0,0.352842986928,0.116060791259,0.468903778186,0.116060791259,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.170048706321
 05/02  24:00:00,1.07204451661,0.0,0.0,0.263948883884,0.0874986045893,0.351447488473,0.0874986045893,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0987918390863
 05/03  01:00:00,0.845791368556,0.0,0.0,0.196137414216,0.0656860319172,0.261823446134,0.0656860319172,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0658708333204
 05/03  02:00:00,0.724757795679,0.0,0.0,0.146371453541,0.0493610970811,0.195732550622,0.0493610970811,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0575624847878
 05/03  03:00:00,0.666374017366,0.0,0.0,0.109753000628,0.0372093156434,0.146962316272,0.0372093156434,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0599773702988
 05/03  04:00:00,0.647568677172,0.0,0.0,0.0784040359734,0.0267772447508,0.105181280724,0.0267772447508,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0851686690086
 05/03  05:00:00,0.800780289301,0.0,0.0,0.0700426442821,0.0240032681824,0.0940459124646,0.0240032681824,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.198207436544
 05/03  06:00:00,1.17819217022,0.0,0.0,0.096053321586,0.032720179157,0.128773500743,0.032720179157,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.408300855348
 05/03  07:00:00,1.46248082087,0.0,0.0,0.125606024311,0.0416363691734,0.167242393484,0.0416363691734,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.462517491161
 05/03  08:00:00,1.4053153949,0.0,0.0,0.151422940945,0.0477485297579,0.199171470703,0.0477485297579,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.444741624231
 05/03  09:00:00,1.37151706989,0.0,0.0,0.198439796889,0.0614057034085,0.259845500297,0.0614057034085,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.396335037071
 05/03  10:00:00,1.46425040819,0.0,0.0,0.303639090827,0.0921264078893,0.395765498717,0.0921264078893,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.3410083304
 05/03  11:00:00,1.45930418281,0.0,0.0,0.326538635788,0.0970703410787,0.423608976867,0.0970703410787,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.292909411838
 05/03  12:00:00,1.45942243941,0.0,0.0,0.367005650425,0.109094087479,0.476099737904,0.109094087479,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.255416085014
 05/03  13:00:00,1.55818571179,0.0,0.0,0.480868977908,0.136987474552,0.61785645246,0.136987474552,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.234340046723
 05/03  14:00:00,1.695218419,0.0,0.0,0.613201891578,0.17088336742,0.784085258998,0.17088336742,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.212472057125
 05/03  15:00:00,1.84883266379,0.0,0.0,0.70602772978,0.201149490586,0.907177220367,0.201149490586,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.215932456949
 05/03  16:00:00,2.07023419102,0.0,0.0,0.764734886651,0.222631122124,0.987366008775,0.222631122124,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.243031746976
 05/03  17:00:00,2.45023320227,0.0,0.0,0.867883574571,0.252696170931,1.1205797455,0.252696170931,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.30261557992
 05/03  18:00:00,2.50581535566,0.0,0.0,0.79925450472,0.237700802143,1.03695530686,0.237700802143,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.359103767694
 05/03  19:00:00,2.45851629508,0.0,0.0,0.727184958,0.220771663721,0.947956621721,0.220771663721,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.369499049372
 05/03  20:00:00,2.40491842275,0.0,0.0,0.578784205881,0.185919539413,0.764703745294,0.185919539413,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.336106612044
 05/03  21:00:00,2.32593825225,0.0,0.0,0.473090033916,0.153827973452,0.626918007368,0.153827973452,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.295851513599
 05/03  22:00:00,1.8848027624,0.0,0.0,0.372568903536,0.121757614914,0.49432651845,0.121757614914,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.23487433637
 05/03  23:00:00,1.4095966826,0.0,0.0,0.262383315992,0.0861615064547,0.348544822447,0.0861615064547,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.169447233628
 05/03  24:00:00,0.947731029879,0.0,0.0,0.171134559481,0.0562853712338,0.227419930715,0.0562853712338,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0985059101165
 05/04  01:00:00,0.878735192648,0.0,0.0,0.221669751833,0.073241179143,0.294910930976,0.073241179143,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0657271725697
 05/04  02:00:00,0.783868087494,0.0,0.0,0.191557667684,0.0633861905502,0.254943858234,0.0633861905502,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0574614689905
 05/04  03:00:00,0.735473496325,0.0,0.0,0.162423504386,0.0537510577293,0.216174562115,0.0537510577293,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0598646034147
 05/04  04:00:00,0.724596850367,0.0,0.0,0.136973429783,0.0454662774414,0.182439707225,0.0454662774414,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0849384157037
 05/04  05:00:00,0.88443299164,0.0,0.0,0.1340142244,0.0444135137344,0.178427738134,0.0444135137344,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.197478313213
 05/04  06:00:00,1.24314029125,0.0,0.0,0.14727191779,0.0481151088206,0.195387026611,0.0481151088206,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.406635450511
 05/04  07:00:00,1.54576464522,0.0,0.0,0.191097002238,0.0613750325089,0.252472034747,0.0613750325089,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.46057167425
 05/04  08:00:00,1.46054729393,0.0,0.0,0.19483631616,0.0614608489058,0.256297165066,0.0614608489058,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.442847828896
 05/04  09:00:00,1.38902069512,0.0,0.0,0.213091727098,0.0659583075404,0.279050034638,0.0659583075404,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.394634127961
 05/04  10:00:00,1.48520383574,0.0,0.0,0.320821588155,0.0973577669162,0.418179355071,0.0973577669162,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.339547901604
 05/04  11:00:00,1.47099987379,0.0,0.0,0.334927463892,0.101614847114,0.436542311006,0.101614847114,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.29167176868
 05/04  12:00:00,1.39102424992,0.0,0.0,0.312187591599,0.0965780373081,0.408765628907,0.0965780373081,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.25435200452
 05/04  13:00:00,1.36374850939,0.0,0.0,0.324115219019,0.100257401162,0.424372620181,0.100257401162,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.233386676595
 05/04  14:00:00,1.33752362015,0.0,0.0,0.324862161176,0.102378294311,0.427240455487,0.102378294311,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.211622061784
 05/04  15:00:00,1.28243952623,0.0,0.0,0.256652222192,0.084990974029,0.341643196222,0.084990974029,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.215073343541
 05/04  16:00:00,1.43492333364,0.0,0.0,0.265204112895,0.0878320279936,0.353036140889,0.0878320279936,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.24205075749
 05/04  17:00:00,1.75026784606,0.0,0.0,0.319387567477,0.102457018814,0.421844586292,0.102457018814,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.301385382925
 05/04  18:00:00,1.90826628545,0.0,0.0,0.332430309418,0.108426559679,0.440856869097,0.108426559679,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.35765313525
 05/04  19:00:00,1.93783159129,0.0,0.0,0.323300567279,0.105450435456,0.428751002735,0.105450435456,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.36801996457
 05/04  20:00:00,2.0416324145,0.0,0.0,0.302552681369,0.100213028783,0.402765710152,0.100213028783,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.33475863893
 05/04  21:00:00,2.08001686915,0.0,0.0,0.28647132895,0.0957097311198,0.382181060069,0.0957097311198,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.29466707779
 05/04  22:00:00,1.71662912851,0.0,0.0,0.24498018659,0.0820771715222,0.327057358112,0.0820771715222,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.23396986282
 05/04  23:00:00,1.31727262194,0.0,0.0,0.192235072031,0.0645842218332,0.256819293864,0.0645842218332,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.168848701545
 05/04  24:00:00,0.90573240974,0.0,0.0,0.139001537707,0.0467034989792,0.185705036686,0.0467034989792,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0982221840062
 05/05  01:00:00,0.720399981484,0.0,0.0,0.1022656032,0.0344531054385,0.136718708638,0.0344531054385,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.065584183744
 05/05  02:00:00,0.634503978448,0.0,0.0,0.0790490819367,0.0266318840889,0.105680966026,0.0266318840889,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0573602521537
 05/05  03:00:00,0.607060978243,0.0,0.0,0.065752285388,0.0221224739975,0.0878747593855,0.0221224739975,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0597518880622
 05/05  04:00:00,0.617743763046,0.0,0.0,0.0567118390193,0.0191048725515,0.0758167115708,0.0191048725515,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0847083240363
 05/05  05:00:00,0.792281000086,0.0,0.0,0.0651238745376,0.0218790293039,0.0870029038415,0.0218790293039,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.196751155952
 05/05  06:00:00,1.14066984836,0.0,0.0,0.0710457344505,0.0235319186104,0.0945776530609,0.0235319186104,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.404974381168
 05/05  07:00:00,1.46480246794,0.0,0.0,0.130794718239,0.0426549759848,0.173449694223,0.0426549759848,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.458631837491
 05/05  08:00:00,1.36787135139,0.0,0.0,0.124808670597,0.0407004284071,0.165509099004,0.0407004284071,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.440959952417
 05/05  09:00:00,1.31397158182,0.0,0.0,0.157103062285,0.0485932631933,0.205696325479,0.0485932631933,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.392938723823
 05/05  10:00:00,1.37297630647,0.0,0.0,0.23478681345,0.0726207799395,0.30740759339,0.0726207799395,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.338092134008
 05/05  11:00:00,1.36268967865,0.0,0.0,0.251629969854,0.0778359090167,0.329465878871,0.0778359090167,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.290438005673
 05/05  12:00:00,1.40095073412,0.0,0.0,0.323567087502,0.0961850998698,0.419752187372,0.0961850998698,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.253291930255
 05/05  13:00:00,1.44878005182,0.0,0.0,0.393403493923,0.116951242277,0.5103547362,0.116951242277,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.232436103013
 05/05  14:00:00,1.52570574952,0.0,0.0,0.47549082544,0.140777945935,0.616268771375,0.140777945935,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.210775875269
 05/05  15:00:00,1.68958325829,0.0,0.0,0.577842906952,0.171799335316,0.749642242268,0.171799335316,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.21421802955
 05/05  16:00:00,1.93715815851,0.0,0.0,0.660021348859,0.196226374954,0.856247723813,0.196226374954,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.241073999429
 05/05  17:00:00,2.26955497228,0.0,0.0,0.722979724588,0.219376801203,0.94235652579,0.219376801203,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.30016056964
 05/05  18:00:00,2.40956358399,0.0,0.0,0.72393058437,0.219670527546,0.943601111916,0.219670527546,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.356206190975
 05/05  19:00:00,2.3979930401,0.0,0.0,0.679984673535,0.210403064168,0.890387737702,0.210403064168,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.366544678411
 05/05  20:00:00,2.50297365502,0.0,0.0,0.660952563213,0.204496957138,0.865449520351,0.204496957138,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.333416069255
 05/05  21:00:00,2.50406947897,0.0,0.0,0.614182013616,0.193231516658,0.807413530274,0.193231516658,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.293487217412
 05/05  22:00:00,2.0952691123,0.0,0.0,0.536342111694,0.170255922944,0.706598034638,0.170255922944,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.233069170082
 05/05  23:00:00,1.64706748736,0.0,0.0,0.444786727797,0.142423822884,0.587210550682,0.142423822884,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.168252310152
 05/05  24:00:00,1.19020104308,0.0,0.0,0.35591035386,0.114546061337,0.470456415198,0.114546061337,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0979394388343
 05/06  01:00:00,0.971990890425,0.0,0.0,0.288039488807,0.0934717021425,0.381511190949,0.0934717021425,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0684355862981
 05/06  02:00:00,0.851413655757,0.0,0.0,0.239664089973,0.0781495300877,0.31781362006,0.0781495300877,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.059526037
 05/06  03:00:00,0.795986505609,0.0,0.0,0.205794396857,0.0673172508446,0.273111647701,0.0673172508446,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0620751229411
 05/06  04:00:00,0.784113929586,0.0,0.0,0.176637787141,0.0581369209711,0.234774708112,0.0581369209711,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0894493384197
 05/06  05:00:00,0.953603891249,0.0,0.0,0.17313260688,0.0570699219169,0.230202528797,0.0570699219169,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.210777729559
 05/06  06:00:00,1.36774804318,0.0,0.0,0.210193300823,0.0685417678947,0.278735068717,0.0685417678947,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.437269648115
 05/06  07:00:00,1.67144601907,0.0,0.0,0.242587360367,0.0778154471965,0.320402807564,0.0778154471965,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.497160913366
 05/06  08:00:00,1.57582024355,0.0,0.0,0.228187953512,0.0732014603083,0.30138941382,0.0732014603083,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.480591228872
 05/06  09:00:00,1.54185901471,0.0,0.0,0.268164047026,0.0845315050745,0.3526955521,0.0845315050745,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.428795871628
 05/06  10:00:00,1.62929140134,0.0,0.0,0.368407967508,0.114005285284,0.482413252791,0.114005285284,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.368485340191
 05/06  11:00:00,1.61264297131,0.0,0.0,0.383257657158,0.118655136527,0.501912793685,0.118655136527,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.315455624001
 05/06  12:00:00,1.62452668263,0.0,0.0,0.440235671762,0.13368003991,0.573915711671,0.13368003991,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.274893848366
 05/06  13:00:00,1.72142091908,0.0,0.0,0.558119005483,0.16258121982,0.720700225303,0.16258121982,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.251143448648
 05/06  14:00:00,1.85692665197,0.0,0.0,0.693660723481,0.197705897338,0.891366620819,0.197705897338,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.227773356103
 05/06  15:00:00,2.01137963542,0.0,0.0,0.787901364349,0.229453526245,1.01735489059,0.229453526245,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.231242785505
 05/06  16:00:00,2.23001291725,0.0,0.0,0.841605430125,0.250296720024,1.09190215015,0.250296720024,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.26235641259
 05/06  17:00:00,2.56655799641,0.0,0.0,0.906252944327,0.271697067401,1.17795001173,0.271697067401,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.326218177617
 05/06  18:00:00,2.64613798873,0.0,0.0,0.852598034609,0.2586727843,1.11127081891,0.2586727843,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.39080057318
 05/06  19:00:00,2.59158444591,0.0,0.0,0.771854091343,0.238754344152,1.01060843549,0.238754344152,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.405670632234
 05/06  20:00:00,2.62180498914,0.0,0.0,0.693687028138,0.218597376754,0.912284404893,0.218597376754,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.370557148505
 05/06  21:00:00,2.59327713219,0.0,0.0,0.629628348099,0.200561194897,0.830189542996,0.200561194897,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.324312000444
 05/06  22:00:00,2.16277324413,0.0,0.0,0.546637123701,0.174759095685,0.721396219386,0.174759095685,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.257481905238
 05/06  23:00:00,1.6922209342,0.0,0.0,0.455402573743,0.146110424155,0.601512997899,0.146110424155,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.183568464435
 05/06  24:00:00,1.22017317219,0.0,0.0,0.369666189829,0.118612568786,0.488278758615,0.118612568786,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.103515541448
 05/07  01:00:00,0.992234909107,0.0,0.0,0.304022202945,0.0978911235226,0.401913326467,0.0978911235226,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0682774694623
 05/07  02:00:00,0.877132105093,0.0,0.0,0.259939879627,0.0837039926819,0.343643872309,0.0837039926819,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0594142340875
 05/07  03:00:00,0.826085525719,0.0,0.0,0.229542619745,0.0737920670179,0.303334686763,0.0737920670179,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0619511039884
 05/07  04:00:00,0.81988689822,0.0,0.0,0.204837374913,0.0659633412372,0.27080071615,0.0659633412372,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0891962990159
 05/07  05:00:00,0.993348542226,0.0,0.0,0.204962098545,0.0657757005891,0.270737799134,0.0657757005891,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.209987110199
 05/07  06:00:00,1.42327974425,0.0,0.0,0.255518103257,0.0805552648347,0.336073368092,0.0805552648347,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.435463049811
 05/07  07:00:00,1.69488719706,0.0,0.0,0.263047627169,0.0829184656616,0.345966092831,0.0829184656616,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.49503880609
 05/07  08:00:00,1.60540792984,0.0,0.0,0.25324658498,0.0798147886145,0.333061373595,0.0798147886145,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.478506955393
 05/07  09:00:00,1.52262421484,0.0,0.0,0.254984594603,0.0803573087698,0.335341903373,0.0803573087698,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.426914720482
 05/07  10:00:00,1.71758205911,0.0,0.0,0.441187426021,0.131134173149,0.57232159917,0.131134173149,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.366867651585
 05/07  11:00:00,1.68451137414,0.0,0.0,0.443363621872,0.131786734548,0.57515035642,0.131786734548,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.314086464094
 05/07  12:00:00,1.70258785797,0.0,0.0,0.505893597511,0.147261906985,0.653155504496,0.147261906985,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.273715230886
 05/07  13:00:00,1.7354877103,0.0,0.0,0.5699118282,0.165908160924,0.735819989124,0.165908160924,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.250090476047
 05/07  14:00:00,1.86610772105,0.0,0.0,0.701608198693,0.199878655646,0.901486854339,0.199878655646,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.226834191662
 05/07  15:00:00,2.03730541224,0.0,0.0,0.812695474863,0.231530828636,1.0442263035,0.231530828636,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.230297149418
 05/07  16:00:00,2.25292317624,0.0,0.0,0.864283695045,0.251616006602,1.11589970165,0.251616006602,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.261269120081
 05/07  17:00:00,2.64375447961,0.0,0.0,0.973178932836,0.283322459064,1.2565013919,0.283322459064,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.324863280648
 05/07  18:00:00,2.71037924481,0.0,0.0,0.90730979388,0.269812460546,1.17712225443,0.269812460546,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.389190393746
 05/07  19:00:00,2.62088502298,0.0,0.0,0.795388216361,0.246178111934,1.0415663283,0.246178111934,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.404013316503
 05/07  20:00:00,2.69218583046,0.0,0.0,0.751580264402,0.232603275911,0.984183540314,0.232603275911,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.369038854403
 05/07  21:00:00,2.67920486247,0.0,0.0,0.698750987358,0.218694832337,0.917445819695,0.218694832337,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.322983454022
 05/07  22:00:00,2.25175760786,0.0,0.0,0.617444959244,0.193952627843,0.811397587086,0.193952627843,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.256464901262
 05/07  23:00:00,1.78037135503,0.0,0.0,0.52486377057,0.165466803338,0.690330573908,0.165466803338,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.18290130926
 05/07  24:00:00,1.30526378231,0.0,0.0,0.436171861958,0.137506515254,0.573678377212,0.137506515254,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.10320653297
 05/08  01:00:00,1.06925310151,0.0,0.0,0.369188372035,0.116807592456,0.485995964491,0.116807592456,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0651600479181
 05/08  02:00:00,0.957185017055,0.0,0.0,0.325629347534,0.103031301195,0.428660648729,0.103031301195,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0570616080566
 05/08  03:00:00,0.908121569563,0.0,0.0,0.295831248961,0.0934375675375,0.389268816498,0.0934375675375,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0594184222693
 05/08  04:00:00,0.898918822733,0.0,0.0,0.271698597416,0.0859759126608,0.357674510076,0.0859759126608,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0840255852182
 05/08  05:00:00,1.06539708605,0.0,0.0,0.275429928143,0.0868518703281,0.362281798471,0.0868518703281,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.194588347287
 05/08  06:00:00,1.50469819788,0.0,0.0,0.353972367773,0.10957621655,0.463548584323,0.10957621655,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.400031799425
 05/08  07:00:00,1.75715766289,0.0,0.0,0.360079195458,0.111498110597,0.471577306055,0.111498110597,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.452859420617
 05/08  08:00:00,1.68386669916,0.0,0.0,0.373623799192,0.113499577101,0.487123376293,0.113499577101,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.435341022901
 05/08  09:00:00,1.6565381445,0.0,0.0,0.426375877633,0.126934085897,0.55330996353,0.126934085897,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.387891648455
 05/08  10:00:00,1.74271450959,0.0,0.0,0.52509098615,0.156387770101,0.68147875625,0.156387770101,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.333759174272
 05/08  11:00:00,1.74716356343,0.0,0.0,0.555530868697,0.162080749092,0.717611617789,0.162080749092,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.286766151533
 05/08  12:00:00,1.79409994107,0.0,0.0,0.634796302069,0.181261099764,0.816057401833,0.181261099764,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.250135922744
 05/08  13:00:00,1.83936840563,0.0,0.0,0.702997101115,0.20077484745,0.903771948565,0.20077484745,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.229607244455
 05/08  14:00:00,1.88135567982,0.0,0.0,0.75497893903,0.219459491187,0.974438430217,0.219459491187,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.208256146728
 05/08  15:00:00,1.92939893788,0.0,0.0,0.764113963995,0.227891234877,0.992005198872,0.227891234877,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.211670752533
 05/08  16:00:00,2.08479663271,0.0,0.0,0.771819798839,0.234973719204,1.00679351804,0.234973719204,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.238166679407
 05/08  17:00:00,2.43891893702,0.0,0.0,0.85509823625,0.260272230626,1.11537046688,0.260272230626,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.296510593297
 05/08  18:00:00,2.55560539588,0.0,0.0,0.838669335976,0.255279652131,1.09394898811,0.255279652131,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.351900126675
 05/08  19:00:00,2.51572770763,0.0,0.0,0.772669183986,0.239845275154,1.01251445914,0.239845275154,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.362152624501
 05/08  20:00:00,2.60374450345,0.0,0.0,0.740445439615,0.229774774178,0.970220213793,0.229774774178,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.329416224241
 05/08  21:00:00,2.60099671823,0.0,0.0,0.690727685379,0.217128375602,0.907856060981,0.217128375602,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.289971925963
 05/08  22:00:00,2.19230181917,0.0,0.0,0.612685219316,0.193629617661,0.806314836976,0.193629617661,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.230385074613
 05/08  23:00:00,1.74630671207,0.0,0.0,0.522291608067,0.165934484758,0.688226092826,0.165934484758,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.166475992717
 05/08  24:00:00,1.29103624405,0.0,0.0,0.434013144977,0.138120689403,0.57213383438,0.138120689403,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0970972206262
 05/09  01:00:00,1.06692114175,0.0,0.0,0.366544773417,0.117259730644,0.48380450406,0.117259730644,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0650195485828
 05/09  02:00:00,0.951506532781,0.0,0.0,0.320410329291,0.102670807651,0.423081136943,0.102670807651,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0569626355694
 05/09  03:00:00,0.90209306229,0.0,0.0,0.290320674174,0.093030914039,0.383351588213,0.093030914039,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0593071432815
 05/09  04:00:00,0.889402805114,0.0,0.0,0.263618271934,0.0847662883445,0.348384560278,0.0847662883445,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0837995173965
 05/09  05:00:00,1.05215284866,0.0,0.0,0.264761301625,0.0849914871598,0.349752788785,0.0849914871598,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.193873119583
 05/09  06:00:00,1.45131539448,0.0,0.0,0.312929331706,0.0988703453387,0.411799677045,0.0988703453387,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.398397903297
 05/09  07:00:00,1.72693048855,0.0,0.0,0.336817831207,0.106441163506,0.443258994713,0.106441163506,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.450950557621
 05/09  08:00:00,1.64330688837,0.0,0.0,0.342255351384,0.106165866353,0.448421217738,0.106165866353,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.433483370671
 05/09  09:00:00,1.58731842935,0.0,0.0,0.370741108428,0.115017484438,0.485758592866,0.115017484438,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.386223303965
 05/09  10:00:00,1.70821940451,0.0,0.0,0.497161157566,0.151254957552,0.648416115118,0.151254957552,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.332326710327
 05/09  11:00:00,1.766490924,0.0,0.0,0.571373011148,0.166779981925,0.738152993074,0.166779981925,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.285552136824
 05/09  12:00:00,1.77318585984,0.0,0.0,0.616274375409,0.179912520819,0.796186896228,0.179912520819,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.24909234712
 05/09  13:00:00,1.81705695789,0.0,0.0,0.68300472178,0.199391333926,0.882396055706,0.199391333926,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.228671689571
 05/09  14:00:00,1.90000863639,0.0,0.0,0.769340380592,0.224585007669,0.993925388261,0.224585007669,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.207422145254
 05/09  15:00:00,2.08995948856,0.0,0.0,0.893665221255,0.259743446852,1.15340866811,0.259743446852,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.210827833985
 05/09  16:00:00,2.32386329552,0.0,0.0,0.965115227354,0.28170482541,1.24682005276,0.28170482541,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.237206807489
 05/09  17:00:00,2.65666390855,0.0,0.0,1.02793017716,0.306391760383,1.33432193754,0.306391760383,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.295304094166
 05/09  18:00:00,2.70432456334,0.0,0.0,0.953883429167,0.290208566555,1.24409199572,0.290208566555,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.350476286517
 05/09  19:00:00,2.62916546541,0.0,0.0,0.860505843903,0.266897804178,1.12740364808,0.266897804178,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.360701193338
 05/09  20:00:00,2.69696198824,0.0,0.0,0.812777210763,0.251982682049,1.06475989281,0.251982682049,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.32809403001
 05/09  21:00:00,2.67985542874,0.0,0.0,0.752124548209,0.235752245985,0.987876794195,0.235752245985,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.288809903263
 05/09  22:00:00,2.25902938194,0.0,0.0,0.664822014481,0.209108053534,0.873930068015,0.209108053534,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.229497406345
 05/09  23:00:00,1.80356980872,0.0,0.0,0.567077278679,0.178999937621,0.746077216301,0.178999937621,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.165887965895
 05/09  24:00:00,1.34227964667,0.0,0.0,0.474043214808,0.14961346805,0.623656682858,0.14961346805,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0968177747629
 05/10  01:00:00,1.11504340706,0.0,0.0,0.404079818426,0.127987679233,0.53206749766,0.127987679233,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0648788203018
 05/10  02:00:00,0.9973573693,0.0,0.0,0.35620949743,0.11282131112,0.469030808551,0.11282131112,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0568638004801
 05/10  03:00:00,0.946062189566,0.0,0.0,0.324755625741,0.102675440328,0.427431066069,0.102675440328,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0591967927022
 05/10  04:00:00,0.933030956961,0.0,0.0,0.297887088016,0.0943508094778,0.392237897494,0.0943508094778,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0835743320286
 05/10  05:00:00,1.09567082627,0.0,0.0,0.299469456004,0.0945132653115,0.393982721316,0.0945132653115,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.193161164665
 05/10  06:00:00,1.53249046143,0.0,0.0,0.377618927342,0.116982174779,0.494601102121,0.116982174779,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.396771545172
 05/10  07:00:00,1.781894995,0.0,0.0,0.381811508861,0.11831113349,0.500122642351,0.11831113349,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.449051416428
 05/10  08:00:00,1.70588874999,0.0,0.0,0.393300696821,0.119551237831,0.512851934652,0.119551237831,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.431634515379
 05/10  09:00:00,1.71676523735,0.0,0.0,0.475293507064,0.141572021165,0.616865528228,0.141572021165,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.384563176599
 05/10  10:00:00,1.83846385649,0.0,0.0,0.601010074884,0.179075747998,0.780085822882,0.179075747998,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.330901454537
 05/10  11:00:00,1.79793135194,0.0,0.0,0.593761902915,0.177039507467,0.770801410382,0.177039507467,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.284344147456
 05/10  12:00:00,1.84121761427,0.0,0.0,0.669737437558,0.195519646448,0.865257084006,0.195519646448,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.248053913769
 05/10  13:00:00,1.8770729803,0.0,0.0,0.730152963354,0.213189548296,0.94334251165,0.213189548296,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.227741256042
 05/10  14:00:00,1.99003229553,0.0,0.0,0.843756922764,0.241021646724,1.08477856949,0.241021646724,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.206592623171
 05/10  15:00:00,2.17319101023,0.0,0.0,0.962532460792,0.274946429854,1.23747889065,0.274946429854,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.20998913311
 05/10  16:00:00,2.42296220724,0.0,0.0,1.04762034596,0.299256332521,1.34687667848,0.299256332521,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.236249093491
 05/10  17:00:00,2.68689345278,0.0,0.0,1.05197054544,0.313781410576,1.36575195601,0.313781410576,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.294103619926
 05/10  18:00:00,2.71428534968,0.0,0.0,0.962402574596,0.293066796419,1.25546937101,0.293066796419,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.349059697567
