Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/10  19:00:00,2.63716433287,0.0,0.0,0.867527427698,0.269319679769,1.13684710747,0.269319679769,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.35925660141
 05/10  20:00:00,2.70432391044,0.0,0.0,0.819264371464,0.254173169861,1.07343754133,0.254173169861,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.326778303698
 05/10  21:00:00,2.68168106566,0.0,0.0,0.753942689093,0.236916112203,0.990858801297,0.236916112203,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.287653533077
 05/10  22:00:00,2.25665418689,0.0,0.0,0.663013980376,0.209423941246,0.872437921622,0.209423941246,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.228614357691
 05/10  23:00:00,1.79664159098,0.0,0.0,0.56146112904,0.178272561867,0.739733690907,0.178272561867,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.165303273548
 05/10  24:00:00,1.32985923422,0.0,0.0,0.463965131965,0.147548678611,0.611513810576,0.147548678611,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0965402346008
 05/11  01:00:00,1.09524210493,0.0,0.0,0.388286353731,0.124119470301,0.512405824033,0.124119470301,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0647391917989
 05/11  02:00:00,0.970648564052,0.0,0.0,0.335120294802,0.107300682462,0.442420977264,0.107300682462,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0567648265189
 05/11  03:00:00,0.912206279244,0.0,0.0,0.298213127957,0.0954719085668,0.393685036523,0.0954719085668,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0590869119256
 05/11  04:00:00,0.891990519291,0.0,0.0,0.265977464213,0.0854448264112,0.351422290624,0.0854448264112,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0833495012283
 05/11  05:00:00,1.04742004427,0.0,0.0,0.262318262034,0.0841229998073,0.346441261841,0.0841229998073,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.192451842135
 05/11  06:00:00,1.43706734409,0.0,0.0,0.304645723604,0.096150509108,0.400796232712,0.096150509108,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.395153297248
 05/11  07:00:00,1.70421386136,0.0,0.0,0.322530765565,0.101801217502,0.424331983066,0.101801217502,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.447160942076
 05/11  08:00:00,1.59304611654,0.0,0.0,0.305440147836,0.0964090258945,0.40184917373,0.0964090258945,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.429794642846
 05/11  09:00:00,1.53915840949,0.0,0.0,0.335122111075,0.10578854448,0.440910655555,0.10578854448,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.382911221421
 05/11  10:00:00,1.52082342576,0.0,0.0,0.351064439048,0.112800179777,0.463864618826,0.112800179777,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.329482227866
 05/11  11:00:00,1.58163070436,0.0,0.0,0.424256504985,0.131447134317,0.555703639302,0.131447134317,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.283141270952
 05/11  12:00:00,1.60501006689,0.0,0.0,0.483270949312,0.146812399769,0.630083349081,0.146812399769,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.247020101315
 05/11  13:00:00,1.59457933276,0.0,0.0,0.505248340235,0.156527772249,0.661776112483,0.156527772249,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.226814007665
 05/11  14:00:00,1.64454127556,0.0,0.0,0.565061482295,0.175052053708,0.740113536002,0.175052053708,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.205766636686
 05/11  15:00:00,1.79991693104,0.0,0.0,0.660450790238,0.204589306234,0.865040096472,0.204589306234,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.209153848097
 05/11  16:00:00,2.02430009751,0.0,0.0,0.724700411117,0.224468414447,0.949168825564,0.224468414447,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.235294836686
 05/11  17:00:00,2.33744522768,0.0,0.0,0.776914780654,0.240584457626,1.01749923828,0.240584457626,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.292908112555
 05/11  18:00:00,2.46552341382,0.0,0.0,0.769785890303,0.23833278205,1.00811867235,0.23833278205,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.347648460364
 05/11  19:00:00,2.42408222983,0.0,0.0,0.703382625179,0.22182087388,0.925203499059,0.22182087388,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.357818106784
 05/11  20:00:00,2.48472104282,0.0,0.0,0.648763860231,0.206380996334,0.855144856566,0.206380996334,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.325468120841
 05/11  21:00:00,2.46850374996,0.0,0.0,0.588932525278,0.189900520012,0.77883304529,0.189900520012,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.286501973382
 05/11  22:00:00,2.05637560666,0.0,0.0,0.50833178818,0.164707004464,0.673038792644,0.164707004464,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.227734906436
 05/11  23:00:00,1.61141830847,0.0,0.0,0.41875609573,0.13633712691,0.55509322264,0.13633712691,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.1647204593
 05/11  24:00:00,1.15441702048,0.0,0.0,0.328794147796,0.107554631003,0.436348778799,0.107554631003,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0962630526353
 05/12  01:00:00,0.935929037148,0.0,0.0,0.265962168595,0.0872704860852,0.353232654681,0.0872704860852,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0645992933656
 05/12  02:00:00,0.820758640979,0.0,0.0,0.220166248282,0.0724636810847,0.292629929366,0.0724636810847,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0566659513435
 05/12  03:00:00,0.768580609249,0.0,0.0,0.188150213375,0.0620195278821,0.250169741257,0.0620195278821,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0589765371969
 05/12  04:00:00,0.756970835907,0.0,0.0,0.162802240159,0.0538243685148,0.216626608674,0.0538243685148,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0831254997943
 05/12  05:00:00,0.914268842803,0.0,0.0,0.160824495161,0.0531706263143,0.213995121475,0.0531706263143,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.191746781035
 05/12  06:00:00,1.29938046422,0.0,0.0,0.199624645655,0.0650949978479,0.264719643502,0.0650949978479,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.393543006583
 05/12  07:00:00,1.58358729906,0.0,0.0,0.231369676819,0.074216885946,0.305586562765,0.074216885946,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.44527980007
 05/12  08:00:00,1.49678108642,0.0,0.0,0.233741403876,0.0736726191503,0.307414023026,0.0736726191503,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.427964763429
 05/12  09:00:00,1.45487131145,0.0,0.0,0.272402273146,0.0858645674829,0.358266840629,0.0858645674829,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.381267938305
 05/12  10:00:00,1.5401494444,0.0,0.0,0.37008579,0.114515618007,0.484601408007,0.114515618007,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.328071457327
 05/12  11:00:00,1.55981885507,0.0,0.0,0.410497129784,0.1245903398,0.535087469584,0.1245903398,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.281945591375
 05/12  12:00:00,1.60124928915,0.0,0.0,0.483533172358,0.143817181835,0.627350354193,0.143817181835,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.245992318464
 05/12  13:00:00,1.68923881704,0.0,0.0,0.586532487004,0.170824331119,0.757356818123,0.170824331119,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.225892786304
 05/12  14:00:00,1.79459385876,0.0,0.0,0.69002339656,0.200963236572,0.890986633132,0.200963236572,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.204946122756
 05/12  15:00:00,1.97430516826,0.0,0.0,0.80564009105,0.234618593627,1.04025868468,0.234618593627,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.208323497108
 05/12  16:00:00,2.18476519484,0.0,0.0,0.856001627355,0.254579210363,1.11058083772,0.254579210363,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.234347921857
 05/12  17:00:00,2.61162031567,0.0,0.0,1.00130417093,0.291558868907,1.29286303984,0.291558868907,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.291719398982
 05/12  18:00:00,2.66172324349,0.0,0.0,0.92935959612,0.276360459493,1.20572005561,0.276360459493,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.346246906771
 05/12  19:00:00,2.59866966459,0.0,0.0,0.844862214396,0.256358352134,1.10122056653,0.256358352134,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.35638847407
 05/12  20:00:00,2.63025245748,0.0,0.0,0.76523467228,0.236743593511,1.00197826579,0.236743593511,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.324166126275
 05/12  21:00:00,2.6017794411,0.0,0.0,0.6950134237,0.218239543303,0.913252967002,0.218239543303,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.285357742808
 05/12  22:00:00,2.17830805517,0.0,0.0,0.604618497512,0.191226464049,0.795844961561,0.191226464049,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.226861186023
 05/12  23:00:00,1.72205151091,0.0,0.0,0.505343157453,0.160961955785,0.666305113238,0.160961955785,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.164141771148
 05/12  24:00:00,1.2583298618,0.0,0.0,0.409613097554,0.130923335892,0.540536433445,0.130923335892,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0959882393045
 05/13  01:00:00,1.03317889277,0.0,0.0,0.335742538449,0.108048121081,0.44379065953,0.108048121081,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0673441200587
 05/13  02:00:00,0.906409308633,0.0,0.0,0.282394443834,0.0911844901133,0.373578933948,0.0911844901133,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0587563759887
 05/13  03:00:00,0.845695740406,0.0,0.0,0.244573594467,0.0791032771226,0.323676871589,0.0791032771226,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0612191338495
 05/13  04:00:00,0.828769956487,0.0,0.0,0.21220627273,0.0689720173536,0.281178290083,0.0689720173536,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0877017833489
 05/13  05:00:00,0.990224713733,0.0,0.0,0.205492274107,0.066789826715,0.272282100822,0.066789826715,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.205318980018
 05/13  06:00:00,1.394128279,0.0,0.0,0.2404605955,0.0771225011151,0.317583096615,0.0771225011151,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.424801856036
 05/13  07:00:00,1.67314526222,0.0,0.0,0.254973256825,0.0817774920646,0.33675074889,0.0817774920646,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.482512215195
 05/13  08:00:00,1.59203477014,0.0,0.0,0.252438583945,0.079551253766,0.331989837711,0.079551253766,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.466205331577
 05/13  09:00:00,1.58012884236,0.0,0.0,0.30851634848,0.0954313895711,0.403947738051,0.0954313895711,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.415813513321
 05/13  10:00:00,1.69366618298,0.0,0.0,0.428088754071,0.129864043642,0.557952797714,0.129864043642,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.357320576906
 05/13  11:00:00,1.68776292706,0.0,0.0,0.452082867961,0.134399634572,0.586482502533,0.134399634572,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.306005870903
 05/13  12:00:00,1.71400300985,0.0,0.0,0.52011032306,0.151416078647,0.671526401707,0.151416078647,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.266759485552
 05/13  13:00:00,1.75293127782,0.0,0.0,0.588225888435,0.17125166155,0.759477549985,0.17125166155,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.243876482713
 05/13  14:00:00,1.8405437578,0.0,0.0,0.682709396768,0.198757599832,0.8814669966,0.198757599832,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.221290086155
 05/13  15:00:00,2.08325508165,0.0,0.0,0.852806224092,0.242961461636,1.09576768573,0.242961461636,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.224705436593
 05/13  16:00:00,2.35949479763,0.0,0.0,0.956413983549,0.272474809792,1.22888879334,0.272474809792,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.254851649776
 05/13  17:00:00,2.79084664816,0.0,0.0,1.09862206263,0.312969610832,1.41159167346,0.312969610832,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.316865167637
 05/13  18:00:00,2.87732658687,0.0,0.0,1.05348283825,0.300094167026,1.35357700528,0.300094167026,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.379682984952
 05/13  19:00:00,2.82047219772,0.0,0.0,0.968922830326,0.282016619692,1.25093945002,0.282016619692,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.394227369522
 05/13  20:00:00,2.8430287617,0.0,0.0,0.881874817606,0.262117463247,1.14399228085,0.262117463247,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.360073045109
 05/13  21:00:00,2.79517902731,0.0,0.0,0.799300115822,0.241966277269,1.04126639309,0.241966277269,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.315137045469
 05/13  22:00:00,2.34561001919,0.0,0.0,0.697880534052,0.213376255517,0.911256789569,0.213376255517,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.250458110111
 05/13  23:00:00,1.85356040061,0.0,0.0,0.586413500988,0.181051351198,0.767464852186,0.181051351198,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.178956076564
 05/13  24:00:00,1.36043037643,0.0,0.0,0.481239849118,0.149437777799,0.630677626916,0.149437777799,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.101373877393
 05/14  01:00:00,1.11319906547,0.0,0.0,0.398919873468,0.125043699989,0.523963573457,0.125043699989,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0671913788308
 05/14  02:00:00,0.979329576815,0.0,0.0,0.339573080816,0.107033833832,0.446606914648,0.107033833832,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0586486634711
 05/14  03:00:00,0.912563228503,0.0,0.0,0.296777704922,0.0938864207524,0.390664125674,0.0938864207524,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0610993678622
 05/14  04:00:00,0.889923515315,0.0,0.0,0.259798822938,0.0827770185623,0.3425758415,0.0827770185623,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0874577907611
 05/14  05:00:00,1.04671659403,0.0,0.0,0.249803421874,0.0797331484901,0.329536570364,0.0797331484901,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.204556390778
 05/14  06:00:00,1.44727285662,0.0,0.0,0.283199596843,0.0892706157277,0.37247021257,0.0892706157277,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.423059317703
 05/14  07:00:00,1.72646317741,0.0,0.0,0.298139020868,0.0939771383716,0.39211615924,0.0939771383716,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.480464720029
 05/14  08:00:00,1.64857545077,0.0,0.0,0.298265979417,0.0922751926969,0.390541172114,0.0922751926969,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.464194677801
 05/14  09:00:00,1.61438023695,0.0,0.0,0.336054620805,0.103959129498,0.440013750303,0.103959129498,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.413998895666
 05/14  10:00:00,1.77142261505,0.0,0.0,0.491244259427,0.146025528391,0.637269787818,0.146025528391,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.355760018877
 05/14  11:00:00,1.7159582723,0.0,0.0,0.474855284496,0.141143485647,0.615998770143,0.141143485647,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.304684948527
 05/14  12:00:00,1.72846350817,0.0,0.0,0.532218907718,0.154905124826,0.687124032544,0.154905124826,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.265622353039
 05/14  13:00:00,1.82634046545,0.0,0.0,0.650919981166,0.182982698481,0.833902679647,0.182982698481,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.242860540677
 05/14  14:00:00,1.99298701061,0.0,0.0,0.813250236914,0.221566314988,1.0348165519,0.221566314988,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.220383783655
 05/14  15:00:00,2.20454238402,0.0,0.0,0.957183404877,0.260786672195,1.21797007707,0.260786672195,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.223790347625
 05/14  16:00:00,2.39727616719,0.0,0.0,0.986670352021,0.281049360986,1.26771971301,0.281049360986,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.253802099669
 05/14  17:00:00,2.80470186881,0.0,0.0,1.11044258165,0.316311721441,1.42675430309,0.316311721441,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.315557758663
 05/14  18:00:00,2.83786152322,0.0,0.0,1.01905952468,0.296606511741,1.31566603642,0.296606511741,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.378128890152
 05/14  19:00:00,2.77078312007,0.0,0.0,0.927239663653,0.27561026424,1.20284992789,0.27561026424,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.392627813997
 05/14  20:00:00,2.78548509011,0.0,0.0,0.834703908795,0.253210195276,1.08791410407,0.253210195276,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.358607550301
 05/14  21:00:00,2.74195733001,0.0,0.0,0.75626347279,0.233063728493,0.989327201282,0.233063728493,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.313854539973
 05/14  22:00:00,2.29898297411,0.0,0.0,0.660486552289,0.20512502384,0.865611576129,0.20512502384,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.249476278479
 05/14  23:00:00,1.81433921445,0.0,0.0,0.555165882862,0.173722352811,0.728888235674,0.173722352811,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.178311506907
 05/14  24:00:00,1.32846010948,0.0,0.0,0.455830373852,0.143176131336,0.599006505188,0.143176131336,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.101074732172
 05/15  01:00:00,1.08135991284,0.0,0.0,0.379119453736,0.119955717783,0.499075171519,0.119955717783,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0641876522203
 05/15  02:00:00,0.956265716589,0.0,0.0,0.325170334365,0.103256823742,0.428427158107,0.103256823742,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0563757982127
 05/15  03:00:00,0.89636660845,0.0,0.0,0.286983382054,0.0912962205154,0.378279602569,0.0912962205154,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0586526750856
 05/15  04:00:00,0.875352927091,0.0,0.0,0.254333077995,0.0813361978446,0.33566927584,0.0813361978446,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0824649238121
 05/15  05:00:00,1.02565403538,0.0,0.0,0.248121450447,0.0793476671117,0.327469117559,0.0793476671117,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.189657977524
 05/15  06:00:00,1.40277433487,0.0,0.0,0.283504212573,0.089379331748,0.372883544321,0.089379331748,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.388772976411
 05/15  07:00:00,1.66718687796,0.0,0.0,0.300139278978,0.0946176852199,0.394756964198,0.0946176852199,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.439708977546
 05/15  08:00:00,1.5785949626,0.0,0.0,0.301398500551,0.0932515957619,0.394650096313,0.0932515957619,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.422542566327
 05/15  09:00:00,1.53577439902,0.0,0.0,0.339123148872,0.104916580227,0.4440397291,0.104916580227,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.376398137405
 05/15  10:00:00,1.58887590676,0.0,0.0,0.410515305902,0.126994046759,0.537509352661,0.126994046759,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.323889975031
 05/15  11:00:00,1.62823240347,0.0,0.0,0.467949130539,0.139095786683,0.607044917222,0.139095786683,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.278401692144
 05/15  12:00:00,1.66217893255,0.0,0.0,0.535471117267,0.155855158978,0.691326276245,0.155855158978,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.242946039808
 05/15  13:00:00,1.74548934961,0.0,0.0,0.635359267576,0.180978860744,0.81633812832,0.180978860744,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.223162008679
 05/15  14:00:00,1.90906131497,0.0,0.0,0.788256956501,0.219630272454,1.00788722895,0.219630272454,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.202512983141
 05/15  15:00:00,2.06456357401,0.0,0.0,0.881803474501,0.251173610489,1.13297708499,0.251173610489,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.205863502548
 05/15  16:00:00,2.26770862572,0.0,0.0,0.926633533733,0.269698553417,1.19633208715,0.269698553417,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.23154010331
 05/15  17:00:00,2.65010930586,0.0,0.0,1.03394278938,0.300931617451,1.33487440683,0.300931617451,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.288197022184
 05/15  18:00:00,2.75298915578,0.0,0.0,1.00781383234,0.293328112852,1.30114194519,0.293328112852,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.342090929482
 05/15  19:00:00,2.71973323968,0.0,0.0,0.947292933027,0.279229054643,1.22652198767,0.279229054643,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.352150628019
 05/15  20:00:00,2.77716811158,0.0,0.0,0.88862951055,0.264124069521,1.15275358007,0.264124069521,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.320306466099
 05/15  21:00:00,2.73447306406,0.0,0.0,0.804751533137,0.24458713693,1.04933867007,0.24458713693,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.281965662703
 05/15  22:00:00,2.29397948992,0.0,0.0,0.698792392322,0.215314306014,0.914106698336,0.215314306014,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.224270883997
 05/15  23:00:00,1.81864485621,0.0,0.0,0.582675170805,0.181938416016,0.764613586821,0.181938416016,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.162426642863
 05/15  24:00:00,1.33963094534,0.0,0.0,0.473448782276,0.149202882507,0.622651664783,0.149202882507,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0951740915068
 05/16  01:00:00,1.09328633645,0.0,0.0,0.387487672533,0.123649445946,0.511137118478,0.123649445946,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.064052128874
 05/16  02:00:00,0.956702419482,0.0,0.0,0.324510483183,0.104448981115,0.428959464298,0.104448981115,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0562801949152
 05/16  03:00:00,0.88555060622,0.0,0.0,0.277614912743,0.0899554393169,0.36757035206,0.0899554393169,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0585459233654
 05/16  04:00:00,0.854066535084,0.0,0.0,0.237044105935,0.0775564027384,0.314600508673,0.0775564027384,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0822472989717
 05/16  05:00:00,0.992951557549,0.0,0.0,0.222358789862,0.0730946613775,0.295453451239,0.0730946613775,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.188971166017
 05/16  06:00:00,1.35802849187,0.0,0.0,0.248619494345,0.0810878816098,0.329707375955,0.0810878816098,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.387203301779
 05/16  07:00:00,1.61561908061,0.0,0.0,0.260168679641,0.0848533486387,0.34502202828,0.0848533486387,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.437876116112
 05/16  08:00:00,1.52030296288,0.0,0.0,0.256016378693,0.0821255464824,0.338141925175,0.0821255464824,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.420758737746
 05/16  09:00:00,1.48554205956,0.0,0.0,0.300655869832,0.0947535749796,0.395409444811,0.0947535749796,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.374796082229
 05/16  10:00:00,1.56853985655,0.0,0.0,0.396042439187,0.122506394652,0.51854883384,0.122506394652,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.322514443643
 05/16  11:00:00,1.52277383237,0.0,0.0,0.382283235304,0.120468966932,0.502752202237,0.120468966932,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.277235836028
 05/16  12:00:00,1.59184254113,0.0,0.0,0.479477093785,0.142514869828,0.621991963613,0.142514869828,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.24194396102
 05/16  13:00:00,1.69398184414,0.0,0.0,0.594818749899,0.170910148237,0.765728898137,0.170910148237,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.222263733393
 05/16  14:00:00,1.85738802594,0.0,0.0,0.748467612069,0.208546736236,0.957014348305,0.208546736236,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.201712574762
 05/16  15:00:00,2.06563546986,0.0,0.0,0.887554688658,0.24730413683,1.13485882549,0.24730413683,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.205053657904
 05/16  16:00:00,2.30816332082,0.0,0.0,0.963314252908,0.274396091829,1.23771034474,0.274396091829,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.230616540824
 05/16  17:00:00,2.57598706103,0.0,0.0,0.972771028534,0.289139740338,1.26191076887,0.289139740338,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.287038415316
 05/16  18:00:00,2.71426588052,0.0,0.0,0.978869804881,0.284916456932,1.26378626181,0.284916456932,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.340723337606
 05/16  19:00:00,2.65985078544,0.0,0.0,0.900390656972,0.267643385052,1.16803404202,0.267643385052,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.350756119428
 05/16  20:00:00,2.68528796072,0.0,0.0,0.81491623122,0.247227295602,1.06214352682,0.247227295602,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.319036368482
 05/16  21:00:00,2.64910548318,0.0,0.0,0.737381225886,0.227706168328,0.965087394214,0.227706168328,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.280849357684
 05/16  22:00:00,2.21939130796,0.0,0.0,0.640631064865,0.19973999222,0.840371057084,0.19973999222,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.223418343289
 05/16  23:00:00,1.75746352518,0.0,0.0,0.535472237984,0.168524612116,0.7039968501,0.168524612116,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.161862048552
 05/16  24:00:00,1.29049999575,0.0,0.0,0.435855367657,0.137933546316,0.573788913973,0.137933546316,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0949058927329
 05/17  01:00:00,1.05555403614,0.0,0.0,0.358929316373,0.114610382775,0.473539699147,0.114610382775,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0639172478909
 05/17  02:00:00,0.928216739797,0.0,0.0,0.303231558056,0.0973370823561,0.400568640412,0.0973370823561,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0561853391153
 05/17  03:00:00,0.796665569434,0.0,0.0,0.210866553708,0.0679252232884,0.278791776997,0.0679252232884,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0584394616423
 05/17  04:00:00,0.719435183696,0.0,0.0,0.13606401445,0.044121876052,0.180185890502,0.044121876052,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0820305657559
 05/17  05:00:00,0.848110057104,0.0,0.0,0.114208422324,0.0370869726221,0.151295394947,0.0370869726221,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.188287721865
 05/17  06:00:00,1.29459327854,0.0,0.0,0.202767803214,0.0650634441897,0.267831247404,0.0650634441897,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.385644217004
 05/17  07:00:00,1.5686720493,0.0,0.0,0.227055922059,0.0728397246343,0.299895646693,0.0728397246343,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.436055466389
 05/17  08:00:00,1.52838530937,0.0,0.0,0.264604723621,0.0833907925057,0.347995516126,0.0833907925057,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.418987493276
 05/17  09:00:00,1.50482761717,0.0,0.0,0.317940051795,0.0983455534862,0.416285605281,0.0983455534862,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.373205479374
 05/17  10:00:00,1.60813856754,0.0,0.0,0.429294097286,0.130219117179,0.559513214465,0.130219117179,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.321148774005
 05/17  11:00:00,1.60745025791,0.0,0.0,0.453725709312,0.13486027791,0.588585987222,0.13486027791,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.276078476584
 05/17  12:00:00,1.63195314624,0.0,0.0,0.513609600032,0.149487845781,0.663097445814,0.149487845781,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.24094908393
 05/17  13:00:00,1.70793013781,0.0,0.0,0.607521041472,0.173047978919,0.780569020392,0.173047978919,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.22137190481
 05/17  14:00:00,1.85770551884,0.0,0.0,0.749338440595,0.208787976298,0.958126416893,0.208787976298,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.200917999076
 05/17  15:00:00,2.00719342644,0.0,0.0,0.838404468097,0.238814985088,1.07721945319,0.238814985088,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.204250986785
 05/17  16:00:00,2.20010117498,0.0,0.0,0.875689864062,0.254875278884,1.13056514295,0.254875278884,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.229699596768
 05/17  17:00:00,2.51982829603,0.0,0.0,0.930361986723,0.276540492137,1.20690247886,0.276540492137,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.285887940329
 05/17  18:00:00,2.57607520456,0.0,0.0,0.865866840344,0.26108627566,1.126953116,0.26108627566,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.339365807453
 05/17  19:00:00,2.51614230699,0.0,0.0,0.785149246043,0.240560653897,1.02570989994,0.240560653897,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.349371783059
 05/17  20:00:00,2.56731042164,0.0,0.0,0.722028849962,0.223397969944,0.945426819906,0.223397969944,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.317775536319
 05/17  21:00:00,2.54950130856,0.0,0.0,0.659730021475,0.206861329291,0.866591350766,0.206861329291,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.279741226511
 05/17  22:00:00,2.13637560328,0.0,0.0,0.576438609006,0.18176298873,0.758201597736,0.18176298873,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.222572097962
 05/17  23:00:00,1.69142818178,0.0,0.0,0.484807369522,0.153714334156,0.638521703678,0.153714334156,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.161301851574
 05/17  24:00:00,1.23939031753,0.0,0.0,0.39687676467,0.126068278845,0.522945043515,0.126068278845,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0946400849683
 05/18  01:00:00,1.0174997258,0.0,0.0,0.33017617506,0.105442876846,0.435619051906,0.105442876846,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0637835847881
 05/18  02:00:00,0.901762893196,0.0,0.0,0.283506979213,0.0907020350158,0.374209014228,0.0907020350158,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0560911186982
 05/18  03:00:00,0.849569990697,0.0,0.0,0.251377343009,0.0804233478418,0.331800690851,0.0804233478418,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0583349690512
 05/18  04:00:00,0.835562012669,0.0,0.0,0.224466484555,0.0720595561835,0.296526040739,0.0720595561835,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0818172444916
 05/18  05:00:00,0.98986751405,0.0,0.0,0.222447161785,0.0712820017094,0.293729163495,0.0712820017094,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.187611410263
 05/18  06:00:00,1.36786737101,0.0,0.0,0.260505129026,0.0821454699511,0.342650598977,0.0821454699511,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.384098957897
 05/18  07:00:00,1.63579767656,0.0,0.0,0.280417937381,0.0884094522781,0.368827389659,0.0884094522781,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.434249350683
 05/18  08:00:00,1.55034612815,0.0,0.0,0.283879749661,0.087834544796,0.371714294457,0.087834544796,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.417229533728
 05/18  09:00:00,1.51397643111,0.0,0.0,0.326122719919,0.100890499208,0.427013219128,0.100890499208,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.371626679461
 05/18  10:00:00,1.62862478932,0.0,0.0,0.446047480342,0.13530750462,0.581354984962,0.13530750462,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.319793225285
 05/18  11:00:00,1.67263182888,0.0,0.0,0.507271856959,0.147644392759,0.654916249718,0.147644392759,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.274929785051
 05/18  12:00:00,1.69871248062,0.0,0.0,0.567448044093,0.163396046427,0.73084409052,0.163396046427,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.239961773599
 05/18  13:00:00,1.76440179645,0.0,0.0,0.652162891757,0.185762748461,0.837925640218,0.185762748461,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.220486943621
 05/18  14:00:00,1.84634109293,0.0,0.0,0.736413678042,0.211136687079,0.94755036512,0.211136687079,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.20012962493
 05/18  15:00:00,1.99812531627,0.0,0.0,0.827962717662,0.240985462912,1.06894818057,0.240985462912,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.203454149223
 05/18  16:00:00,2.18393358677,0.0,0.0,0.859757961577,0.255549091017,1.11530705259,0.255549091017,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.228790098916
 05/18  17:00:00,2.61006642382,0.0,0.0,1.00559885399,0.292682937163,1.29828179115,0.292682937163,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.284746755823
 05/18  18:00:00,2.61543369355,0.0,0.0,0.895904337137,0.271754429378,1.16765876651,0.271754429378,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.338018645934
 05/18  19:00:00,2.59115995621,0.0,0.0,0.845607037263,0.256493893962,1.10210093123,0.256493893962,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.347998400993
 05/18  20:00:00,2.62374073375,0.0,0.0,0.766138412656,0.236969458069,1.00310787073,0.236969458069,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.316524797611
 05/18  21:00:00,2.59662955206,0.0,0.0,0.696222501017,0.218596281574,0.914818782591,0.218596281574,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.278642038178
 05/18  22:00:00,2.17402989064,0.0,0.0,0.605269049626,0.191426141562,0.796695191188,0.191426141562,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.221732791868
 05/18  23:00:00,1.71728461108,0.0,0.0,0.504302183143,0.160631793237,0.664933976379,0.160631793237,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.160746008173
 05/18  24:00:00,1.25460834238,0.0,0.0,0.408010427596,0.130416513361,0.538426940957,0.130416513361,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0943762123745
 05/19  01:00:00,1.02315804947,0.0,0.0,0.333935119224,0.107474428037,0.44140954726,0.107474428037,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0636514131109
 05/19  02:00:00,0.899513380934,0.0,0.0,0.281234884152,0.090817661379,0.372052545531,0.090817661379,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0559980751336
 05/19  03:00:00,0.840341605432,0.0,0.0,0.24381308019,0.0788634953308,0.322676575521,0.0788634953308,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0582306991167
 05/19  04:00:00,0.819353857175,0.0,0.0,0.211713076096,0.0688171595393,0.280530235635,0.0688171595393,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0816048941004
 05/19  05:00:00,0.968265166638,0.0,0.0,0.205878598222,0.0669195285872,0.272798126809,0.0669195285872,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.186940099536
 05/19  06:00:00,1.34199243655,0.0,0.0,0.241010678758,0.0772995969282,0.318310275686,0.0772995969282,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.382564346726
 05/19  07:00:00,1.64528462748,0.0,0.0,0.290311722956,0.0897949603234,0.380106683279,0.0897949603234,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.432457007977
 05/19  08:00:00,1.54969128114,0.0,0.0,0.284731712839,0.0880715394087,0.372803252248,0.0880715394087,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.415485728924
 05/19  09:00:00,1.52837143844,0.0,0.0,0.33987270329,0.103101725794,0.442974429084,0.103101725794,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.370060476838
 05/19  10:00:00,1.69133290686,0.0,0.0,0.497505492636,0.147902215856,0.645407708492,0.147902215856,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.318448619304
 05/19  11:00:00,1.71276697939,0.0,0.0,0.539192096188,0.156998787508,0.696190883696,0.156998787508,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.273790301586
 05/19  12:00:00,1.73877891711,0.0,0.0,0.597794736058,0.174095150829,0.771889886887,0.174095150829,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.238982413723
 05/19  13:00:00,1.75672390392,0.0,0.0,0.640576742059,0.190548977199,0.831125719258,0.190548977199,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.219608972049
 05/19  14:00:00,1.89201797158,0.0,0.0,0.769795317799,0.224213789138,0.994009106938,0.224213789138,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.199347761768
 05/19  15:00:00,2.08027368917,0.0,0.0,0.892063070025,0.259823784957,1.15188685498,0.259823784957,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.202663847722
 05/19  16:00:00,2.31650949506,0.0,0.0,0.967109758681,0.281675620771,1.24878537945,0.281675620771,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.227887680341
 05/19  17:00:00,2.70733644484,0.0,0.0,1.0816723297,0.315011510418,1.39668384012,0.315011510418,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.283614727875
 05/19  18:00:00,2.79844547488,0.0,0.0,1.04706174487,0.304944877926,1.3520066228,0.304944877926,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.336682570974
 05/19  19:00:00,2.77491576779,0.0,0.0,0.996909622604,0.290309582516,1.28721920512,0.290309582516,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.346635938677
 05/19  20:00:00,2.80237583912,0.0,0.0,0.911830413605,0.271153444153,1.18298385776,0.271153444153,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.315283915946
 05/19  21:00:00,2.74890967634,0.0,0.0,0.819129387365,0.249060041484,1.06818942885,0.249060041484,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.277551516206
 05/19  22:00:00,2.30261393682,0.0,0.0,0.70791502303,0.218196888547,0.926111911577,0.218196888547,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.220900117657
 05/19  23:00:00,1.82304040978,0.0,0.0,0.587691758475,0.183549245868,0.771241004343,0.183549245868,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.160194778909
 05/19  24:00:00,1.33963312153,0.0,0.0,0.474237336349,0.149475761113,0.623713097462,0.149475761113,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.094114835023
 05/20  01:00:00,1.09678717501,0.0,0.0,0.385440735294,0.123004949083,0.508445684378,0.123004949083,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0662973774571
 05/20  02:00:00,0.955478576182,0.0,0.0,0.320295176381,0.103090912925,0.423386089306,0.103090912925,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0580184881799
 05/20  03:00:00,0.880874943233,0.0,0.0,0.271658083676,0.0880185431775,0.359676626854,0.0880185431775,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0603985814124
 05/20  04:00:00,0.850099539466,0.0,0.0,0.229202465372,0.0749794966153,0.304181961987,0.0749794966153,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0860276944241
 05/20  05:00:00,0.997352103037,0.0,0.0,0.214230595013,0.0704083553086,0.284638950322,0.0704083553086,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.200089519822
 05/20  06:00:00,1.35466455814,0.0,0.0,0.218731998538,0.0713316065594,0.290063605097,0.0713316065594,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.412857626692
 05/20  07:00:00,1.67478039699,0.0,0.0,0.266822072837,0.0855981053857,0.352420178223,0.0855981053857,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.468477920626
 05/20  08:00:00,1.62434520132,0.0,0.0,0.288743093185,0.0893390846133,0.378082177798,0.0893390846133,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.452423422664
 05/20  09:00:00,1.65724577104,0.0,0.0,0.380395296184,0.113106919957,0.493502216142,0.113106919957,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.403375963912
 05/20  10:00:00,1.84965399891,0.0,0.0,0.561219595498,0.163416800934,0.724636396432,0.163416800934,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.346624794121
 05/20  11:00:00,1.7971251847,0.0,0.0,0.545899111184,0.158998354169,0.704897465353,0.158998354169,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.29695316572
 05/20  12:00:00,1.88373129829,0.0,0.0,0.663958382053,0.185088781102,0.849047163155,0.185088781102,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.25896701255
 05/20  13:00:00,2.05614627271,0.0,0.0,0.844684185549,0.224969729743,1.06965391529,0.224969729743,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.236915112287
 05/20  14:00:00,2.13962221464,0.0,0.0,0.932601855313,0.254153737219,1.18675559253,0.254153737219,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.215079947062
 05/20  15:00:00,2.28832992849,0.0,0.0,1.02219081822,0.284915430699,1.30710624892,0.284915430699,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.218441720243
 05/20  16:00:00,2.55556890439,0.0,0.0,1.11999825406,0.312153277197,1.43215153126,0.312153277197,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.247663018623
 05/20  17:00:00,2.99946556441,0.0,0.0,1.27410876349,0.355061910009,1.6291706735,0.355061910009,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.307905083849
 05/20  18:00:00,2.99224271557,0.0,0.0,1.15118450762,0.327959367539,1.47914387516,0.327959367539,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.369032243766
 05/20  19:00:00,2.89572853257,0.0,0.0,1.03568856306,0.301470045468,1.33715860853,0.301470045468,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.38326454586
 05/20  20:00:00,2.89563291492,0.0,0.0,0.930161377592,0.276479079987,1.20664045758,0.276479079987,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.350029021599
 05/20  21:00:00,2.83223190416,0.0,0.0,0.834104290917,0.253004903911,1.08710919483,0.253004903911,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.306347120574
 05/20  22:00:00,2.3708398966,0.0,0.0,0.721702982821,0.221512787051,0.943215769873,0.221512787051,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.243729007226
 05/20  23:00:00,1.87071457482,0.0,0.0,0.602094040823,0.186943719839,0.789037760662,0.186943719839,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.174537342294
 05/20  24:00:00,1.37052677082,0.0,0.0,0.489647044464,0.153178576371,0.642825620835,0.153178576371,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.0993222778605
 05/21  01:00:00,1.11686597552,0.0,0.0,0.401636488871,0.127033221628,0.5286697105,0.127033221628,0.0760568701875,0.0156000065625,0.0878160666328,0.327496169795,0.0661521518448
 05/21  02:00:00,0.977407258031,0.0,0.0,0.337807528592,0.107609649799,0.445417178391,0.107609649799,0.0507045734752,0.0104000084668,0.074195304001,0.323699112753,0.0579160809432
 05/21  03:00:00,0.904985097786,0.0,0.0,0.290784528624,0.093116035563,0.383900564187,0.093116035563,0.0507045734752,0.0104000084668,0.0654775087209,0.319142644304,0.0602847986327
 05/21  04:00:00,0.876309743267,0.0,0.0,0.249914084713,0.0807100250754,0.330624109788,0.0807100250754,0.0507045734752,0.0104000084668,0.0766233129137,0.307086988199,0.0857957504243
 05/21  05:00:00,1.0251993458,0.0,0.0,0.236560309556,0.0766500672993,0.313210376856,0.0766500672993,0.0535215005042,0.0109777863361,0.0903649480936,0.342684397959,0.199365336054
 05/21  06:00:00,1.41371578856,0.0,0.0,0.265580113733,0.0851880535562,0.350768167289,0.0851880535562,0.0760568701875,0.0156000065625,0.149073326641,0.39593812296,0.411204294918
 05/21  07:00:00,1.70843144336,0.0,0.0,0.295036372968,0.0929774331046,0.388013806073,0.0929774331046,0.126761450312,0.0260000245769,0.235331903097,0.420713920153,0.466535339152
 05/21  08:00:00,1.66190689178,0.0,0.0,0.320373269409,0.0971784977062,0.417551767115,0.0971784977062,0.0957753327912,0.0196444557393,0.307655494001,0.355689318325,0.450515523808
 05/21  09:00:00,1.67899327605,0.0,0.0,0.398520569032,0.118451010091,0.516971579123,0.118451010091,0.0507045734752,0.0104000084668,0.381467636441,0.302720372601,0.401654105939
 05/21  10:00:00,1.86255474869,0.0,0.0,0.572411243216,0.166606703962,0.739017947178,0.166606703962,0.0422538189874,0.00866667349502,0.402557461323,0.309839854553,0.345143993158
 05/21  11:00:00,1.82438798723,0.0,0.0,0.568044485068,0.165369034218,0.733413519285,0.165369034218,0.0422538189874,0.00866667349502,0.419344280164,0.309934780979,0.29569991432
 05/21  12:00:00,1.87310634242,0.0,0.0,0.65334896374,0.186152045295,0.839501009035,0.186152045295,0.0422538189874,0.00866667349502,0.405007802557,0.304713827548,0.257888210793
 05/21  13:00:00,1.97974257034,0.0,0.0,0.77752112157,0.216692814371,0.994213935941,0.216692814371,0.0422538189874,0.00866667349502,0.368331091807,0.315250660837,0.235951389274
 05/21  14:00:00,2.08738055846,0.0,0.0,0.887908794159,0.247465165782,1.13537395994,0.247465165782,0.0422538189874,0.00866667349502,0.338789280063,0.333001902504,0.214219923465
 05/21  15:00:00,2.28092563144,0.0,0.0,1.0171066244,0.283462758808,1.3005693832,0.283462758808,0.0422538189874,0.00866667349502,0.345273911264,0.351512555579,0.217574288907
 05/21  16:00:00,2.52144464011,0.0,0.0,1.08879239148,0.310230832077,1.39902322355,0.310230832077,0.0450707393666,0.00924445272824,0.390586416417,0.415777746,0.246667062042
 05/21  17:00:00,2.91983205113,0.0,0.0,1.2069186262,0.343858749149,1.55077737535,0.343858749149,0.0563384208834,0.0115555642054,0.47431730908,0.505103512892,0.306664868725
 05/21  18:00:00,2.94414325526,0.0,0.0,1.10949888708,0.323020068366,1.43251895545,0.323020068366,0.0985922465206,0.0202222322447,0.431787154716,0.54838996316,0.367557703172
 05/21  19:00:00,2.86019956004,0.0,0.0,1.00403052716,0.299116448753,1.30314697591,0.299116448753,0.197184493041,0.0404444781286,0.356555128611,0.566046278401,0.381747205941
 05/21  20:00:00,2.86848939473,0.0,0.0,0.906029773608,0.274857347081,1.18088712069,0.274857347081,0.346481253189,0.0710667283877,0.320834258427,0.585506195737,0.348638838299
 05/21  21:00:00,2.81000787502,0.0,0.0,0.814610316107,0.251491442542,1.06610175865,0.251491442542,0.453524307396,0.0930223037877,0.305317187182,0.571836790389,0.305130527612
 05/21  22:00:00,2.35170264196,0.0,0.0,0.705223222937,0.219786642349,0.925009865286,0.219786642349,0.354932060875,0.0728000579037,0.246236541847,0.494851458881,0.242797657164
 05/21  23:00:00,1.85513926047,0.0,0.0,0.588851894616,0.185222119431,0.774074014047,0.185222119431,0.247889073166,0.0508444825037,0.16331420629,0.430016709904,0.173925774558
 05/21  24:00:00,1.35808012913,0.0,0.0,0.479131513514,0.151531418155,0.630662931669,0.151531418155,0.126761450312,0.0260000245769,0.104853078911,0.355689318325,0.0990383253346
 05/22  01:00:00,1.09950639043,0.0,0.0,0.392811587725,0.125337007417,0.518148595142,0.125337007417,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0632607061857
