Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 05/22  02:00:00,0.964303244339,0.0,0.0,0.33096451078,0.106153539548,0.437118050328,0.106153539548,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.055722433742
 05/22  03:00:00,0.894729594094,0.0,0.0,0.285490758644,0.0918811059377,0.377371864581,0.0918811059377,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0579233987174
 05/22  04:00:00,0.863318410627,0.0,0.0,0.245562562791,0.079559486003,0.325122048794,0.079559486003,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.080977634394
 05/22  05:00:00,1.0020654705,0.0,0.0,0.23297571292,0.0756047458366,0.308580458757,0.0756047458366,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.184958071448
 05/22  06:00:00,1.36630641758,0.0,0.0,0.262845919428,0.0843048101185,0.347150729546,0.0843048101185,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.378037873899
 05/22  07:00:00,1.64336228536,0.0,0.0,0.2915850302,0.0918856207817,0.383470650982,0.0918856207817,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.427170698156
 05/22  08:00:00,1.5609196097,0.0,0.0,0.297239478557,0.0919374097938,0.38917688835,0.0919374097938,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.410340421387
 05/22  09:00:00,1.59155335245,0.0,0.0,0.393745224608,0.117031785308,0.510777009917,0.117031785308,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.365439810012
 05/22  10:00:00,1.71537319434,0.0,0.0,0.51911581528,0.154299698285,0.673415513565,0.154299698285,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.31448110171
 05/22  11:00:00,1.70462756945,0.0,0.0,0.535530998408,0.155883072077,0.691414070485,0.155883072077,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.27042770486
 05/22  12:00:00,1.7514692366,0.0,0.0,0.612876535434,0.174594036036,0.78747057147,0.174594036036,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.236092048633
 05/22  13:00:00,1.83297995684,0.0,0.0,0.710279114619,0.199693433656,0.909972548275,0.199693433656,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.217018195949
 05/22  14:00:00,1.95564630376,0.0,0.0,0.828952431599,0.230993820943,1.05994625254,0.230993820943,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.197038948346
 05/22  15:00:00,2.11059774995,0.0,0.0,0.92190031387,0.262645162893,1.18454547676,0.262645162893,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.200329286715
 05/22  16:00:00,2.37269354668,0.0,0.0,1.0177038473,0.289928930701,1.307632778,0.289928930701,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.225224333417
 05/22  17:00:00,2.70763090532,0.0,0.0,1.08459431411,0.315726846056,1.40032116017,0.315726846056,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.280271868305
 05/22  18:00:00,2.73298165599,0.0,0.0,0.994757328084,0.295728710672,1.29048603876,0.295728710672,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.332739336128
 05/22  19:00:00,2.66354910906,0.0,0.0,0.905251585092,0.274622342758,1.17987392785,0.274622342758,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.342614557222
 05/22  20:00:00,2.72535217521,0.0,0.0,0.851366153832,0.258256610279,1.10962276411,0.258256610279,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.311621345685
 05/22  21:00:00,2.69895673326,0.0,0.0,0.780853719693,0.240601688497,1.02145540819,0.240601688497,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.274332593787
 05/22  22:00:00,2.2705610653,0.0,0.0,0.684112201074,0.212404999586,0.89651720066,0.212404999586,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.21844195706
 05/22  23:00:00,1.80971752352,0.0,0.0,0.578561976264,0.180983851087,0.759545827351,0.180983851087,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.15856706964
 05/22  24:00:00,1.34252620613,0.0,0.0,0.477466780662,0.149912236974,0.627379017636,0.149912236974,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0933419994461
 05/23  01:00:00,1.10553661386,0.0,0.0,0.398329427851,0.125977423589,0.52430685144,0.125977423589,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0631326733168
 05/23  02:00:00,0.977330270164,0.0,0.0,0.341761117261,0.108474163925,0.450235281186,0.108474163925,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0556322287084
 05/23  03:00:00,0.913960639104,0.0,0.0,0.300997822728,0.0957057165689,0.396703539297,0.0957057165689,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0578227690119
 05/23  04:00:00,0.888180824756,0.0,0.0,0.265368797721,0.0848208813547,0.350189679076,0.0848208813547,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0807724182414
 05/23  05:00:00,1.03229321469,0.0,0.0,0.257235782558,0.0822211667416,0.339456949299,0.0822211667416,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.184309325103
 05/23  06:00:00,1.40137026385,0.0,0.0,0.291756056515,0.0919396655499,0.383695722065,0.0919396655499,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.376556727656
 05/23  07:00:00,1.66218823506,0.0,0.0,0.307215488516,0.0968109369799,0.404026425496,0.0968109369799,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.425440873342
 05/23  08:00:00,1.60114608799,0.0,0.0,0.330759995103,0.100327370646,0.431087365749,0.100327370646,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.408656422274
 05/23  09:00:00,1.62851672948,0.0,0.0,0.42441294485,0.124839909215,0.549252854065,0.124839909215,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.3639273429
 05/23  10:00:00,1.85600920117,0.0,0.0,0.634591574507,0.180758465833,0.81535004034,0.180758465833,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.313182581757
 05/23  11:00:00,1.76044676855,0.0,0.0,0.57961485482,0.168718962852,0.748333817672,0.168718962852,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.269327156767
 05/23  12:00:00,1.79330033612,0.0,0.0,0.646167606549,0.184080075056,0.830247681605,0.184080075056,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.235146038022
 05/23  13:00:00,1.84422982375,0.0,0.0,0.717622768642,0.204447635163,0.922070403805,0.204447635163,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.216170207338
 05/23  14:00:00,2.00046178977,0.0,0.0,0.864588948654,0.240928075431,1.10551702409,0.240928075431,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.196283662812
 05/23  15:00:00,2.19583771609,0.0,0.0,0.993660196375,0.276889512239,1.27054970861,0.276889512239,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.19956502101
 05/23  16:00:00,2.42616075175,0.0,0.0,1.05999235234,0.301979471388,1.36197182372,0.301979471388,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.224352492768
 05/23  17:00:00,2.82444365338,0.0,0.0,1.18161480814,0.336612497352,1.51822730549,0.336612497352,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.279178471043
 05/23  18:00:00,2.78755559858,0.0,0.0,1.03781769088,0.308533304204,1.34635099509,0.308533304204,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.331448322393
 05/23  19:00:00,2.75014128136,0.0,0.0,0.97727882936,0.290503505609,1.26778233497,0.290503505609,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.341298322403
 05/23  20:00:00,2.76695463561,0.0,0.0,0.884210055224,0.268213924646,1.15242397987,0.268213924646,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.31042259033
 05/23  21:00:00,2.72625241237,0.0,0.0,0.80252727521,0.247277339887,1.0498046151,0.247277339887,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.273279065984
 05/23  22:00:00,2.29499785208,0.0,0.0,0.703373524525,0.218384948916,0.92175847344,0.218384948916,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.21763747106
 05/23  23:00:00,1.83036184413,0.0,0.0,0.594692902591,0.186029919917,0.780722822508,0.186029919917,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.158034395097
 05/23  24:00:00,1.36040045027,0.0,0.0,0.491262054993,0.154244045022,0.645506100015,0.154244045022,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.093089161203
 05/24  01:00:00,1.12119842057,0.0,0.0,0.410324111521,0.129771302119,0.54009541364,0.129771302119,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.063005917831
 05/24  02:00:00,0.991661834648,0.0,0.0,0.352707406496,0.111948741571,0.464656148067,0.111948741571,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0555429263122
 05/24  03:00:00,0.927333544449,0.0,0.0,0.311219995931,0.0989561428091,0.410176138741,0.0989561428091,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0577230749138
 05/24  04:00:00,0.901092895688,0.0,0.0,0.275306767747,0.0879979037959,0.363304671543,0.0879979037959,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0805694967067
 05/24  05:00:00,1.044641779,0.0,0.0,0.267079178211,0.085368267763,0.352447445974,0.085368267763,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.183667392731
 05/24  06:00:00,1.41414106712,0.0,0.0,0.302582289419,0.095351445899,0.397933735318,0.095351445899,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.375089517673
 05/24  07:00:00,1.69801271884,0.0,0.0,0.337251397783,0.104313498499,0.441564896282,0.104313498499,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.423726886339
 05/24  08:00:00,1.59345292635,0.0,0.0,0.32464745103,0.100414667608,0.425062118639,0.100414667608,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.40698850775
 05/24  09:00:00,1.5833435323,0.0,0.0,0.387913352565,0.117664285165,0.505577637731,0.117664285165,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.362429362046
 05/24  10:00:00,1.78935680824,0.0,0.0,0.580906755417,0.169077140355,0.749983895772,0.169077140355,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.3118963334
 05/24  11:00:00,1.79177608822,0.0,0.0,0.607657167206,0.173095959977,0.780753127183,0.173095959977,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.268237166927
 05/24  12:00:00,1.81009752012,0.0,0.0,0.659971071744,0.188010666358,0.847981738102,0.188010666358,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.234209165522
 05/24  13:00:00,1.90351024239,0.0,0.0,0.768144517377,0.21404613791,0.982190655287,0.21404613791,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.215330374489
 05/24  14:00:00,1.97115530796,0.0,0.0,0.83816858162,0.238790011513,1.07695859313,0.238790011513,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.195535611951
 05/24  15:00:00,2.19406511008,0.0,0.0,0.992864590539,0.276668617526,1.26953320807,0.276668617526,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.198808915541
 05/24  16:00:00,2.42482884814,0.0,0.0,1.05962655511,0.301876353832,1.36150290894,0.301876353832,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.223489503927
 05/24  17:00:00,2.80368123689,0.0,0.0,1.16347326706,0.335075091025,1.49854835809,0.335075091025,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.278095001956
 05/24  18:00:00,2.84785196738,0.0,0.0,1.08943002072,0.318495633069,1.40792565379,0.318495633069,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.330170032495
 05/24  19:00:00,2.78222789061,0.0,0.0,1.0030077042,0.298164626186,1.30117233038,0.298164626186,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.339994936242
 05/24  20:00:00,2.84933414049,0.0,0.0,0.952780492301,0.283210078683,1.23599057098,0.283210078683,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.309235504093
 05/24  21:00:00,2.81609275432,0.0,0.0,0.87602399258,0.264664240997,1.14068823358,0.264664240997,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.272235789454
 05/24  22:00:00,2.38155182346,0.0,0.0,0.773541261608,0.235567853222,1.00910911483,0.235567853222,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.216840801046
 05/24  23:00:00,1.91619195319,0.0,0.0,0.663448705469,0.203631435751,0.867080141221,0.203631435751,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.157507185443
 05/24  24:00:00,1.44517563764,0.0,0.0,0.558458951747,0.172072254521,0.730531206268,0.172072254521,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0928392423196
 05/25  01:00:00,1.20534454405,0.0,0.0,0.476439874828,0.147926647032,0.62436652186,0.147926647032,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0628809330896
 05/25  02:00:00,1.07557313814,0.0,0.0,0.418292320704,0.130363004087,0.548655324791,0.130363004087,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0554550530754
 05/25  03:00:00,1.01193917737,0.0,0.0,0.377125995797,0.117753795565,0.494879791362,0.117753795565,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0576250552087
 05/25  04:00:00,0.986136978145,0.0,0.0,0.34136802078,0.107181675876,0.448549696656,0.107181675876,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0803685540509
 05/25  05:00:00,1.13213497071,0.0,0.0,0.335300568059,0.105276041897,0.440576609956,0.105276041897,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.183031420457
 05/25  06:00:00,1.50613897423,0.0,0.0,0.375301057562,0.116082247588,0.49138330515,0.116082247588,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.373637854942
 05/25  07:00:00,1.77187147456,0.0,0.0,0.39495730282,0.12216180672,0.51711910954,0.12216180672,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.422031428797
 05/25  08:00:00,1.69089029536,0.0,0.0,0.402163909286,0.121986341086,0.524150250372,0.121986341086,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.405337745021
 05/25  09:00:00,1.6548171025,0.0,0.0,0.443889297111,0.134644566483,0.578533863594,0.134644566483,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.360946706389
 05/25  10:00:00,1.73208351595,0.0,0.0,0.532465693574,0.161518114779,0.693983808353,0.161518114779,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.310623128527
 05/25  11:00:00,1.77590267027,0.0,0.0,0.593267376114,0.172691336268,0.765958712382,0.172691336268,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.267158163779
 05/25  12:00:00,1.86972518437,0.0,0.0,0.710547396609,0.197989427534,0.908536824144,0.197989427534,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.233281743731
 05/25  13:00:00,1.93669588912,0.0,0.0,0.794747014021,0.221460614822,1.01620762884,0.221460614822,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.214499047668
 05/25  14:00:00,2.09635484082,0.0,0.0,0.945345419251,0.25755369742,1.20289911667,0.25755369742,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.194794621273
 05/25  15:00:00,2.37065516683,0.0,0.0,1.1426107643,0.304261814307,1.4468725786,0.304261814307,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.198059601761
 05/25  16:00:00,2.56573168512,0.0,0.0,1.17565937374,0.327602063536,1.50326143727,0.327602063536,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.222633812585
 05/25  17:00:00,2.99955596125,0.0,0.0,1.32601597521,0.369479583194,1.69549555841,0.369479583194,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.277022525999
 05/25  18:00:00,3.00307289369,0.0,0.0,1.21756783425,0.346843812316,1.56441164657,0.346843812316,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.328904966022
 05/25  19:00:00,2.90171097309,0.0,0.0,1.10136998981,0.320575806697,1.42194579651,0.320575806697,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.338704552598
 05/25  20:00:00,2.95322116072,0.0,0.0,1.03872491191,0.30232790481,1.34105281672,0.30232790481,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.308060278589
 05/25  21:00:00,2.90729327614,0.0,0.0,0.951330247707,0.281591344417,1.23292159212,0.281591344417,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.271202952734
 05/25  22:00:00,2.46425897254,0.0,0.0,0.841466603802,0.25113834716,1.09260495096,0.25113834716,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.216052113992
 05/25  23:00:00,1.99015818168,0.0,0.0,0.723783872615,0.217784692142,0.941568564756,0.217784692142,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.156984990391
 05/25  24:00:00,1.51341463666,0.0,0.0,0.613630683783,0.18538735433,0.799018038112,0.18538735433,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.092591409501
 05/26  01:00:00,1.16677222285,0.0,0.0,0.484634458957,0.147588377756,0.632222836713,0.147588377756,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.0352607432852
 05/26  02:00:00,1.03731612719,0.0,0.0,0.415960753801,0.127175350245,0.543136104046,0.127175350245,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352604380926
 05/26  03:00:00,0.972866312767,0.0,0.0,0.3711541347,0.11369955621,0.48485369091,0.11369955621,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.0352605075516
 05/26  04:00:00,0.914124807241,0.0,0.0,0.331902771604,0.102269500771,0.434172272375,0.102269500771,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0352608160924
 05/26  05:00:00,0.939341243324,0.0,0.0,0.317707418677,0.0978950246054,0.415602443283,0.0978950246054,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352606581664
 05/26  06:00:00,1.1291865333,0.0,0.0,0.386542800413,0.117251354675,0.503794155087,0.117251354675,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.0352604974542
 05/26  07:00:00,1.25159712904,0.0,0.0,0.370953476959,0.112521049745,0.483474526705,0.112521049745,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0352609643544
 05/26  08:00:00,1.15688840374,0.0,0.0,0.397098992759,0.118028210703,0.515127203462,0.118028210703,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352597261445
 05/26  09:00:00,1.0821320627,0.0,0.0,0.419317446849,0.124632401194,0.543949848043,0.124632401194,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0352593803633
 05/26  10:00:00,1.29407352795,0.0,0.0,0.595377975586,0.17328885947,0.768666835057,0.17328885947,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.0352601029141
 05/26  11:00:00,1.33079706232,0.0,0.0,0.619281630256,0.176411448523,0.795693078779,0.176411448523,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.035260268641
 05/26  12:00:00,1.43687649141,0.0,0.0,0.699617178462,0.194951314648,0.89456849311,0.194951314648,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352602201405
 05/26  13:00:00,1.54811015902,0.0,0.0,0.789627198799,0.22004806068,1.00967525948,0.22004806068,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352603766423
 05/26  14:00:00,1.69446534566,0.0,0.0,0.893075336863,0.248881054692,1.14195639155,0.248881054692,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352608637572
 05/26  15:00:00,1.81451555565,0.0,0.0,0.958334650924,0.267073127741,1.22540777866,0.267073127741,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352612707947
 05/26  16:00:00,1.94136261043,0.0,0.0,0.960306767174,0.273013744161,1.23332051133,0.273013744161,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352606108669
 05/26  17:00:00,2.18795936387,0.0,0.0,1.00080163357,0.291377396119,1.29217902969,0.291377396119,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352611917189
 05/26  18:00:00,2.11453184137,0.0,0.0,0.876887258463,0.260764456948,1.13765171541,0.260764456948,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352612852679
 05/26  19:00:00,2.07752293038,0.0,0.0,0.827093535574,0.245947837203,1.07304137278,0.245947837203,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352611058216
 05/26  20:00:00,2.19648101818,0.0,0.0,0.792587351084,0.235672318635,1.02825966972,0.235672318635,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352608998507
 05/26  21:00:00,2.22678277232,0.0,0.0,0.736667425462,0.22220051773,0.958867943192,0.22220051773,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352613173594
 05/26  22:00:00,1.91673392461,0.0,0.0,0.659740948744,0.200196200853,0.859937149597,0.200196200853,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352609868453
 05/26  23:00:00,1.59978609365,0.0,0.0,0.572756516695,0.174837791775,0.747594308471,0.174837791775,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352610969408
 05/26  24:00:00,1.26350386164,0.0,0.0,0.488898921437,0.149531279877,0.638430201314,0.149531279877,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352611982573
 05/27  01:00:00,1.08851860966,0.0,0.0,0.423640269454,0.130328375338,0.553968644792,0.130328375338,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.0352613220194
 05/27  02:00:00,0.988983950762,0.0,0.0,0.378220391576,0.116582900178,0.494803291753,0.116582900178,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352610739529
 05/27  03:00:00,0.943800798173,0.0,0.0,0.348392364511,0.107395576744,0.455787941256,0.107395576744,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.0352607426118
 05/27  04:00:00,0.898125006424,0.0,0.0,0.319348901048,0.0988232227909,0.418172123839,0.0988232227909,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.0352611638114
 05/27  05:00:00,0.934407504299,0.0,0.0,0.313757039113,0.0969112660215,0.410668305135,0.0969112660215,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352610572896
 05/27  06:00:00,1.13996987948,0.0,0.0,0.394765947494,0.119811045838,0.514576993333,0.119811045838,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.035261005392
 05/27  07:00:00,1.26977763009,0.0,0.0,0.384833132444,0.116821165204,0.501654297648,0.116821165204,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0352616944543
 05/27  08:00:00,1.14582623772,0.0,0.0,0.386644980291,0.117418997904,0.504063978196,0.117418997904,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352607853985
 05/27  09:00:00,1.01686028304,0.0,0.0,0.36715489403,0.111521787912,0.478676681942,0.111521787912,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0352607668005
 05/27  10:00:00,1.06445697135,0.0,0.0,0.413451679961,0.125597985467,0.539049665429,0.125597985467,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.035260715945
 05/27  11:00:00,1.07670343978,0.0,0.0,0.417348950136,0.124250323648,0.541599273783,0.124250323648,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.0352604510943
 05/27  12:00:00,1.09251947451,0.0,0.0,0.423972622938,0.126238528434,0.550211151372,0.126238528434,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352605449844
 05/27  13:00:00,1.10813662543,0.0,0.0,0.438995890818,0.130705627971,0.569701518789,0.130705627971,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352605837425
 05/27  14:00:00,1.19329607972,0.0,0.0,0.4961669783,0.144620132878,0.640787111178,0.144620132878,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.035260878188
 05/27  15:00:00,1.22922756412,0.0,0.0,0.49328519758,0.146835097113,0.640120294693,0.146835097113,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352607632363
 05/27  16:00:00,1.38126928922,0.0,0.0,0.518795814686,0.154429962411,0.673225777097,0.154429962411,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352620239007
 05/27  17:00:00,1.62087917649,0.0,0.0,0.558781176116,0.166316550673,0.725097726789,0.166316550673,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.035262307239
 05/27  18:00:00,1.69666910533,0.0,0.0,0.552113693709,0.167675388252,0.719789081961,0.167675388252,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352611826775
 05/27  19:00:00,1.68540213944,0.0,0.0,0.519921902019,0.16099961929,0.680921521308,0.16099961929,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.035260166351
 05/27  20:00:00,1.88168709863,0.0,0.0,0.547292503174,0.166173395063,0.713465898237,0.166173395063,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352607517849
 05/27  21:00:00,1.95417781095,0.0,0.0,0.524500702253,0.161762790006,0.68626349226,0.161762790006,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352608069176
 05/27  22:00:00,1.67372512021,0.0,0.0,0.470668275799,0.146260237939,0.616928513739,0.146260237939,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352608182966
 05/27  23:00:00,1.38032648419,0.0,0.0,0.402214589603,0.125920299069,0.528134888672,0.125920299069,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352609072811
 05/27  24:00:00,1.06251766395,0.0,0.0,0.332859708561,0.104584961562,0.437444670123,0.104584961562,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352605317582
 05/28  01:00:00,0.902503073496,0.0,0.0,0.279501074641,0.0884528242116,0.367953898853,0.0884528242116,0.0760568701875,0.0156000065625,0.065060596304,0.327496169795,0.0352605317945
 05/28  02:00:00,0.813317240927,0.0,0.0,0.242213691116,0.076923725351,0.319137416467,0.076923725351,0.0507045734752,0.0104000084668,0.0590408903606,0.323699112753,0.0352602394035
 05/28  03:00:00,0.773975351572,0.0,0.0,0.216944028509,0.0690192323122,0.285963260821,0.0690192323122,0.0507045734752,0.0104000084668,0.0574298880592,0.319142644304,0.0352599764461
 05/28  04:00:00,0.73431554477,0.0,0.0,0.192725987709,0.0616375424152,0.254363530124,0.0616375424152,0.0507045734752,0.0104000084668,0.0614251486328,0.307086988199,0.035260295873
 05/28  05:00:00,0.773754913195,0.0,0.0,0.189431938846,0.0605846881886,0.250016627035,0.0605846881886,0.0535215005042,0.0109777863361,0.0662194570756,0.342684397959,0.0352601442854
 05/28  06:00:00,0.917391044764,0.0,0.0,0.221997332526,0.0700016738785,0.291999006404,0.0700016738785,0.0760568701875,0.0156000065625,0.0874618810474,0.39593812296,0.0352601576023
 05/28  07:00:00,1.0924015484,0.0,0.0,0.246534642453,0.0777447536143,0.324279396067,0.0777447536143,0.126761450312,0.0260000245769,0.114311242941,0.420713920153,0.0352605143448
 05/28  08:00:00,0.974616323509,0.0,0.0,0.254167128404,0.0786876052635,0.332854733667,0.0786876052635,0.0957753327912,0.0196444557393,0.120317367275,0.355689318325,0.0352601157123
 05/28  09:00:00,0.866034254921,0.0,0.0,0.25033763515,0.0775142642384,0.327851899389,0.0775142642384,0.0507045734752,0.0104000084668,0.124022879752,0.302720372601,0.0352595212372
 05/28  10:00:00,0.894339235821,0.0,0.0,0.281692783019,0.0872399886884,0.368932771707,0.0872399886884,0.0422538189874,0.00866667349502,0.114311242941,0.309839854553,0.0352598741365
 05/28  11:00:00,0.904726569046,0.0,0.0,0.283487411626,0.0861353571215,0.369622768748,0.0861353571215,0.0422538189874,0.00866667349502,0.123913441437,0.309934780979,0.0352600853986
 05/28  12:00:00,0.937647220996,0.0,0.0,0.303193998447,0.092145528546,0.395339526993,0.092145528546,0.0422538189874,0.00866667349502,0.136338458125,0.304713827548,0.0352599158468
 05/28  13:00:00,0.944412082294,0.0,0.0,0.309904181541,0.0960728654679,0.405977047009,0.0960728654679,0.0422538189874,0.00866667349502,0.121928369576,0.315250660837,0.0352605123895
 05/28  14:00:00,1.00950724765,0.0,0.0,0.348834974508,0.108164384934,0.456999359442,0.108164384934,0.0422538189874,0.00866667349502,0.118250695366,0.333001902504,0.0352597978549
 05/28  15:00:00,1.05349325367,0.0,0.0,0.352891663311,0.111495377536,0.464387040847,0.111495377536,0.0422538189874,0.00866667349502,0.136338458125,0.351512555579,0.0352597066331
 05/28  16:00:00,1.20703989975,0.0,0.0,0.379175149925,0.11982168204,0.498996831966,0.11982168204,0.0450707393666,0.00924445272824,0.187613550132,0.415777746,0.0352615795564
 05/28  17:00:00,1.45889109885,0.0,0.0,0.427894023876,0.135217076328,0.563111100204,0.135217076328,0.0563384208834,0.0115555642054,0.272446644484,0.505103512892,0.0352608561857
 05/28  18:00:00,1.55291874707,0.0,0.0,0.437691398418,0.138347411206,0.576038809624,0.138347411206,0.0985922465206,0.0202222322447,0.229339398762,0.54838996316,0.0352610967625
 05/28  19:00:00,1.59256909317,0.0,0.0,0.44684496516,0.141242706604,0.588087671764,0.141242706604,0.197184493041,0.0404444781286,0.150470202205,0.566046278401,0.0352609696283
 05/28  20:00:00,1.75586582975,0.0,0.0,0.446523710971,0.141120074781,0.587643785752,0.141120074781,0.346481253189,0.0710667283877,0.114831271295,0.585506195737,0.0352615953922
 05/28  21:00:00,1.82758426994,0.0,0.0,0.423821418403,0.135848867847,0.559670286249,0.135848867847,0.453524307396,0.0930223037877,0.0991951101981,0.571836790389,0.0352604719182
 05/28  22:00:00,1.55032806685,0.0,0.0,0.373128103058,0.12040355782,0.493531660878,0.12040355782,0.354932060875,0.0728000579037,0.0838772105124,0.494851458881,0.0352606178005
 05/28  23:00:00,1.2613126717,0.0,0.0,0.308819305403,0.100301912324,0.409121217727,0.100301912324,0.247889073166,0.0508444825037,0.0731054226646,0.430016709904,0.0352607657369
 05/28  24:00:00,0.947516040442,0.0,0.0,0.243203845695,0.0792393897551,0.32244323545,0.0792393897551,0.126761450312,0.0260000245769,0.066286668852,0.355689318325,0.0352603429252
 05/29  01:00:00,0.89217983215,0.0,0.0,0.234621684824,0.0769204003633,0.311542085187,0.0769204003633,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0625406578605
 05/29  02:00:00,0.799420699658,0.0,0.0,0.205275483359,0.0675068007651,0.272782284124,0.0675068007651,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0551756552643
 05/29  03:00:00,0.759392588019,0.0,0.0,0.182546794656,0.0601252662751,0.242672060932,0.0601252662751,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0572861962923
 05/29  04:00:00,0.752133230489,0.0,0.0,0.161760821984,0.0535226067226,0.215283428707,0.0535226067226,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0796310743434
 05/29  05:00:00,0.909029594933,0.0,0.0,0.165241196185,0.0546785841824,0.219919780367,0.0546785841824,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.180582874273
 05/29  06:00:00,1.28655268189,0.0,0.0,0.20909732627,0.0683530502079,0.277450376478,0.0683530502079,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.367984491276
 05/29  07:00:00,1.56745899366,0.0,0.0,0.241609663585,0.0777014298522,0.319311093438,0.0777014298522,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.415426964004
 05/29  08:00:00,1.47887124079,0.0,0.0,0.242065687175,0.0764927747377,0.318558461912,0.0764927747377,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.398910478911
 05/29  09:00:00,1.44202959721,0.0,0.0,0.283557105036,0.0879619340577,0.371519039093,0.0879619340577,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.355174025598
 05/29  10:00:00,1.57298691269,0.0,0.0,0.413907000106,0.125936286661,0.539843286767,0.125936286661,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.305667046853
 05/29  11:00:00,1.59700047061,0.0,0.0,0.45541793503,0.135838732928,0.591256667957,0.135838732928,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.26295800855
 05/29  12:00:00,1.65890175172,0.0,0.0,0.542795527144,0.158527963528,0.701323490672,0.158527963528,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.229671644549
 05/29  13:00:00,1.74562537151,0.0,0.0,0.644276821454,0.184096230334,0.828373051788,0.184096230334,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.211263107111
 05/29  14:00:00,1.85213884799,0.0,0.0,0.747867103107,0.213698920362,0.961566023469,0.213698920362,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.191911721643
 05/29  15:00:00,1.99955031823,0.0,0.0,0.834829619254,0.243852861858,1.07868248111,0.243852861858,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.195144850647
 05/29  16:00:00,2.3355756162,0.0,0.0,0.992753597102,0.28367702753,1.27643062463,0.28367702753,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.219308556308
 05/29  17:00:00,2.73018014369,0.0,0.0,1.10696988314,0.323323588484,1.43029347162,0.323323588484,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.27284879522
 05/29  18:00:00,2.83128851011,0.0,0.0,1.08164059963,0.315911459935,1.39755205957,0.315911459935,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.323980169446
 05/29  19:00:00,2.83025534715,0.0,0.0,1.04923484254,0.306277355515,1.35551219805,0.306277355515,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.333682525109
 05/29  20:00:00,2.86323809289,0.0,0.0,0.967353466121,0.288290157494,1.25564362362,0.288290157494,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.303486403857
 05/29  21:00:00,2.82021312641,0.0,0.0,0.882611189608,0.267250074203,1.14986126381,0.267250074203,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.26718313131
 05/29  22:00:00,2.38394913425,0.0,0.0,0.777983450721,0.237381283178,1.0153647339,0.237381283178,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.212982492766
 05/29  23:00:00,1.91348563051,0.0,0.0,0.66305462253,0.203873764852,0.866928387382,0.203873764852,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.154952616601
 05/29  24:00:00,1.43725771174,0.0,0.0,0.553118816097,0.170706771715,0.723825587812,0.170706771715,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0916269348787
 05/30  01:00:00,1.19204948295,0.0,0.0,0.46659040351,0.145088542393,0.611678945903,0.145088542393,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0622734479494
 05/30  02:00:00,1.05815736767,0.0,0.0,0.405199898436,0.126467155533,0.531667053969,0.126467155533,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0550275534365
 05/30  03:00:00,0.991598409545,0.0,0.0,0.361866190211,0.113150424052,0.475016614264,0.113150424052,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0571474644859
 05/30  04:00:00,0.962341038103,0.0,0.0,0.323888954247,0.101838102903,0.42572705715,0.101838102903,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0793952535137
 05/30  05:00:00,1.10380893473,0.0,0.0,0.315974527146,0.0993519764573,0.415326503603,0.0993519764573,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.179955490836
 05/30  06:00:00,1.47608712824,0.0,0.0,0.357590669521,0.110767497742,0.468358167263,0.110767497742,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.366611146846
 05/30  07:00:00,1.76478298887,0.0,0.0,0.397486597633,0.120751222856,0.518237820489,0.120751222856,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.413824232161
 05/30  08:00:00,1.64075229485,0.0,0.0,0.369673469467,0.112325099744,0.48199856921,0.112325099744,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.397351425673
 05/30  09:00:00,1.52226160178,0.0,0.0,0.347533333305,0.105617726538,0.453151059842,0.105617726538,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.353774009421
 05/30  10:00:00,1.59137344194,0.0,0.0,0.431058777371,0.128374164124,0.559432941495,0.128374164124,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.304463921373
 05/30  11:00:00,1.48499521929,0.0,0.0,0.367944248389,0.11232675038,0.480270998769,0.11232675038,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.26193842641
 05/30  12:00:00,1.41836622514,0.0,0.0,0.351426351915,0.11023853604,0.461664887955,0.11023853604,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.228794720686
 05/30  13:00:00,1.35565453547,0.0,0.0,0.332298626757,0.10689009221,0.439188718967,0.10689009221,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.210476603889
 05/30  14:00:00,1.33530898754,0.0,0.0,0.337013626131,0.108422656242,0.445436282373,0.108422656242,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.191211602295
 05/30  15:00:00,1.42805111502,0.0,0.0,0.385928900192,0.121962730302,0.507891630494,0.121962730302,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.194436498059
 05/30  16:00:00,1.76394639043,0.0,0.0,0.543661896955,0.161949389067,0.705611286023,0.161949389067,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.218498669147
 05/30  17:00:00,2.11161929911,0.0,0.0,0.623223286795,0.189523605637,0.812746892432,0.189523605637,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.271834529833
 05/30  18:00:00,2.38291433488,0.0,0.0,0.732190061458,0.218183979145,0.950374040603,0.218183979145,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.322784013172
 05/30  19:00:00,2.34841689812,0.0,0.0,0.670757791257,0.204135536112,0.874893327369,0.204135536112,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.33246294676
 05/30  20:00:00,2.4696187941,0.0,0.0,0.661762513251,0.201373406626,0.863135919877,0.201373406626,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.302374808814
 05/30  21:00:00,2.50048109297,0.0,0.0,0.635182214489,0.195923594926,0.831105809415,0.195923594926,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.266206552265
 05/30  22:00:00,2.12081746103,0.0,0.0,0.574709655733,0.178269362509,0.752979018242,0.178269362509,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.212236535203
 05/30  23:00:00,1.69666554105,0.0,0.0,0.495917991192,0.154684223782,0.650602214974,0.154684223782,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.154458699544
 05/30  24:00:00,1.25700977883,0.0,0.0,0.4143488369,0.129463588,0.5438124249,0.129463588,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0913921648793
 05/31  01:00:00,1.04386205401,0.0,0.0,0.352780677319,0.110828560515,0.463609237834,0.110828560515,0.0760568701875,0.0156000065625,0.0838690425574,0.327496169795,0.0621557270721
 05/31  02:00:00,0.935318108658,0.0,0.0,0.311028732731,0.0978821091613,0.408910841892,0.0978821091613,0.0507045734752,0.0104000084668,0.0715840655737,0.323699112753,0.0549445064972
 05/31  03:00:00,0.889032137145,0.0,0.0,0.283363956987,0.0891783753227,0.37254233231,0.0891783753227,0.0507045734752,0.0104000084668,0.064112104549,0.319142644304,0.0570554740401
 05/31  04:00:00,0.877957167175,0.0,0.0,0.259545775953,0.0819857428729,0.341531518826,0.0819857428729,0.0507045734752,0.0104000084668,0.0739521572983,0.307086988199,0.0792069209101
 05/31  05:00:00,1.03326010242,0.0,0.0,0.262577005289,0.0827940736981,0.345371078987,0.0827940736981,0.0535215005042,0.0109777863361,0.0862682554934,0.342684397959,0.179362083142
 05/31  06:00:00,1.416097893,0.0,0.0,0.312753530356,0.0969700744711,0.409723604828,0.0969700744711,0.0760568701875,0.0156000065625,0.138447814423,0.39593812296,0.365256474039
 05/31  07:00:00,1.68856831649,0.0,0.0,0.338591945718,0.10501408293,0.443606028648,0.10501408293,0.126761450312,0.0260000245769,0.214170541178,0.420713920153,0.412241351623
 05/31  08:00:00,1.61888712755,0.0,0.0,0.354001618244,0.107673105872,0.461674724116,0.107673105872,0.0957753327912,0.0196444557393,0.275218193109,0.355689318325,0.395810103472
 05/31  09:00:00,1.59219838839,0.0,0.0,0.402125034906,0.122346552787,0.524471587693,0.122346552787,0.0507045734752,0.0104000084668,0.336436577975,0.302720372601,0.352390268173
 05/31  10:00:00,1.76559866955,0.0,0.0,0.566075068995,0.168770327943,0.734845396938,0.168770327943,0.0422538189874,0.00866667349502,0.351641232033,0.309839854553,0.303276693546
 05/31  11:00:00,1.79208452854,0.0,0.0,0.610161483461,0.178205001142,0.788366484603,0.178205001142,0.0422538189874,0.00866667349502,0.366855520645,0.309934780979,0.260932249827
 05/31  12:00:00,1.81687008315,0.0,0.0,0.666356887212,0.194676203523,0.861033090735,0.194676203523,0.0422538189874,0.00866667349502,0.357197296466,0.304713827548,0.227930375914
 05/31  13:00:00,1.90551910472,0.0,0.0,0.769826976621,0.220000651518,0.989827628139,0.220000651518,0.0422538189874,0.00866667349502,0.324743059292,0.315250660837,0.209702263967
 05/31  14:00:00,2.01194417203,0.0,0.0,0.87322018105,0.249541807788,1.12276198884,0.249541807788,0.0422538189874,0.00866667349502,0.299663707888,0.333001902504,0.190521080318
 05/31  15:00:00,2.26402383076,0.0,0.0,1.05095968482,0.293602671815,1.34456235664,0.293602671815,0.0422538189874,0.00866667349502,0.308214938409,0.351512555579,0.193738487657
 05/31  16:00:00,2.55405772418,0.0,0.0,1.16741545869,0.329102165734,1.49651762443,0.329102165734,0.0450707393666,0.00924445272824,0.354668497169,0.415777746,0.217703664485
 05/31  17:00:00,2.9601586152,0.0,0.0,1.29293409864,0.369351420015,1.66228551865,0.369351420015,0.0563384208834,0.0115555642054,0.438965378865,0.505103512892,0.270835219697
 05/31  18:00:00,2.99495344054,0.0,0.0,1.21321003896,0.350383061669,1.56359310063,0.350383061669,0.0985922465206,0.0202222322447,0.397476839177,0.54838996316,0.321604058804
 05/31  19:00:00,2.94996052973,0.0,0.0,1.14384080212,0.33379959382,1.47764039594,0.33379959382,0.197184493041,0.0404444781286,0.322310374418,0.566046278401,0.331259509801
 05/31  20:00:00,2.94596927747,0.0,0.0,1.03286348217,0.307718133682,1.34058161585,0.307718133682,0.346481253189,0.0710667283877,0.2859788881,0.585506195737,0.301279596204
 05/31  21:00:00,2.89839784203,0.0,0.0,0.945073768263,0.284911687572,1.22998545584,0.284911687572,0.453524307396,0.0930223037877,0.269710329714,0.571836790389,0.265243654907
 05/31  22:00:00,2.45382359602,0.0,0.0,0.833892161908,0.252828071273,1.08672023318,0.252828071273,0.354932060875,0.0728000579037,0.217943329922,0.494851458881,0.211501455258
 05/31  23:00:00,1.97613303216,0.0,0.0,0.712760529193,0.217795872439,0.930556401632,0.217795872439,0.247889073166,0.0508444825037,0.147779360955,0.430016709904,0.153972003995
 05/31  24:00:00,1.48834234059,0.0,0.0,0.593098722599,0.182276930591,0.77537565319,0.182276930591,0.126761450312,0.0260000245769,0.0982793958339,0.355689318325,0.0911614983551
 06/01  01:00:00,1.18994409316,0.0,0.0,0.496459791956,0.153746776569,0.650206568525,0.153746776569,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0620405533645
 06/01  02:00:00,1.04741460349,0.0,0.0,0.428250718056,0.133371662102,0.561622380158,0.133371662102,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0548635328016
 06/01  03:00:00,0.971231927922,0.0,0.0,0.376649008977,0.118177436497,0.494826445475,0.118177436497,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0569649754772
 06/01  04:00:00,0.943557452958,0.0,0.0,0.339290259989,0.107043778881,0.44633403887,0.107043778881,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0790219591734
 06/01  05:00:00,1.05093388452,0.0,0.0,0.308624329271,0.0991017455259,0.407726074797,0.0991017455259,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.178776408118
 06/01  06:00:00,1.36948849658,0.0,0.0,0.319440625739,0.102581236782,0.422021862521,0.102581236782,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.36391888078
 06/01  07:00:00,1.58122757189,0.0,0.0,0.310096582639,0.101250700093,0.411347282732,0.101250700093,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.410679756691
 06/01  08:00:00,1.4784242684,0.0,0.0,0.29231091609,0.0939058953754,0.386216811465,0.0939058953754,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.394291081581
 06/01  09:00:00,1.40684249357,0.0,0.0,0.294707773748,0.0930258032266,0.387733576975,0.0930258032266,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.351024932426
 06/01  10:00:00,1.32556828632,0.0,0.0,0.25693185361,0.0825600140499,0.33949186766,0.0825600140499,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.302103444104
 06/01  11:00:00,1.31445590327,0.0,0.0,0.273141558175,0.0862480279829,0.359389586158,0.0862480279829,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.259937854739
 06/01  12:00:00,1.23857757919,0.0,0.0,0.250906688205,0.080655118665,0.33156180687,0.080655118665,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.227076010336
 06/01  13:00:00,1.22938252802,0.0,0.0,0.275289951816,0.0869540344742,0.36224398629,0.0869540344742,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.208936361964
 06/01  14:00:00,1.32378245623,0.0,0.0,0.371898393798,0.113060625314,0.484959019112,0.113060625314,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.189837301223
 06/01  15:00:00,1.44789924112,0.0,0.0,0.444507079849,0.135154288064,0.579661367913,0.135154288064,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.193047490728
 06/01  16:00:00,1.63280529959,0.0,0.0,0.492837898657,0.149873152781,0.642711051438,0.149873152781,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.216914228695
 06/01  17:00:00,2.04264022477,0.0,0.0,0.641201704433,0.191038881064,0.832240585496,0.191038881064,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.269846310003
 06/01  18:00:00,2.17636531688,0.0,0.0,0.651996099282,0.194300103821,0.846296203103,0.194300103821,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.320437878289
 06/01  19:00:00,2.21732084608,0.0,0.0,0.666097061243,0.198493409276,0.864590470519,0.198493409276,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.330070860525
 06/01  20:00:00,2.28562273842,0.0,0.0,0.631566826228,0.192069621283,0.82363644751,0.192069621283,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.300195996703
 06/01  21:00:00,2.37656564012,0.0,0.0,0.628166352689,0.190984946564,0.819151299254,0.190984946564,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.264291441589
 06/01  22:00:00,2.07501688224,0.0,0.0,0.591597291218,0.179840083827,0.771437375046,0.179840083827,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.210774941935
 06/01  23:00:00,1.61173779574,0.0,0.0,0.472343013875,0.14919634888,0.621539362754,0.14919634888,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.153490314787
 06/01  24:00:00,1.22264369756,0.0,0.0,0.423468201594,0.131287135003,0.554755336597,0.131287135003,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0909320773962
 06/02  01:00:00,0.912132752485,0.0,0.0,0.279688327459,0.0928223394339,0.372510666893,0.0928223394339,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0619251143238
 06/02  02:00:00,0.823131842807,0.0,0.0,0.254313556997,0.083107826334,0.337421383331,0.083107826334,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0547817689492
 06/02  03:00:00,0.799812135331,0.0,0.0,0.244816369473,0.0786810059463,0.323497375419,0.0786810059463,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0568742529423
 06/02  04:00:00,0.769631917004,0.0,0.0,0.205455786159,0.0671365983442,0.272592384504,0.0671365983442,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0788380775858
 06/02  05:00:00,0.936280291045,0.0,0.0,0.222221049061,0.0714307358522,0.293651784913,0.0714307358522,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.178197104525
 06/02  06:00:00,1.28389771369,0.0,0.0,0.255592736211,0.0821582969163,0.337751033127,0.0821582969163,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.362598927282
 06/02  07:00:00,1.46657570861,0.0,0.0,0.224772576229,0.0734638429675,0.298236419197,0.0734638429675,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.409138756944
 06/02  08:00:00,1.37049271574,0.0,0.0,0.210859647182,0.0689255780382,0.27978522522,0.0689255780382,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.392791115171
