Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/02  09:00:00,1.2916651182,0.0,0.0,0.207238996439,0.0666638148551,0.273902811294,0.0666638148551,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.349678322734
 06/02  10:00:00,1.25237500662,0.0,0.0,0.202347227536,0.0651074270136,0.267454654549,0.0651074270136,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.300947377517
 06/02  11:00:00,1.30770639862,0.0,0.0,0.268673414468,0.08494764777,0.353621062238,0.08494764777,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.258956874006
 06/02  12:00:00,1.35268641367,0.0,0.0,0.342342158228,0.104171862845,0.446514021073,0.104171862845,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.226232630612
 06/02  13:00:00,1.42366555916,0.0,0.0,0.429280223437,0.128002780151,0.557283003588,0.128002780151,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.208180375802
 06/02  14:00:00,1.48388469594,0.0,0.0,0.497378222196,0.148355351566,0.645733573763,0.148355351566,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.189164986281
 06/02  15:00:00,1.64427458761,0.0,0.0,0.601179699429,0.175536547896,0.776716247325,0.175536547896,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.192367957808
 06/02  16:00:00,1.88179105342,0.0,0.0,0.690792832416,0.2016786398,0.892471472216,0.2016786398,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.216139561744
 06/02  17:00:00,2.29969461022,0.0,0.0,0.84395587971,0.246311625075,1.09026750479,0.246311625075,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.268873776163
 06/02  18:00:00,2.40230690877,0.0,0.0,0.83089658594,0.242491076173,1.07338766211,0.242491076173,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.319288011167
 06/02  19:00:00,2.36909017044,0.0,0.0,0.783884017223,0.233648388307,1.01753240553,0.233648388307,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.328898249876
 06/02  20:00:00,2.39759575618,0.0,0.0,0.718244262921,0.218432192521,0.936676455442,0.218432192521,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.29912900654
 06/02  21:00:00,2.46481825082,0.0,0.0,0.696565763083,0.211775859468,0.908341622551,0.211775859468,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.263353728989
 06/02  22:00:00,2.14326460164,0.0,0.0,0.644494607163,0.195906587703,0.840401194866,0.195906587703,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.210058841517
 06/02  23:00:00,1.70472907506,0.0,0.0,0.545821696114,0.169182793856,0.71500448997,0.169182793856,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.153016466891
 06/02  24:00:00,1.28055940694,0.0,0.0,0.46788242404,0.145012937029,0.612895361069,0.145012937029,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0907077623067
 06/03  01:00:00,1.05467968755,0.0,0.0,0.386570978696,0.122065415497,0.508636394194,0.122065415497,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0643992980157
 06/03  02:00:00,0.945534228576,0.0,0.0,0.346045466792,0.109267732459,0.45531319925,0.109267732459,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0566811003714
 06/03  03:00:00,0.898664140465,0.0,0.0,0.3184149428,0.100530086091,0.41894502889,0.100530086091,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0589132004324
 06/03  04:00:00,0.895190233692,0.0,0.0,0.29742094583,0.0939012615561,0.391322207387,0.0939012615561,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0829954157753
 06/03  05:00:00,1.02578852458,0.0,0.0,0.277474777912,0.0891690567583,0.366643834671,0.0891690567583,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.190616595706
 06/03  06:00:00,1.4141080523,0.0,0.0,0.325832002807,0.102880960102,0.428712962908,0.102880960102,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.391221823892
 06/03  07:00:00,1.68893207436,0.0,0.0,0.353801004086,0.111711321409,0.465512325495,0.111711321409,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.443057854471
 06/03  08:00:00,1.57208422642,0.0,0.0,0.314848481184,0.0994217367551,0.414270217939,0.0994217367551,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.427460332237
 06/03  09:00:00,1.50545890761,0.0,0.0,0.314111535471,0.097386023102,0.411497558573,0.097386023102,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.380846306403
 06/03  10:00:00,1.45727173888,0.0,0.0,0.298986128878,0.0961475092267,0.395133638105,0.0961475092267,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.327248896928
 06/03  11:00:00,1.55156198474,0.0,0.0,0.401355105212,0.122036215633,0.523391320844,0.122036215633,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.280553441997
 06/03  12:00:00,1.57804322427,0.0,0.0,0.466462181329,0.138980334577,0.605442515906,0.138980334577,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.244850440295
 06/03  13:00:00,1.63551219051,0.0,0.0,0.549190555908,0.160227442011,0.709417997919,0.160227442011,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.224303980308
 06/03  14:00:00,1.67403227438,0.0,0.0,0.605456510571,0.176635581471,0.782092092042,0.176635581471,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.203828474271
 06/03  15:00:00,1.8299732782,0.0,0.0,0.704931157803,0.205695928961,0.910627086764,0.205695928961,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.207096836107
 06/03  16:00:00,1.97309271371,0.0,0.0,0.715972345731,0.213381878904,0.929354224635,0.213381878904,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.234640550364
 06/03  17:00:00,2.25354963937,0.0,0.0,0.756009396456,0.229961472708,0.985970869164,0.229961472708,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.291673510723
 06/03  18:00:00,2.32796578132,0.0,0.0,0.71305982846,0.22122601114,0.934285839601,0.22122601114,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.34973839069
 06/03  19:00:00,2.37514501198,0.0,0.0,0.732163689095,0.222671612748,0.954835301843,0.222671612748,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.363405440908
 06/03  20:00:00,2.45176049179,0.0,0.0,0.708017005973,0.215263057704,0.923280063678,0.215263057704,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.331834763581
 06/03  21:00:00,2.52333696206,0.0,0.0,0.693420880498,0.210761052957,0.904181933455,0.210761052957,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.290425271862
 06/03  22:00:00,2.14664975215,0.0,0.0,0.606166486323,0.187845246702,0.794011733025,0.187845246702,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.231540241936
 06/03  23:00:00,1.67802941827,0.0,0.0,0.501073489811,0.15817924207,0.65925273188,0.15817924207,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.166533722862
 06/03  24:00:00,1.23362165161,0.0,0.0,0.421453190224,0.133032094043,0.554485284267,0.133032094043,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0956064007005
 06/04  01:00:00,1.00060718761,0.0,0.0,0.344137616862,0.110549991541,0.454687608402,0.110549991541,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0642755838587
 06/04  02:00:00,0.915876938954,0.0,0.0,0.32360587615,0.102137210929,0.42574308708,0.102137210929,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.05659392292
 06/04  03:00:00,0.871255307334,0.0,0.0,0.297681773017,0.0939512712273,0.391633044244,0.0939512712273,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0588163519478
 06/04  04:00:00,0.846037987212,0.0,0.0,0.259124704635,0.0832429631135,0.342367667749,0.0832429631135,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0827977089331
 06/04  05:00:00,1.00152197021,0.0,0.0,0.259593732719,0.0833994215426,0.342993154262,0.0833994215426,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.190000721741
 06/04  06:00:00,1.37017865267,0.0,0.0,0.292280319782,0.0939077776006,0.386188097382,0.0939077776006,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.389817289793
 06/04  07:00:00,1.62390604323,0.0,0.0,0.304345867423,0.0977914040968,0.40213727152,0.0977914040968,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.441406877314
 06/04  08:00:00,1.53857716645,0.0,0.0,0.289379254094,0.0930057490376,0.382385003132,0.0930057490376,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.425838487072
 06/04  09:00:00,1.45124546228,0.0,0.0,0.271472470138,0.0872751977565,0.358747667895,0.0872751977565,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.379382751744
 06/04  10:00:00,1.44675304531,0.0,0.0,0.293241825753,0.0926317388827,0.385873564636,0.0926317388827,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.325990276826
 06/04  11:00:00,1.43648554609,0.0,0.0,0.312479021342,0.0969004581111,0.409379479453,0.0969004581111,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.279488844738
 06/04  12:00:00,1.47473124111,0.0,0.0,0.385740605684,0.117307178531,0.503047784215,0.117307178531,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.243933188823
 06/04  13:00:00,1.44736331031,0.0,0.0,0.400319944821,0.121768470584,0.522088415405,0.121768470584,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.223484682618
 06/04  14:00:00,1.47784779616,0.0,0.0,0.449800870737,0.136836744656,0.586637615393,0.136836744656,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.203098472692
 06/04  15:00:00,1.54139175286,0.0,0.0,0.477515032548,0.145268769331,0.622783801878,0.145268769331,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.206358595654
 06/04  16:00:00,1.72529398354,0.0,0.0,0.523227206747,0.159175483862,0.682402690609,0.159175483862,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.233793354218
 06/04  17:00:00,2.0812217891,0.0,0.0,0.624690555385,0.190005170798,0.814695726183,0.190005170798,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.290620803427
 06/04  18:00:00,2.18926659816,0.0,0.0,0.608161089141,0.188678226642,0.796839315783,0.188678226642,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.348485731342
 06/04  19:00:00,2.20517485596,0.0,0.0,0.600012897803,0.186142067435,0.786154965239,0.186142067435,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.362115621493
 06/04  20:00:00,2.26954739924,0.0,0.0,0.564005424832,0.178244039833,0.742249464665,0.178244039833,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.330652270043
 06/04  21:00:00,2.35442884339,0.0,0.0,0.559522196892,0.176786605422,0.736308802315,0.176786605422,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.289390284325
 06/04  22:00:00,2.03390739524,0.0,0.0,0.518320310788,0.163740936724,0.682061247511,0.163740936724,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.230748370539
 06/04  23:00:00,1.64899779394,0.0,0.0,0.481474688975,0.149265955198,0.630740644173,0.149265955198,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.166014186237
 06/04  24:00:00,1.18979850851,0.0,0.0,0.38826986884,0.122633306662,0.510903175502,0.122633306662,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0953653663645
 06/05  01:00:00,0.950900302838,0.0,0.0,0.311485304985,0.100125639232,0.411610944217,0.100125639232,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0615923873524
 06/05  02:00:00,0.894993670726,0.0,0.0,0.312625609837,0.0968917041367,0.409517313973,0.0968917041367,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0545476662258
 06/05  03:00:00,0.861001451923,0.0,0.0,0.293871195469,0.0910768363218,0.384948031791,0.0910768363218,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0566129131615
 06/05  04:00:00,0.863490407776,0.0,0.0,0.280151358654,0.0868315363948,0.366982895049,0.0868315363948,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0783060578128
 06/05  05:00:00,0.995997517608,0.0,0.0,0.269830616389,0.0852214111358,0.355052027525,0.0852214111358,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.176514088477
 06/05  06:00:00,1.34542858518,0.0,0.0,0.306365666846,0.0967627391814,0.403128406027,0.0967627391814,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.358752425874
 06/05  07:00:00,1.61872314198,0.0,0.0,0.347235851007,0.107640723401,0.454876574408,0.107640723401,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.4046460351
 06/05  08:00:00,1.57021798332,0.0,0.0,0.371077619518,0.112806171175,0.483883790692,0.112806171175,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.388417817278
 06/05  09:00:00,1.50981120391,0.0,0.0,0.380339590108,0.115636555126,0.495976145234,0.115636555126,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.345751074499
 06/05  10:00:00,1.5546402483,0.0,0.0,0.439449712832,0.133641984196,0.573091697028,0.133641984196,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.297575576711
 06/05  11:00:00,1.62678599953,0.0,0.0,0.522988932138,0.152568384864,0.675557317001,0.152568384864,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.256100220155
 06/05  12:00:00,1.61442685157,0.0,0.0,0.547509620295,0.163200131025,0.71070975132,0.163200131025,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.22377733827
 06/05  13:00:00,1.58273131212,0.0,0.0,0.548347197091,0.170202513951,0.718549711041,0.170202513951,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.205979421308
 06/05  14:00:00,1.84419808755,0.0,0.0,0.78802031913,0.219987849754,1.00800816888,0.219987849754,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.187203782776
 06/05  15:00:00,1.92425970393,0.0,0.0,0.815596983286,0.243088122751,1.05868510604,0.243088122751,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.190384215419
 06/05  16:00:00,2.22267291721,0.0,0.0,0.956461317752,0.279154431077,1.23561574883,0.279154431077,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.213877148917
 06/05  17:00:00,2.61532768544,0.0,0.0,1.09053590827,0.318205432359,1.40874134063,0.318205432359,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.266033015531
 06/05  18:00:00,2.68974698547,0.0,0.0,1.0560336592,0.308144077369,1.36417773657,0.308144077369,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.315938013406
 06/05  19:00:00,2.62388801432,0.0,0.0,0.982896126915,0.292850583654,1.27574671057,0.292850583654,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.325481788717
 06/05  20:00:00,2.66464883553,0.0,0.0,0.929920065004,0.276921038936,1.20684110394,0.276921038936,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.296017437389
 06/05  21:00:00,2.66468884277,0.0,0.0,0.852058227492,0.258888760434,1.11094698793,0.258888760434,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.26061895557
 06/05  22:00:00,2.30733491509,0.0,0.0,0.772043986125,0.234516656506,1.00656064263,0.234516656506,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.207969707194
 06/05  23:00:00,1.83050634025,0.0,0.0,0.643005982453,0.199159278912,0.842165261365,0.199159278912,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.151632960687
 06/05  24:00:00,1.37951195647,0.0,0.0,0.544018771066,0.168486168609,0.712504939676,0.168486168609,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.090050733226
 06/06  01:00:00,1.12497051182,0.0,0.0,0.445294544333,0.140493559824,0.585788104157,0.140493559824,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0614854363941
 06/06  02:00:00,0.997021646903,0.0,0.0,0.388924339721,0.122696516043,0.511620855764,0.122696516043,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0544721006133
 06/06  03:00:00,0.958293699993,0.0,0.0,0.368291987211,0.114032827647,0.482324814858,0.114032827647,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0565283781646
 06/06  04:00:00,0.94070094516,0.0,0.0,0.339306401245,0.105059541843,0.444365943088,0.105059541843,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0781335471572
 06/06  05:00:00,1.05236227361,0.0,0.0,0.31316544782,0.0987962652609,0.411961713081,0.0987962652609,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.175969158918
 06/06  06:00:00,1.38362338607,0.0,0.0,0.336424276814,0.106142604699,0.442566881513,0.106142604699,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.35750875128
 06/06  07:00:00,1.6179405462,0.0,0.0,0.34628924206,0.109256540118,0.455545782178,0.109256540118,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.403194231554
 06/06  08:00:00,1.54953595043,0.0,0.0,0.354750338834,0.109864782705,0.464615121539,0.109864782705,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.387004453535
 06/06  09:00:00,1.53071366487,0.0,0.0,0.397433997324,0.120713958157,0.518147955481,0.120713958157,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.344481725212
 06/06  10:00:00,1.69147672377,0.0,0.0,0.547919181587,0.163098449801,0.711017631388,0.163098449801,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.296486117825
 06/06  11:00:00,1.71477185132,0.0,0.0,0.5918812566,0.172584927768,0.764466184369,0.172584927768,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.255177204573
 06/06  12:00:00,1.76931352079,0.0,0.0,0.674047791729,0.192342382508,0.866390174237,0.192342382508,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.222983584566
 06/06  13:00:00,1.8604207829,0.0,0.0,0.779457452951,0.217493265828,0.996950718779,0.217493265828,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.205267884358
 06/06  14:00:00,1.96098744395,0.0,0.0,0.879905363538,0.245525699145,1.12543106268,0.245525699145,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.186570245372
 06/06  15:00:00,2.13710324761,0.0,0.0,0.994633632564,0.277534652371,1.27216828493,0.277534652371,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.189744580199
 06/06  16:00:00,2.40322892416,0.0,0.0,1.10781426468,0.309089889549,1.41690415423,0.309089889549,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.213144750469
 06/06  17:00:00,2.84553363153,0.0,0.0,1.28215128391,0.357712689905,1.63986397381,0.357712689905,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.26511632845
 06/06  18:00:00,2.77293026967,0.0,0.0,1.12142357527,0.327020975117,1.44844455038,0.327020975117,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.314854483797
 06/06  19:00:00,2.72619176846,0.0,0.0,1.06785268827,0.311302380809,1.37915506908,0.311302380809,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.324377184336
 06/06  20:00:00,2.71367932779,0.0,0.0,0.968574083028,0.288303519841,1.25687760287,0.288303519841,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.295011430718
 06/06  21:00:00,2.74628552467,0.0,0.0,0.919743643547,0.273684189241,1.19342783279,0.273684189241,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.259734792606
 06/06  22:00:00,2.3940702526,0.0,0.0,0.843117998237,0.250852790409,1.09397078865,0.250852790409,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.207294898694
 06/06  23:00:00,1.95897097307,0.0,0.0,0.74841852372,0.22265717123,0.971075694949,0.22265717123,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.151187159927
 06/06  24:00:00,1.46498357438,0.0,0.0,0.61229212761,0.185895951663,0.798188079273,0.185895951663,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0898392115421
 06/07  01:00:00,1.23804211751,0.0,0.0,0.536184733452,0.162780793975,0.698965527427,0.162780793975,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0613796188096
 06/07  02:00:00,1.11700588085,0.0,0.0,0.484572185633,0.147106925922,0.631679111555,0.147106925922,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0543980787715
 06/07  03:00:00,1.05889803943,0.0,0.0,0.447243495022,0.135767451534,0.583010946555,0.135767451534,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0564465858994
 06/07  04:00:00,1.04262062163,0.0,0.0,0.419196722918,0.127257548872,0.54645427179,0.127257548872,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0779648949279
 06/07  05:00:00,1.15012752635,0.0,0.0,0.389633380299,0.120628726355,0.510262106654,0.120628726355,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.175434018094
 06/07  06:00:00,1.56469607931,0.0,0.0,0.479338485532,0.145523741897,0.624862227429,0.145523741897,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.3562860986
 06/07  07:00:00,1.7645225868,0.0,0.0,0.462981974628,0.140573866384,0.603555841012,0.140573866384,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.401766213316
 06/07  08:00:00,1.66391609813,0.0,0.0,0.445179922744,0.135205674846,0.580385597591,0.135205674846,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.38561412519
 06/07  09:00:00,1.68422638253,0.0,0.0,0.51857749813,0.154331747555,0.672909245685,0.154331747555,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.34323315267
 06/07  10:00:00,1.85538116293,0.0,0.0,0.678303268345,0.197690840751,0.875994109096,0.197690840751,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.295414079276
 06/07  11:00:00,1.91533582786,0.0,0.0,0.75523445629,0.210704207472,0.965938663762,0.210704207472,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.254268701722
 06/07  12:00:00,1.89904243338,0.0,0.0,0.775576189345,0.221323812694,0.996900002039,0.221323812694,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.222202669361
 06/07  13:00:00,1.85160599005,0.0,0.0,0.761823700653,0.227012440841,0.988836141495,0.227012440841,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.204567668784
 06/07  14:00:00,1.90879859931,0.0,0.0,0.827369368123,0.246496367022,1.07386573514,0.246496367022,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.185946728265
 06/07  15:00:00,2.27339277591,0.0,0.0,1.10714669319,0.301942898278,1.40908959147,0.301942898278,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.189112801957
 06/07  16:00:00,2.57444976571,0.0,0.0,1.2484093265,0.340436894789,1.58884622129,0.340436894789,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.212423524965
 06/07  17:00:00,3.08075699803,0.0,0.0,1.47401452667,0.401976920938,1.87599144761,0.401976920938,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.264212221147
 06/07  18:00:00,3.04796077065,0.0,0.0,1.34834306699,0.376197243021,1.72454031001,0.376197243021,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.313789225144
 06/07  19:00:00,2.77141565901,0.0,0.0,1.09315793347,0.332307654544,1.42546558801,0.332307654544,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.323290555962
 06/07  20:00:00,2.67040894083,0.0,0.0,0.927332572364,0.287264481168,1.21459705353,0.287264481168,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.294021593097
 06/07  21:00:00,2.73147142141,0.0,0.0,0.904765972375,0.274717739215,1.17948371159,0.274717739215,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.258864810537
 06/07  22:00:00,2.32025384318,0.0,0.0,0.779522819594,0.241296194507,1.0208190141,0.241296194507,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.206630263815
 06/07  23:00:00,1.87180006412,0.0,0.0,0.675326413759,0.209019344061,0.88434575782,0.209019344061,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.150746188101
 06/07  24:00:00,1.41502380683,0.0,0.0,0.571552156448,0.176885594276,0.748437750724,0.176885594276,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0896297725378
 06/08  01:00:00,1.19056077841,0.0,0.0,0.497596606423,0.153991762673,0.651588369096,0.153991762673,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0612754380428
 06/08  02:00:00,1.03079706298,0.0,0.0,0.414773955088,0.130769947202,0.545543902289,0.130769947202,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0543244701686
 06/08  03:00:00,0.989313004643,0.0,0.0,0.392152829574,0.121356474858,0.513509304432,0.121356474858,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0563631932407
 06/08  04:00:00,0.943440318417,0.0,0.0,0.340187012313,0.107255165729,0.447442178042,0.107255165729,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0777966854606
 06/08  05:00:00,1.07126625166,0.0,0.0,0.32839216825,0.103536125315,0.431928293565,0.103536125315,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.17490655649
 06/08  06:00:00,1.41080180831,0.0,0.0,0.358988696373,0.113182147031,0.472170843404,0.113182147031,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.355083211628
 06/08  07:00:00,1.6649546483,0.0,0.0,0.385945617313,0.119449115148,0.505394732461,0.119449115148,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.400359383372
 06/08  08:00:00,1.597438698,0.0,0.0,0.395292718532,0.119983539647,0.515276258179,0.119983539647,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.384246064467
 06/08  09:00:00,1.59316865938,0.0,0.0,0.447292297711,0.135787750694,0.583080048404,0.135787750694,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.342004626804
 06/08  10:00:00,1.75079623186,0.0,0.0,0.595344626749,0.177119460907,0.772464087655,0.177119460907,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.294359169643
 06/08  11:00:00,1.74740554694,0.0,0.0,0.618634542576,0.180268070288,0.798902612863,0.180268070288,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.253374471696
 06/08  12:00:00,1.80061919043,0.0,0.0,0.699707226754,0.199538198135,0.899245424889,0.199538198135,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.221434003557
 06/08  13:00:00,1.90874157066,0.0,0.0,0.818402178088,0.228258347954,1.04666052604,0.228258347954,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.203878864853
 06/08  14:00:00,2.08964742062,0.0,0.0,0.986397317417,0.268931380659,1.25532869808,0.268931380659,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.185332586649
 06/08  15:00:00,2.37485951667,0.0,0.0,1.19325931493,0.31791707435,1.51117638928,0.31791707435,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.188492744915
 06/08  16:00:00,2.68768604879,0.0,0.0,1.34455796917,0.358231133189,1.70278910236,0.358231133189,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.211716926977
 06/08  17:00:00,3.1182517077,0.0,0.0,1.50426705562,0.41010771234,1.91437476796,0.41010771234,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.263323610469
 06/08  18:00:00,3.10502841957,0.0,0.0,1.39388986702,0.388766361553,1.78265622858,0.388766361553,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.312740955503
 06/08  19:00:00,2.77349504793,0.0,0.0,1.09569467334,0.332919294266,1.42861396761,0.332919294266,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.322221565281
 06/08  20:00:00,2.6774864897,0.0,0.0,0.93357326855,0.289074935712,1.22264820426,0.289074935712,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.293047991232
 06/08  21:00:00,2.60083111071,0.0,0.0,0.79465039782,0.255048703979,1.0496991018,0.255048703979,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.258009109633
 06/08  22:00:00,2.2491649824,0.0,0.0,0.722579404019,0.227804280582,0.950383684601,0.227804280582,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.20597673254
 06/08  23:00:00,1.87770312129,0.0,0.0,0.683336555606,0.207344349798,0.890680905404,0.207344349798,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.150314097693
 06/08  24:00:00,1.43258569263,0.0,0.0,0.587840554389,0.178363018291,0.766203572681,0.178363018291,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0894258363801
 06/09  01:00:00,1.21537122112,0.0,0.0,0.519019079047,0.157481540505,0.676500619551,0.157481540505,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0611736302968
 06/09  02:00:00,1.09632340228,0.0,0.0,0.468877072317,0.14226403809,0.611141110407,0.14226403809,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0542536013488
 06/09  03:00:00,1.03984305553,0.0,0.0,0.432799462747,0.131318993881,0.564118456627,0.131318993881,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0562840919279
 06/09  04:00:00,1.02744792713,0.0,0.0,0.407856401309,0.123756227834,0.531612629143,0.123756227834,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0776338430735
 06/09  05:00:00,1.16810322515,0.0,0.0,0.406061474987,0.123220337977,0.529281812964,0.123220337977,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.174390010576
 06/09  06:00:00,1.5074385561,0.0,0.0,0.437283237094,0.132706298609,0.569989535703,0.132706298609,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.353901267114
 06/09  07:00:00,1.763010362,0.0,0.0,0.463992618409,0.140837757307,0.604830375716,0.140837757307,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.398979453813
 06/09  08:00:00,1.66748857647,0.0,0.0,0.450047301961,0.136621674041,0.586668976002,0.136621674041,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.382903225116
 06/09  09:00:00,1.69492563161,0.0,0.0,0.528753370511,0.157290805534,0.686044176045,0.157290805534,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.340797471395
 06/09  10:00:00,1.93425227032,0.0,0.0,0.744677335776,0.212278942228,0.956956278004,0.212278942228,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.293323017758
 06/09  11:00:00,1.94071195321,0.0,0.0,0.776522498765,0.216564494042,0.993086992807,0.216564494042,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.252496498025
 06/09  12:00:00,1.85676176341,0.0,0.0,0.740319806082,0.215823075216,0.956142881298,0.215823075216,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.220679120126
 06/09  13:00:00,2.00897817963,0.0,0.0,0.901705690236,0.245868369998,1.14757406023,0.245868369998,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.203201939628
 06/09  14:00:00,1.88793761739,0.0,0.0,0.808458660063,0.245762996334,1.0542216564,0.245762996334,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.184729825101
 06/09  15:00:00,1.7947829035,0.0,0.0,0.711226407031,0.220483397801,0.931709804833,0.220483397801,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.187882716187
 06/09  16:00:00,1.9896293024,0.0,0.0,0.771101251661,0.234328025064,1.00542927673,0.234328025064,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.211020006219
 06/09  17:00:00,2.20021194375,0.0,0.0,0.761299878581,0.235908939994,0.997208818575,0.235908939994,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.2624497959
 06/09  18:00:00,2.29141978233,0.0,0.0,0.740600420879,0.229478659482,0.970079080362,0.229478659482,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.311709466472
 06/09  19:00:00,2.27617012254,0.0,0.0,0.711819076836,0.220521288383,0.932340365219,0.220521288383,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.321170242278
 06/09  20:00:00,2.34130542196,0.0,0.0,0.677553474837,0.209870500138,0.887423974974,0.209870500138,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.292091152779
 06/09  21:00:00,2.41162700288,0.0,0.0,0.657653378621,0.203682286414,0.861335665036,0.203682286414,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.257168438567
 06/09  22:00:00,2.12504712204,0.0,0.0,0.634284260518,0.192622790117,0.826907050635,0.192622790117,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.205335506146
 06/09  23:00:00,1.72631980057,0.0,0.0,0.567416440552,0.172304406176,0.739720846727,0.172304406176,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.149890835649
 06/09  24:00:00,1.31089112449,0.0,0.0,0.49453501251,0.150174998094,0.644710010603,0.150174998094,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.089224830319
 06/10  01:00:00,1.12965265543,0.0,0.0,0.448300099921,0.136132413676,0.584432513596,0.136132413676,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0635761464939
 06/10  02:00:00,1.03054702288,0.0,0.0,0.414907791861,0.12599731207,0.540905103931,0.12599731207,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0561019899921
 06/10  03:00:00,0.999094862871,0.0,0.0,0.398881730999,0.121138743164,0.520020474163,0.121138743164,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0582684775657
 06/10  04:00:00,1.0107177702,0.0,0.0,0.389773931101,0.118390945257,0.508164876358,0.118390945257,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0816802833154
 06/10  05:00:00,1.17835031155,0.0,0.0,0.40137437505,0.121937290407,0.523311665457,0.121937290407,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.186510551883
 06/10  06:00:00,1.55649138855,0.0,0.0,0.443137860511,0.137335893806,0.580473754317,0.137335893806,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.381844368732
 06/10  07:00:00,1.82083619543,0.0,0.0,0.464452251277,0.143983843218,0.608436094495,0.143983843218,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.432038206542
 06/10  08:00:00,1.73990104718,0.0,0.0,0.454636484895,0.138272551301,0.592909036196,0.138272551301,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.41663833474
 06/10  09:00:00,1.64449296919,0.0,0.0,0.429609726794,0.130687735524,0.560297462318,0.130687735524,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.37108046423
 06/10  10:00:00,1.60976864842,0.0,0.0,0.426326174254,0.129701954988,0.556028129242,0.129701954988,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.318851315329
 06/10  11:00:00,1.63129609171,0.0,0.0,0.467883037071,0.142348734659,0.61023177173,0.142348734659,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.273447098084
 06/10  12:00:00,1.54502417777,0.0,0.0,0.443580929425,0.13495921209,0.578540141515,0.13495921209,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.238733768183
 06/10  13:00:00,1.50502338806,0.0,0.0,0.44801577997,0.136377638964,0.584393418935,0.136377638964,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.218839756841
 06/10  14:00:00,1.44919951823,0.0,0.0,0.428893170748,0.133240727276,0.562133898024,0.133240727276,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.198953912137
 06/10  15:00:00,1.5280742513,0.0,0.0,0.470358647544,0.14328814376,0.613646791303,0.14328814376,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.202178104667
 06/10  16:00:00,1.69078064341,0.0,0.0,0.500275380482,0.152413285828,0.65268866631,0.152413285828,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.228994038395
 06/10  17:00:00,1.95746677028,0.0,0.0,0.531659023253,0.165263347792,0.696922371045,0.165263347792,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.284639139747
 06/10  18:00:00,2.20194829829,0.0,0.0,0.625864471931,0.190766168472,0.816630640403,0.190766168472,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.341376106851
 06/10  19:00:00,2.22297218987,0.0,0.0,0.621719510849,0.189548399188,0.811267910037,0.189548399188,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.354800010601
 06/10  20:00:00,2.33515875342,0.0,0.0,0.624171579642,0.190391185093,0.814562764734,0.190391185093,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.323950324151
 06/10  21:00:00,2.43636047633,0.0,0.0,0.631481447536,0.192624376238,0.824105823773,0.192624376238,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.283524895812
 06/10  22:00:00,2.08408117471,0.0,0.0,0.561908461993,0.174817837683,0.736726299676,0.174817837683,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.226257097844
 06/10  23:00:00,1.67657793467,0.0,0.0,0.50436226891,0.156907947415,0.661270216325,0.156907947415,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.163064754819
 06/10  24:00:00,1.25326721882,0.0,0.0,0.439143325751,0.136596352082,0.575739677832,0.136596352082,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0939975743441
 06/11  01:00:00,1.10805330052,0.0,0.0,0.431374978521,0.131568170405,0.562943148927,0.131568170405,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0634661562479
 06/11  02:00:00,0.988474704116,0.0,0.0,0.380492878069,0.118417427918,0.498910305987,0.118417427918,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.056024469176
 06/11  03:00:00,0.955946916552,0.0,0.0,0.36372088754,0.113237974404,0.476958861945,0.113237974404,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0581821434656
 06/11  04:00:00,0.964302095326,0.0,0.0,0.352239172051,0.109684887264,0.461924059315,0.109684887264,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0815054254811
 06/11  05:00:00,1.14828196503,0.0,0.0,0.376497601479,0.117292323646,0.493789925125,0.117292323646,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.185963945699
 06/11  06:00:00,1.5226460038,0.0,0.0,0.417700925193,0.130175974715,0.547876899908,0.130175974715,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.380595838396
 06/11  07:00:00,1.82689657118,0.0,0.0,0.471739234309,0.144224405656,0.615963639965,0.144224405656,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.430571036829
 06/11  08:00:00,1.75974821273,0.0,0.0,0.470360619545,0.143836581139,0.614197200685,0.143836581139,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.415197335806
 06/11  09:00:00,1.8147021756,0.0,0.0,0.56314378172,0.168664307638,0.731808089358,0.168664307638,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.369779043605
 06/11  10:00:00,2.10277016304,0.0,0.0,0.816166298375,0.233981681706,1.05014798008,0.233981681706,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.317732979112
 06/11  11:00:00,2.08903538235,0.0,0.0,0.834830133029,0.234088011715,1.06891814474,0.234088011715,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.272500015714
 06/11  12:00:00,2.16428017122,0.0,0.0,0.940835108061,0.25777669722,1.19861180528,0.25777669722,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.237918097868
 06/11  13:00:00,2.15798694171,0.0,0.0,0.96686686961,0.271219013847,1.23808588346,0.271219013847,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.218110845968
 06/11  14:00:00,2.25460328748,0.0,0.0,1.06846893293,0.299717428083,1.36818636101,0.299717428083,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.198305218403
 06/11  15:00:00,2.43223329555,0.0,0.0,1.18586567485,0.332591989718,1.51845766457,0.332591989718,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.20152627565
 06/11  16:00:00,2.69660024257,0.0,0.0,1.29599405412,0.363263346567,1.65925740069,0.363263346567,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.22824490317
 06/11  17:00:00,3.11183204557,0.0,0.0,1.44687646373,0.405345531026,1.85222199475,0.405345531026,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.283704791333
 06/11  18:00:00,3.00044152883,0.0,0.0,1.24995674195,0.366280450481,1.61623719243,0.366280450481,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.34026278537
 06/11  19:00:00,2.92488590853,0.0,0.0,1.17136838474,0.34296097548,1.51432936022,0.34296097548,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.353652279077
 06/11  20:00:00,2.87983412529,0.0,0.0,1.04727578206,0.313014170086,1.36028995215,0.313014170086,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.322898508605
 06/11  21:00:00,2.89116506242,0.0,0.0,0.985561533331,0.294269533605,1.27983106694,0.294269533605,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.282604238734
 06/11  22:00:00,2.51607210533,0.0,0.0,0.900626919619,0.268794174784,1.1694210944,0.268794174784,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.22555323374
 06/11  23:00:00,2.0514194942,0.0,0.0,0.798371148855,0.23820208085,1.0365732297,0.23820208085,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.162603300966
 06/11  24:00:00,1.57429591329,0.0,0.0,0.690885396841,0.206098326027,0.896983722868,0.206098326027,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0937822237833
 06/12  01:00:00,1.30160887386,0.0,0.0,0.584920286167,0.178113207648,0.763033493815,0.178113207648,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.060878408775
 06/12  02:00:00,1.17874865476,0.0,0.0,0.531844818393,0.161929825121,0.693774643514,0.161929825121,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.054045320722
 06/12  03:00:00,1.11824782326,0.0,0.0,0.492739412453,0.150015321132,0.642754733585,0.150015321132,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0560525827075
 06/12  04:00:00,1.10690444066,0.0,0.0,0.468808891044,0.142733263154,0.611542154197,0.142733263154,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0771608315439
 06/12  05:00:00,1.25020521286,0.0,0.0,0.469825290916,0.143054983153,0.612880274069,0.143054983153,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.172893537183
 06/12  06:00:00,1.58491249734,0.0,0.0,0.498935028212,0.1519471677,0.650882195912,0.1519471677,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.350482548142
 06/12  07:00:00,1.83118827613,0.0,0.0,0.518935165228,0.158066391434,0.677001556662,0.158066391434,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.394986186996
 06/12  08:00:00,1.78049102641,0.0,0.0,0.541866903029,0.161691943061,0.70355884609,0.161691943061,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.379015804966
 06/12  09:00:00,1.7995935445,0.0,0.0,0.61464762542,0.179555296883,0.794202922303,0.179555296883,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.33730663802
 06/12  10:00:00,2.04181866674,0.0,0.0,0.830219208871,0.237300425366,1.06751963424,0.237300425366,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.290326057947
 06/12  11:00:00,2.04108361756,0.0,0.0,0.856496310523,0.239502195945,1.09599850647,0.239502195945,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.249956648715
 06/12  12:00:00,1.9541777896,0.0,0.0,0.816810874805,0.238930929523,1.05574180433,0.238930929523,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.218496223295
 06/12  13:00:00,1.9860824671,0.0,0.0,0.871654692116,0.25497961046,1.12663430258,0.25497961046,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.201245984759
 06/12  14:00:00,2.02249271972,0.0,0.0,0.921112621208,0.269405869464,1.19051849067,0.269405869464,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.182988093153
 06/12  15:00:00,2.16636138452,0.0,0.0,1.00981836158,0.295231691325,1.3050500529,0.295231691325,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.186120949137
 06/12  16:00:00,2.29003625342,0.0,0.0,1.00709212891,0.300755227419,1.30784735633,0.300755227419,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.209008877632
 06/12  17:00:00,2.59729388583,0.0,0.0,1.07570831379,0.321106615988,1.39681492977,0.321106615988,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.25992562678
 06/12  18:00:00,2.65901906033,0.0,0.0,1.03249642651,0.30815975692,1.34065618343,0.30815975692,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.308731641407
 06/12  19:00:00,2.61162734943,0.0,0.0,0.97885553032,0.291979106567,1.27083463689,0.291979106567,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.318133197508
 06/12  20:00:00,2.59685810334,0.0,0.0,0.878427918891,0.267315352586,1.14574327148,0.267315352586,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.289324537664
 06/12  21:00:00,2.63437322532,0.0,0.0,0.833109316278,0.253404368838,1.08651368512,0.253404368838,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.254736640925
 06/12  22:00:00,2.2892064064,0.0,0.0,0.761386476788,0.231537000699,0.992923477487,0.231537000699,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.203478363655
 06/12  23:00:00,1.82239426626,0.0,0.0,0.638908371707,0.198118585584,0.837026957292,0.198118585584,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.148659190778
 06/12  24:00:00,1.37627073395,0.0,0.0,0.5424788766,0.168196152999,0.710675029599,0.168196152999,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0886394207909
 06/13  01:00:00,1.16444818219,0.0,0.0,0.477825246805,0.148144254637,0.625969501442,0.148144254637,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0607817094748
 06/13  02:00:00,1.0501294602,0.0,0.0,0.431463869109,0.133758542727,0.565222411836,0.133758542727,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0539783578387
 06/13  03:00:00,0.998163749602,0.0,0.0,0.399041770906,0.123704288414,0.52274605932,0.123704288414,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0559771833116
 06/13  04:00:00,0.989417417184,0.0,0.0,0.377249179582,0.116958832558,0.49420801214,0.116958832558,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.07700795013
 06/13  05:00:00,1.13251957659,0.0,0.0,0.378355464173,0.117320136947,0.49567560112,0.117320136947,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.172412573861
 06/13  06:00:00,1.47383107119,0.0,0.0,0.412863034318,0.128034904767,0.540897939085,0.128034904767,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.349385378827
 06/13  07:00:00,1.74544169537,0.0,0.0,0.454350165555,0.138186010604,0.592536176159,0.138186010604,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.393704986743
 06/13  08:00:00,1.65247488892,0.0,0.0,0.442262575821,0.134526099404,0.576788675225,0.134526099404,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.377769838344
 06/13  09:00:00,1.66224611606,0.0,0.0,0.506906395057,0.151068631353,0.657975026409,0.151068631353,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.336187105477
 06/13  10:00:00,1.87740555819,0.0,0.0,0.699862219188,0.204205865599,0.904068084786,0.204205865599,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.289364498846
 06/13  11:00:00,1.81711462825,0.0,0.0,0.675625724828,0.197218958567,0.872844683395,0.197218958567,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.249141482483
 06/13  12:00:00,1.90892669779,0.0,0.0,0.790461051042,0.220730311692,1.01119136273,0.220730311692,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.217795573079
 06/13  13:00:00,1.97771646181,0.0,0.0,0.874651860461,0.244245001991,1.11889686245,0.244245001991,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.200617419589
 06/13  14:00:00,2.08773858102,0.0,0.0,0.982092075947,0.27423377923,1.25632585518,0.27423377923,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.18242658995
 06/13  15:00:00,2.41868084241,0.0,0.0,1.22998095825,0.327954632708,1.55793559096,0.327954632708,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.185554868969
 06/13  16:00:00,2.73888604229,0.0,0.0,1.38746401485,0.369878790603,1.75734280545,0.369878790603,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.208363217376
