Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/13  17:00:00,3.26554065158,0.0,0.0,1.63109869958,0.43477190796,2.06587060754,0.43477190796,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.259116714777
 06/13  18:00:00,3.28648705509,0.0,0.0,1.55468612259,0.414393750225,1.96907987282,0.414393750225,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.307775946777
 06/13  19:00:00,3.05322145896,0.0,0.0,1.33307358085,0.380329113422,1.71340269428,0.380329113422,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.317159249645
 06/13  20:00:00,2.96720080151,0.0,0.0,1.17462548659,0.342347465197,1.51697295179,0.342347465197,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.28843755552
 06/13  21:00:00,2.97958074507,0.0,0.0,1.10931226431,0.323188280365,1.43250054467,0.323188280365,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.253957301118
 06/13  22:00:00,2.60437706835,0.0,0.0,1.0134779804,0.295211785776,1.30868976618,0.295211785776,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.202882736908
 06/13  23:00:00,2.15560965972,0.0,0.0,0.906578110081,0.264057948458,1.17063605854,0.264057948458,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.148265482985
 06/13  24:00:00,1.70238389037,0.0,0.0,0.803080955233,0.233893844604,1.03697479984,0.233893844604,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0884528069696
 06/14  01:00:00,1.41712004406,0.0,0.0,0.67728552055,0.201449322035,0.878734842585,0.201449322035,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0606882302019
 06/14  02:00:00,1.22927473754,0.0,0.0,0.571087373492,0.173347348403,0.744434721895,0.173347348403,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0539113251192
 06/14  03:00:00,1.15011389358,0.0,0.0,0.51765290228,0.157118006554,0.674770908834,0.157118006554,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0559024777717
 06/14  04:00:00,1.08283510706,0.0,0.0,0.448851838393,0.138923896526,0.587775734919,0.138923896526,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0768579172288
 06/14  05:00:00,1.20113870472,0.0,0.0,0.431281554614,0.13348461929,0.564766173904,0.13348461929,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171941129207
 06/14  06:00:00,1.55309826534,0.0,0.0,0.47440896722,0.146830436525,0.621239403745,0.146830436525,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.348311108317
 06/14  07:00:00,1.79039178085,0.0,0.0,0.490002093291,0.148739529696,0.638741622987,0.148739529696,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.392449625393
 06/14  08:00:00,1.68683012985,0.0,0.0,0.469758297946,0.142607711038,0.612366008984,0.142607711038,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.376547745517
 06/14  09:00:00,1.68127180676,0.0,0.0,0.522626910814,0.155470168299,0.678097079113,0.155470168299,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.335090743477
 06/14  10:00:00,1.81371884365,0.0,0.0,0.648405804789,0.19291732458,0.841323129369,0.19291732458,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.288422739727
 06/14  11:00:00,1.85648377673,0.0,0.0,0.710432337633,0.202579549076,0.913011886709,0.202579549076,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.248343427642
 06/14  12:00:00,1.92499092384,0.0,0.0,0.803766830616,0.224174759593,1.02794159021,0.224174759593,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.217109571645
 06/14  13:00:00,2.05487885627,0.0,0.0,0.940297386326,0.256376831638,1.19667421796,0.256376831638,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.200002458536
 06/14  14:00:00,2.244438129,0.0,0.0,1.11617454915,0.297398254753,1.4135728039,0.297398254753,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.181879189202
 06/14  15:00:00,2.44883640549,0.0,0.0,1.25442185676,0.334222986136,1.5886448429,0.334222986136,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.185001180115
 06/14  16:00:00,2.80574911721,0.0,0.0,1.44794136548,0.376894820328,1.82483618581,0.376894820328,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.207732911947
 06/14  17:00:00,3.16439968344,0.0,0.0,1.54451045703,0.421012598998,1.96552305602,0.421012598998,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.258323298141
 06/14  18:00:00,3.10860495536,0.0,0.0,1.40135150925,0.390781643477,1.79213315273,0.390781643477,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.306840567146
 06/14  19:00:00,3.04893414034,0.0,0.0,1.33723520508,0.37283456324,1.71006976832,0.37283456324,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.31620485698
 06/14  20:00:00,2.93976985517,0.0,0.0,1.15422081184,0.336190381543,1.49041119339,0.336190381543,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.28756836758
 06/14  21:00:00,2.93809366394,0.0,0.0,1.07789217697,0.313885238991,1.39177741596,0.313885238991,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.253193348693
 06/14  22:00:00,2.56789706284,0.0,0.0,0.985765113512,0.287027957397,1.27279307091,0.287027957397,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.202299426672
 06/14  23:00:00,2.11507704848,0.0,0.0,0.875564838697,0.254925435168,1.13049027387,0.254925435168,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.147878656424
 06/14  24:00:00,1.652297035,0.0,0.0,0.764493209419,0.222578491196,0.987071700615,0.222578491196,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0882690508199
 06/15  01:00:00,1.4273721273,0.0,0.0,0.688599575974,0.20047821166,0.889077787635,0.20047821166,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0605973683967
 06/15  02:00:00,1.25262926399,0.0,0.0,0.591870314336,0.175982592626,0.767852906962,0.175982592626,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0538476665034
 06/15  03:00:00,1.18321785126,0.0,0.0,0.545691615401,0.162254384655,0.707946000056,0.162254384655,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0558313442357
 06/15  04:00:00,1.15809674563,0.0,0.0,0.511186774191,0.15199580797,0.66318258216,0.15199580797,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0767127085532
 06/15  05:00:00,1.29009885345,0.0,0.0,0.504246180189,0.149940105328,0.654186285516,0.149940105328,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171481166329
 06/15  06:00:00,1.61716248873,0.0,0.0,0.529039268571,0.157315378973,0.686354647544,0.157315378973,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.347260087906
 06/15  07:00:00,1.86224653998,0.0,0.0,0.548659390836,0.163163933832,0.711823324668,0.163163933832,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.391222682837
 06/15  08:00:00,1.800702313,0.0,0.0,0.563375114965,0.164057865046,0.72743298001,0.164057865046,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.375352957638
 06/15  09:00:00,1.80173536095,0.0,0.0,0.619279236621,0.18035442613,0.799633662751,0.18035442613,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.33401771403
 06/15  10:00:00,2.03341995461,0.0,0.0,0.826400160053,0.235545261965,1.06194542202,0.235545261965,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.287501558029
 06/15  11:00:00,2.03088773371,0.0,0.0,0.850912096674,0.237284429269,1.08819652594,0.237284429269,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.247562745394
 06/15  12:00:00,2.09809432176,0.0,0.0,0.944280499777,0.257435537947,1.20171603772,0.257435537947,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.216438522052
 06/15  13:00:00,2.15817294403,0.0,0.0,1.02194872978,0.278621109744,1.30056983952,0.278621109744,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.199400924744
 06/15  14:00:00,2.31617925481,0.0,0.0,1.17326732804,0.312582934178,1.48585026222,0.312582934178,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.181342856694
 06/15  15:00:00,2.51437713867,0.0,0.0,1.30663423949,0.34809456964,1.65472880913,0.34809456964,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.184457947063
 06/15  16:00:00,2.74721210512,0.0,0.0,1.38843262482,0.378487094833,1.76691971965,0.378487094833,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.207112366006
 06/15  17:00:00,3.16623479965,0.0,0.0,1.5465904665,0.421544012663,1.96813447917,0.421544012663,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.257546991218
 06/15  18:00:00,3.09209297626,0.0,0.0,1.38920337234,0.387333760605,1.77653713295,0.387333760605,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.305924607819
 06/15  19:00:00,3.02919552137,0.0,0.0,1.32256888036,0.368696276813,1.69126515717,0.368696276813,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.31527084916
 06/15  20:00:00,2.92036856326,0.0,0.0,1.1398841017,0.331976447041,1.47186054874,0.331976447041,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.286717720317
 06/15  21:00:00,2.91753972502,0.0,0.0,1.06257074747,0.30940036271,1.37197111018,0.30940036271,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.252445715563
 06/15  22:00:00,2.54648592847,0.0,0.0,0.969645689003,0.282307219872,1.25195290888,0.282307219872,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.201728454337
 06/15  23:00:00,2.04710999332,0.0,0.0,0.819307235609,0.243594084515,1.06290132012,0.243594084515,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.147500555001
 06/15  24:00:00,1.58240390418,0.0,0.0,0.70712729326,0.210231149423,0.917358442683,0.210231149423,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.088089177931
 06/16  01:00:00,1.35083701444,0.0,0.0,0.626407459584,0.18622507669,0.812632536274,0.18622507669,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0605075068936
 06/16  02:00:00,1.22066342454,0.0,0.0,0.567299643383,0.168650623119,0.735950266502,0.168650623119,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0537844675155
 06/16  03:00:00,1.15308699919,0.0,0.0,0.52254221837,0.15534252664,0.67788474501,0.15534252664,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.055761747211
 06/16  04:00:00,1.13208168154,0.0,0.0,0.491262792595,0.146047753739,0.637310546334,0.146047753739,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0765696802955
 06/16  05:00:00,1.22671695362,0.0,0.0,0.453620393139,0.137634166713,0.591254559852,0.137634166713,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.171030992157
 06/16  06:00:00,1.60466439652,0.0,0.0,0.51778036251,0.157104798882,0.674885161392,0.157104798882,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.346231481844
 06/16  07:00:00,1.83321456636,0.0,0.0,0.527224967131,0.156768724748,0.683993691879,0.156768724748,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.390020342014
 06/16  08:00:00,1.76806289147,0.0,0.0,0.539011695137,0.156951049084,0.695962744221,0.156951049084,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.3741837719
 06/16  09:00:00,1.81389865547,0.0,0.0,0.632582286676,0.180264507121,0.812846793797,0.180264507121,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.332967877502
 06/16  10:00:00,2.08231983691,0.0,0.0,0.869403708056,0.242342960944,1.111746669,0.242342960944,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.286600193354
 06/16  11:00:00,2.01593472323,0.0,0.0,0.839834876059,0.234172616962,1.07400749302,0.234172616962,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.24679876783
 06/16  12:00:00,2.01789388961,0.0,0.0,0.877470491388,0.244701829258,1.12217232065,0.244701829258,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.215781806987
 06/16  13:00:00,2.06268470215,0.0,0.0,0.942754230826,0.262915937615,1.20567016844,0.262915937615,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.198812353938
 06/16  14:00:00,2.1465775329,0.0,0.0,1.02963009325,0.287142110072,1.31677220332,0.287142110072,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.180819193686
 06/16  15:00:00,2.31102163455,0.0,0.0,1.13528898831,0.316611773314,1.45190076162,0.316611773314,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.183930490453
 06/16  16:00:00,2.56924579145,0.0,0.0,1.24294305976,0.346614307005,1.58955736677,0.346614307005,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.206508405222
 06/16  17:00:00,2.97269530541,0.0,0.0,1.38825457624,0.387098408774,1.77535298501,0.387098408774,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.256788991122
 06/16  18:00:00,2.93587071401,0.0,0.0,1.26150421121,0.359706613588,1.6212108248,0.359706613588,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.305028653723
 06/16  19:00:00,2.83190597668,0.0,0.0,1.15759643435,0.337292704147,1.4948891385,0.337292704147,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.314357323138
 06/16  20:00:00,2.85214049849,0.0,0.0,1.08764049417,0.316824026343,1.40446452051,0.316824026343,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.285885683777
 06/16  21:00:00,2.88780655637,0.0,0.0,1.04007107999,0.302898031583,1.34296911158,0.302898031583,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.251714545513
 06/16  22:00:00,2.4750497383,0.0,0.0,0.910340513333,0.270734528076,1.18107504141,0.270734528076,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.201170131627
 06/16  23:00:00,2.02474666061,0.0,0.0,0.802317322671,0.238590347646,1.04090767032,0.238590347646,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.147130872096
 06/16  24:00:00,1.56965556602,0.0,0.0,0.697408690473,0.207376553232,0.904785243705,0.207376553232,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0879140387528
 06/17  01:00:00,1.34988817658,0.0,0.0,0.620804015688,0.184589969749,0.805393985437,0.184589969749,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.062850195797
 06/17  02:00:00,1.22296086238,0.0,0.0,0.56564158195,0.168187882014,0.733829463964,0.168187882014,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0555914694589
 06/17  03:00:00,1.15916082448,0.0,0.0,0.524654902539,0.155997790063,0.680652692602,0.155997790063,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0577022207369
 06/17  04:00:00,1.10706704193,0.0,0.0,0.464661947754,0.141007506076,0.605669453831,0.141007506076,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0805249775645
 06/17  05:00:00,1.27429435469,0.0,0.0,0.480101024781,0.142760771532,0.622861796312,0.142760771532,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.182904464168
 06/17  06:00:00,1.62879391978,0.0,0.0,0.509506232459,0.151502970716,0.661009203175,0.151502970716,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.373611451103
 06/17  07:00:00,1.8933989775,0.0,0.0,0.532366914798,0.158304962258,0.690671877056,0.158304962258,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.422365206054
 06/17  08:00:00,1.84359839814,0.0,0.0,0.546866051027,0.159241586771,0.706107637798,0.159241586771,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.407137084097
 06/17  09:00:00,1.85533418216,0.0,0.0,0.603860938732,0.175851849919,0.779712788651,0.175851849919,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.362506350867
 06/17  10:00:00,2.07766094082,0.0,0.0,0.802565494113,0.228728272523,1.03129376664,0.228728272523,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.311477970337
 06/17  11:00:00,2.07143516751,0.0,0.0,0.826246774769,0.230365481089,1.05661225586,0.230365481089,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.267205689751
 06/17  12:00:00,2.07401765178,0.0,0.0,0.870242211191,0.242664598908,1.1129068101,0.242664598908,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.233360573605
 06/17  13:00:00,2.11275954642,0.0,0.0,0.935929002536,0.261001093809,1.19693009635,0.261001093809,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.214039237791
 06/17  14:00:00,2.19712450419,0.0,0.0,1.0277373092,0.286603116234,1.31434042544,0.286603116234,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.194672370687
 06/17  15:00:00,2.34259026803,0.0,0.0,1.12010978095,0.312369197734,1.43247897869,0.312369197734,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.197861934015
 06/17  16:00:00,2.59490855018,0.0,0.0,1.22121734945,0.340553599639,1.56177094909,0.340553599639,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.22403966238
 06/17  17:00:00,3.01255943922,0.0,0.0,1.37483214266,0.383358839648,1.75819098231,0.383358839648,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.278463197426
 06/17  18:00:00,2.98607680907,0.0,0.0,1.25130662457,0.35679489577,1.60810152034,0.35679489577,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.334033737697
 06/17  19:00:00,2.88184381671,0.0,0.0,1.14430026291,0.333398254856,1.47769851777,0.333398254856,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.347241029708
 06/17  20:00:00,2.90859458945,0.0,0.0,1.08025678653,0.314667423126,1.39492420966,0.314667423126,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.317024715268
 06/17  21:00:00,2.94025905386,0.0,0.0,1.03316263915,0.300902783647,1.3340654228,0.300902783647,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.277463874321
 06/17  22:00:00,2.569857687,0.0,0.0,0.950379388726,0.276762986184,1.22714237491,0.276762986184,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.221617534908
 06/17  23:00:00,2.0643752625,0.0,0.0,0.810943931742,0.24117004158,1.05211397332,0.24117004158,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.160018325652
 06/17  24:00:00,1.58637299586,0.0,0.0,0.701615884591,0.208645798082,0.910261682673,0.208645798082,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0925813465401
 06/18  01:00:00,1.35174523057,0.0,0.0,0.62229669841,0.185049138463,0.807345836872,0.185049138463,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0627553983545
 06/18  02:00:00,1.21822265958,0.0,0.0,0.562036779574,0.167121641344,0.729158420918,0.167121641344,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0555243097084
 06/18  03:00:00,1.11534554665,0.0,0.0,0.488633946898,0.148278755724,0.636912702622,0.148278755724,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.057626932889
 06/18  04:00:00,1.12181039653,0.0,0.0,0.478335246589,0.142229529671,0.62056477626,0.142229529671,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.08037300974
 06/18  05:00:00,1.23206010079,0.0,0.0,0.445814597091,0.135283622341,0.581098219431,0.135283622341,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.182433787152
 06/18  06:00:00,1.63446314236,0.0,0.0,0.512292329841,0.155461619749,0.667753949589,0.155461619749,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.372535927268
 06/18  07:00:00,1.87414356005,0.0,0.0,0.518493412284,0.154187780409,0.672681192693,0.154187780409,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.42110047297
 06/18  08:00:00,1.82445300187,0.0,0.0,0.532996278104,0.155207075315,0.688203353419,0.155207075315,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.40589597221
 06/18  09:00:00,1.87864698025,0.0,0.0,0.625805802104,0.178339659597,0.804145461701,0.178339659597,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.361386475907
 06/18  10:00:00,2.144911984,0.0,0.0,0.859832965184,0.239674835024,1.09950780021,0.239674835024,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.310514979946
 06/18  11:00:00,2.08497719971,0.0,0.0,0.837471931869,0.233497479301,1.07096941117,0.233497479301,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.266390566648
 06/18  12:00:00,2.07451495179,0.0,0.0,0.871185895495,0.242919928464,1.11410582396,0.242919928464,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.23265885976
 06/18  13:00:00,2.16370064075,0.0,0.0,0.981070666194,0.267427297475,1.24849796367,0.267427297475,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.213412464795
 06/18  14:00:00,2.25207876047,0.0,0.0,1.07643524803,0.29341954453,1.36985479256,0.29341954453,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.19411225984
 06/18  15:00:00,2.35667854689,0.0,0.0,1.13161201934,0.315521011606,1.44713303094,0.315521011606,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.197296160616
 06/18  16:00:00,2.61934164114,0.0,0.0,1.24088995171,0.345962396357,1.58685234806,0.345962396357,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.223391354363
 06/18  17:00:00,3.03565208032,0.0,0.0,1.39359964906,0.388491975846,1.78209162491,0.388491975846,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.277655195923
 06/18  18:00:00,2.9411122113,0.0,0.0,1.21126214541,0.352834056423,1.56409620183,0.352834056423,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.333074458439
 06/18  19:00:00,2.82199862715,0.0,0.0,1.09355928469,0.325281341567,1.41884062626,0.325281341567,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.346253731653
 06/18  20:00:00,2.83649358957,0.0,0.0,1.02031221917,0.303415612698,1.32372783186,0.303415612698,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.316120093173
 06/18  21:00:00,2.85630877406,0.0,0.0,0.964220003122,0.286686889984,1.25090689311,0.286686889984,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.276672124204
 06/18  22:00:00,2.47955019058,0.0,0.0,0.876784317122,0.260656685752,1.13744100287,0.260656685752,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.22101141052
 06/18  23:00:00,2.01592961674,0.0,0.0,0.773985958373,0.230081061251,1.00406701962,0.230081061251,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.159619633583
 06/18  24:00:00,1.49842647563,0.0,0.0,0.631062748451,0.191437797652,0.822500546103,0.191437797652,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0923959628888
 06/19  01:00:00,1.2556665058,0.0,0.0,0.550672874275,0.167045638242,0.717718512518,0.167045638242,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0602510220143
 06/19  02:00:00,1.12676626249,0.0,0.0,0.49275977961,0.149474020663,0.642233800273,0.149474020663,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0536037716888
 06/19  03:00:00,1.06343150364,0.0,0.0,0.451479466604,0.13695143448,0.588430901084,0.13695143448,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0555600955886
 06/19  04:00:00,1.04079149628,0.0,0.0,0.419253006695,0.127175651011,0.546428657707,0.127175651011,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0761613836589
 06/19  05:00:00,1.16889823455,0.0,0.0,0.410273422872,0.124451916402,0.534725339273,0.124451916402,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.169741493672
 06/19  06:00:00,1.54911412544,0.0,0.0,0.47744959129,0.144829806923,0.622279398213,0.144829806923,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.343286973948
 06/19  07:00:00,1.77824116082,0.0,0.0,0.487535393001,0.14492405446,0.632459447461,0.14492405446,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.386581180884
 06/19  08:00:00,1.69238252708,0.0,0.0,0.480723723855,0.142905478761,0.623629202616,0.142905478761,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.370836949111
 06/19  09:00:00,1.66886974405,0.0,0.0,0.517096808493,0.153726945448,0.670823753941,0.153726945448,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.32996200594
 06/19  10:00:00,1.93766462104,0.0,0.0,0.75467044565,0.215002046395,0.969672492045,0.215002046395,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.284019154438
 06/19  11:00:00,1.8544673672,0.0,0.0,0.708436172034,0.206291452471,0.914727624504,0.206291452471,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.244611280314
 06/19  12:00:00,1.93173468573,0.0,0.0,0.811670041706,0.226223360142,1.03789340185,0.226223360142,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.213901521898
 06/19  13:00:00,1.99045219793,0.0,0.0,0.887703510154,0.247419778582,1.13512328874,0.247419778582,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.197126729428
 06/19  14:00:00,2.14110755821,0.0,0.0,1.03167624185,0.281128746116,1.31280498797,0.281128746116,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.179316434342
 06/19  15:00:00,2.27089211778,0.0,0.0,1.10524260293,0.308049565954,1.41329216889,0.308049565954,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.18240956642
 06/19  16:00:00,2.54071144404,0.0,0.0,1.2221282362,0.34062756669,1.56275580289,0.34062756669,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.20477562169
 06/19  17:00:00,2.95419253224,0.0,0.0,1.37562572399,0.383399685383,1.75902540937,0.383399685383,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.254613793602
 06/19  18:00:00,2.99108747652,0.0,0.0,1.31302848388,0.36596469517,1.67899317905,0.36596469517,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.302463061972
 06/19  19:00:00,2.88386378725,0.0,0.0,1.20586873278,0.343594022383,1.54946275516,0.343594022383,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.311741517052
 06/19  20:00:00,2.84718892617,0.0,0.0,1.08578394142,0.316111379614,1.40189532103,0.316111379614,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.283503310941
 06/19  21:00:00,2.86554010503,0.0,0.0,1.02455077643,0.298245741344,1.32279651777,0.298245741344,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.249620687978
 06/19  22:00:00,2.45326218741,0.0,0.0,0.894871702144,0.266014812692,1.16088651484,0.266014812692,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.199571107316
 06/19  23:00:00,2.0061920194,0.0,0.0,0.788906465259,0.234505424398,1.02341188966,0.234505424398,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.146072011548
 06/19  24:00:00,1.55314883043,0.0,0.0,0.685128405152,0.203652939698,0.88878134485,0.203652939698,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0874112020131
 06/20  01:00:00,1.33264429752,0.0,0.0,0.612665054446,0.182111558816,0.794776613262,0.182111558816,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0601707129901
 06/20  02:00:00,1.17408540103,0.0,0.0,0.529107140107,0.160501624654,0.689608764761,0.160501624654,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0535479457458
 06/20  03:00:00,1.11026276463,0.0,0.0,0.487456626862,0.147868478313,0.635325105175,0.147868478313,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0554971524805
 06/20  04:00:00,1.04969614049,0.0,0.0,0.424235937322,0.131227558505,0.555463495827,0.131227558505,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0760311897485
 06/20  05:00:00,1.17241796943,0.0,0.0,0.411398108076,0.127256677802,0.538654785878,0.127256677802,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.169331781949
 06/20  06:00:00,1.49193897191,0.0,0.0,0.432311201785,0.133726973756,0.566038175541,0.133726973756,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.342353043086
 06/20  07:00:00,1.73032285799,0.0,0.0,0.4472728552,0.138357261654,0.585630116854,0.138357261654,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.38549220867
 06/20  08:00:00,1.65747286431,0.0,0.0,0.452505155257,0.13727497123,0.589780126487,0.13727497123,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.369776362476
 06/20  09:00:00,1.64677837309,0.0,0.0,0.50080747149,0.148878149785,0.649685621274,0.148878149785,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.329008767641
 06/20  10:00:00,1.84133268208,0.0,0.0,0.677056026783,0.197102795135,0.874158821918,0.197102795135,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.283200885606
 06/20  11:00:00,1.8379637155,0.0,0.0,0.699575729036,0.199341661213,0.898917390249,0.199341661213,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.243917862869
 06/20  12:00:00,1.84599165449,0.0,0.0,0.74144519689,0.211301177346,0.952746374236,0.211301177346,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.213305518271
 06/20  13:00:00,1.92471732019,0.0,0.0,0.836703645651,0.233219057097,1.06992270275,0.233219057097,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.196592437671
 06/20  14:00:00,2.00991805293,0.0,0.0,0.924421367086,0.257669970087,1.18209133717,0.257669970087,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.178840579863
 06/20  15:00:00,2.06966251837,0.0,0.0,0.939039072772,0.273504124284,1.21254319706,0.273504124284,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181928938836
 06/20  16:00:00,2.31069752891,0.0,0.0,1.03757440176,0.295716247639,1.3332906494,0.295716247639,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.204226860056
 06/20  17:00:00,2.664743029,0.0,0.0,1.13864253607,0.331622920775,1.47026545684,0.331622920775,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.253924242888
 06/20  18:00:00,2.63464144296,0.0,0.0,1.01514727367,0.308212621273,1.32335989495,0.308212621273,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.30165031252
 06/20  19:00:00,2.65295654995,0.0,0.0,1.01691799392,0.302466704182,1.3193846981,0.302466704182,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.310912336806
 06/20  20:00:00,2.70602179342,0.0,0.0,0.972331273153,0.289152091359,1.26148336451,0.289152091359,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.282748134701
 06/20  21:00:00,2.69739247856,0.0,0.0,0.886343644405,0.26896892914,1.15531257355,0.26896892914,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.248957005735
 06/20  22:00:00,2.34262097076,0.0,0.0,0.806141237914,0.244610999124,1.05075223704,0.244610999124,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.199064168462
 06/20  23:00:00,1.86797150163,0.0,0.0,0.676279175395,0.209247447048,0.885526622443,0.209247447048,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.145736760995
 06/20  24:00:00,1.41764638174,0.0,0.0,0.575408497522,0.178029643445,0.753438140966,0.178029643445,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0872519572044
 06/21  01:00:00,1.19992698685,0.0,0.0,0.505687223528,0.15645116798,0.662138391508,0.15645116798,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0600916240708
 06/21  02:00:00,1.07735936641,0.0,0.0,0.452839426673,0.14009920827,0.592938634942,0.14009920827,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0534920409402
 06/21  03:00:00,1.02036728679,0.0,0.0,0.41660233114,0.128889399247,0.545491730387,0.128889399247,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0554350494334
 06/21  04:00:00,1.00232514821,0.0,0.0,0.388137193401,0.120080727857,0.508217921258,0.120080727857,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0759057720409
 06/21  05:00:00,1.13547689842,0.0,0.0,0.38347052516,0.118640403384,0.502110928544,0.118640403384,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168934568273
 06/21  06:00:00,1.46204029039,0.0,0.0,0.410149863357,0.126897879359,0.537047742716,0.126897879359,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.341444794393
 06/21  07:00:00,1.73191206497,0.0,0.0,0.449270979662,0.139009595708,0.588280575371,0.139009595708,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.384430957127
 06/21  08:00:00,1.60795164422,0.0,0.0,0.413369762538,0.127921371868,0.541291134406,0.127921371868,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.368744134462
 06/21  09:00:00,1.50820985587,0.0,0.0,0.391026092594,0.121018477111,0.512044569705,0.121018477111,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.328081301993
 06/21  10:00:00,1.53895475586,0.0,0.0,0.437244205495,0.135333379487,0.572577584982,0.135333379487,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.28240419632
 06/21  11:00:00,1.55053793279,0.0,0.0,0.469610661561,0.142556997174,0.612167658735,0.142556997174,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.243241811679
 06/21  12:00:00,1.53088490098,0.0,0.0,0.489590586743,0.148629813748,0.63822040049,0.148629813748,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.212724738513
 06/21  13:00:00,1.47997605578,0.0,0.0,0.47998098221,0.14572061763,0.625701599841,0.14572061763,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.196072276176
 06/21  14:00:00,1.53130929792,0.0,0.0,0.542554823062,0.161391783206,0.703946606268,0.161391783206,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.178376555753
 06/21  15:00:00,1.59625906996,0.0,0.0,0.570032961315,0.169576201102,0.739609162416,0.169576201102,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181459525069
 06/21  16:00:00,1.76208627585,0.0,0.0,0.605186732675,0.180029695619,0.785216428294,0.180029695619,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.203689828092
 06/21  17:00:00,2.05236368446,0.0,0.0,0.661708834888,0.196847529346,0.858556364234,0.196847529346,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.253253990952
 06/21  18:00:00,2.21653792038,0.0,0.0,0.698318788187,0.207729139805,0.906047927991,0.207729139805,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.300858756895
 06/21  19:00:00,2.26506614094,0.0,0.0,0.71856229532,0.21374007937,0.932302374691,0.21374007937,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.310104251207
 06/21  20:00:00,2.32376961221,0.0,0.0,0.675041921345,0.204925659592,0.879967580937,0.204925659592,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.282011737074
 06/21  21:00:00,2.44713299878,0.0,0.0,0.69807589605,0.207623725665,0.905699621715,0.207623725665,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.248310477789
 06/21  22:00:00,2.01177150427,0.0,0.0,0.545358355083,0.175038565547,0.720396920629,0.175038565547,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.198570018376
 06/21  23:00:00,1.60512916868,0.0,0.0,0.471646358282,0.151365162451,0.623011520732,0.151365162451,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.145409529751
 06/21  24:00:00,1.19095349192,0.0,0.0,0.398894052745,0.128006517973,0.526900570718,0.128006517973,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0870966376357
 06/22  01:00:00,0.997729551207,0.0,0.0,0.348263974823,0.111754526231,0.460018501054,0.111754526231,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0600140788835
 06/22  02:00:00,0.91802685157,0.0,0.0,0.329708926214,0.103952478177,0.433661404391,0.103952478177,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0534367566521
 06/22  03:00:00,0.853215799558,0.0,0.0,0.286477397821,0.0919230842362,0.378400482057,0.0919230842362,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0553748105307
 06/22  04:00:00,0.887231798291,0.0,0.0,0.300314443886,0.0929337261213,0.393248170008,0.0929337261213,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0757821733691
 06/22  05:00:00,1.0358820852,0.0,0.0,0.307685215958,0.0952189226204,0.402904138578,0.0952189226204,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168546545015
 06/22  06:00:00,1.3736534088,0.0,0.0,0.343299306449,0.106246866145,0.449546172594,0.106246866145,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.340559482921
 06/22  07:00:00,1.65128168471,0.0,0.0,0.38845510708,0.12022822253,0.50868332961,0.12022822253,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.383397822629
 06/22  08:00:00,1.55108061526,0.0,0.0,0.372380938617,0.113044512919,0.485425451536,0.113044512919,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.367738788371
 06/22  09:00:00,1.45859868756,0.0,0.0,0.355423106104,0.107912536698,0.463335642802,0.107912536698,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.327179060587
 06/22  10:00:00,1.49151749173,0.0,0.0,0.403411083071,0.122504718506,0.525915801577,0.122504718506,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.281628715595
 06/22  11:00:00,1.47847251792,0.0,0.0,0.416741542348,0.124017514259,0.540759056608,0.124017514259,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.242584998939
 06/22  12:00:00,1.46429981484,0.0,0.0,0.440954734031,0.131245124907,0.572199858938,0.131245124907,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.212160193919
 06/22  13:00:00,1.45447453015,0.0,0.0,0.462916123676,0.137790429162,0.600706552838,0.137790429162,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.195565797546
 06/22  14:00:00,1.47164169856,0.0,0.0,0.496837491548,0.147892138879,0.644729630426,0.147892138879,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.17792593224
 06/22  15:00:00,1.58268483537,0.0,0.0,0.559847210108,0.166643290342,0.726490500449,0.166643290342,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.181003952444
 06/22  16:00:00,1.76439090566,0.0,0.0,0.607275956081,0.18076529369,0.788041249771,0.18076529369,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.203169636424
 06/22  17:00:00,2.0533851627,0.0,0.0,0.662908879816,0.197322886765,0.860231766581,0.197322886765,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.25260006685
 06/22  18:00:00,2.24515258241,0.0,0.0,0.720862735249,0.214569448761,0.93543218401,0.214569448761,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.300089162908
 06/22  19:00:00,2.23829870824,0.0,0.0,0.695146971289,0.211173502915,0.906320474204,0.211173502915,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.309318719001
 06/22  20:00:00,2.29846236769,0.0,0.0,0.653079069122,0.202296235794,0.855375304916,0.202296235794,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.281296768576
 06/22  21:00:00,2.37594604752,0.0,0.0,0.637666751374,0.19747510605,0.835141857424,0.19747510605,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.247681290822
 06/22  22:00:00,2.06246147803,0.0,0.0,0.589141483559,0.182425053699,0.771566537258,0.182425053699,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.198090375506
 06/22  23:00:00,1.632254038,0.0,0.0,0.494474454945,0.155979444763,0.650453899707,0.155979444763,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.1450920201
 06/22  24:00:00,1.20696217793,0.0,0.0,0.412845622613,0.130214851782,0.543060474395,0.130214851782,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0869454199705
 06/23  01:00:00,1.03304324851,0.0,0.0,0.378299839474,0.117107029476,0.49540686895,0.117107029476,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0599394082877
 06/23  02:00:00,0.884783080403,0.0,0.0,0.303159460136,0.0973101333389,0.400469593475,0.0973101333389,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0533847964011
 06/23  03:00:00,0.835408933511,0.0,0.0,0.273017568554,0.0876352150558,0.36065278361,0.0876352150558,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0553156429309
 06/23  04:00:00,0.829306884267,0.0,0.0,0.253932699176,0.0815095589334,0.335442258109,0.0815095589334,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0756631712431
 06/23  05:00:00,0.971265525,0.0,0.0,0.256368242345,0.0822955854085,0.338663827753,0.0822955854085,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.168170295641
 06/23  06:00:00,1.29144832595,0.0,0.0,0.278721189518,0.0894788922697,0.368200081787,0.0894788922697,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.33970049088
 06/23  07:00:00,1.56613828032,0.0,0.0,0.322733087829,0.101811500526,0.424544588355,0.101811500526,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.382393159498
 06/23  08:00:00,1.50057644841,0.0,0.0,0.332835615255,0.103063750133,0.435899365388,0.103063750133,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.366760707671
 06/23  09:00:00,1.52493935767,0.0,0.0,0.406967874457,0.123586322745,0.530554197201,0.123586322745,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.326301176296
 06/23  10:00:00,1.69303557175,0.0,0.0,0.561182118013,0.167004674662,0.728186792675,0.167004674662,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.280875804521
 06/23  11:00:00,1.69469483656,0.0,0.0,0.586630453809,0.170988603614,0.757619057424,0.170988603614,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.241947316757
 06/23  12:00:00,1.70152016183,0.0,0.0,0.627132340268,0.182836312849,0.809968653117,0.182836312849,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.211611746729
 06/23  13:00:00,1.84863579294,0.0,0.0,0.778250866725,0.217108500534,0.995359367259,0.217108500534,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.195074245917
 06/23  14:00:00,1.98491945951,0.0,0.0,0.905760831645,0.25268466386,1.15844549551,0.25268466386,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.177487828106
 06/23  15:00:00,2.01104429276,0.0,0.0,0.885962275116,0.269330871091,1.15529314621,0.269330871091,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.180560764079
 06/23  16:00:00,2.07069051916,0.0,0.0,0.835796649402,0.259049639187,1.09484628859,0.259049639187,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.202664211112
 06/23  17:00:00,2.29318504044,0.0,0.0,0.840330358388,0.260335666467,1.10066602486,0.260335666467,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.251965686318
 06/23  18:00:00,2.38522393502,0.0,0.0,0.821732587327,0.254520828877,1.0762534162,0.254520828877,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.299339283322
 06/23  19:00:00,2.36584694948,0.0,0.0,0.78999690398,0.244634703234,1.03463160721,0.244634703234,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.308555827228
 06/23  20:00:00,2.4138700824,0.0,0.0,0.741811610213,0.229666361581,0.971477971794,0.229666361581,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.280601816401
 06/23  21:00:00,2.46763870558,0.0,0.0,0.708213953434,0.219231363737,0.927445317171,0.219231363737,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.24707048913
 06/23  22:00:00,2.13441846244,0.0,0.0,0.644499344443,0.1994902943,0.843989638743,0.1994902943,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.197624258437
 06/23  23:00:00,1.72411103863,0.0,0.0,0.567093075646,0.175526087956,0.742619163602,0.175526087956,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.144783756837
 06/23  24:00:00,1.29514344615,0.0,0.0,0.482158814754,0.149228364477,0.631387179232,0.149228364477,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.08679998335
 06/24  01:00:00,1.09868100517,0.0,0.0,0.423676249883,0.131125821305,0.554802071187,0.131125821305,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0622349386401
 06/24  02:00:00,0.989618081351,0.0,0.0,0.382528772332,0.118391151062,0.500919923394,0.118391151062,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0551582290033
 06/24  03:00:00,0.941056748835,0.0,0.0,0.353596410209,0.109433130741,0.46302954095,0.109433130741,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.057221296743
 06/24  04:00:00,0.939513389603,0.0,0.0,0.335316469095,0.103777882611,0.439094351706,0.103777882611,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.079546427367
 06/24  05:00:00,1.06791948744,0.0,0.0,0.318960091642,0.100578435597,0.419538527238,0.100578435597,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.179852865991
 06/24  06:00:00,1.41979572064,0.0,0.0,0.348940414148,0.110039100235,0.458979514383,0.110039100235,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.366642940753
 06/24  07:00:00,1.69651210828,0.0,0.0,0.381619106315,0.120353139867,0.501972246182,0.120353139867,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.414177967702
 06/24  08:00:00,1.63144042423,0.0,0.0,0.383308743805,0.118680495363,0.501989239168,0.118680495363,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.399097508815
 06/24  09:00:00,1.66070202845,0.0,0.0,0.454367079217,0.137969963553,0.59233704277,0.137969963553,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.35524994304
 06/24  10:00:00,1.82122235169,0.0,0.0,0.601971595377,0.179123780783,0.781095376161,0.179123780783,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.30523777168
 06/24  11:00:00,1.91777033197,0.0,0.0,0.710181021667,0.198047927224,0.908228948891,0.198047927224,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.261924161187
 06/24  12:00:00,1.88103312326,0.0,0.0,0.71931865205,0.205149963566,0.924468615616,0.205149963566,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.228814239568
 06/24  13:00:00,1.9462876576,0.0,0.0,0.808903557626,0.225616053806,1.03451961143,0.225616053806,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.209977833885
 06/24  14:00:00,1.98864062995,0.0,0.0,0.863265645552,0.246214613981,1.10948025953,0.246214613981,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.191048662343
 06/24  15:00:00,1.98529795525,0.0,0.0,0.835339501439,0.243504088938,1.07884359038,0.243504088938,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.194205009545
 06/24  16:00:00,2.22063243521,0.0,0.0,0.927263982034,0.264426956661,1.19169093869,0.264426956661,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.219843557807
 06/24  17:00:00,2.56401151661,0.0,0.0,1.0181995425,0.296671590089,1.31487113259,0.296671590089,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.273235124531
 06/24  18:00:00,2.62918318063,0.0,0.0,0.973721599095,0.283699213725,1.25742081282,0.283699213725,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.327820816777
 06/24  19:00:00,2.63726057279,0.0,0.0,0.959878728882,0.279632618225,1.23951134711,0.279632618225,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.340844956451
 06/24  20:00:00,2.65430666199,0.0,0.0,0.883622498762,0.262873641401,1.14649614016,0.262873641401,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.311164857293
 06/24  21:00:00,2.65491368779,0.0,0.0,0.808427620668,0.245420727102,1.05384834777,0.245420727102,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.272335583278
 06/24  22:00:00,2.29827607417,0.0,0.0,0.736063559403,0.223422997893,0.959486557296,0.223422997893,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.217691739685
 06/24  23:00:00,1.820864672,0.0,0.0,0.61945555489,0.191725769361,0.811181324251,0.191725769361,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.15744038422
 06/24  24:00:00,1.36167648515,0.0,0.0,0.524454668567,0.162307862932,0.686762531499,0.162307862932,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0913839870078
 06/25  01:00:00,1.14544998196,0.0,0.0,0.459460424194,0.142189276315,0.601649700508,0.142189276315,0.0761107334136,0.0156110680754,0.0874394002251,0.28740779363,0.0621562861104
