Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 06/25  02:00:00,1.02716520142,0.0,0.0,0.411255192716,0.127266624371,0.538521817087,0.127266624371,0.0498656570536,0.0102279371551,0.0742958053889,0.284075529356,0.0551034553815
 06/25  03:00:00,0.972565877897,0.0,0.0,0.377711849261,0.116888407296,0.494600256557,0.116888407296,0.0498656570536,0.0102279371551,0.0655605047062,0.280076812227,0.0571597101973
 06/25  04:00:00,0.93477985914,0.0,0.0,0.33033354114,0.104152018712,0.434485559853,0.104152018712,0.0498656570536,0.0102279371551,0.0762071431636,0.269496873158,0.0794216887573
 06/25  05:00:00,1.07706656155,0.0,0.0,0.32621726308,0.102857090673,0.429074353753,0.102857090673,0.0524901660196,0.0107662495651,0.0894598278958,0.300736850726,0.179464113587
 06/25  06:00:00,1.42833353111,0.0,0.0,0.356116503278,0.112286880693,0.468403383971,0.112286880693,0.0708617287813,0.0145344323437,0.146230247206,0.347471857168,0.365756881641
 06/25  07:00:00,1.68800838915,0.0,0.0,0.375961148721,0.118548661977,0.494509810698,0.118548661977,0.112853832338,0.0231474363604,0.230070744137,0.369214881556,0.413136684063
 06/25  08:00:00,1.61213240896,0.0,0.0,0.367740548208,0.115963795388,0.483704343597,0.115963795388,0.083984273611,0.017225994394,0.301918552373,0.312149855864,0.39807438912
 06/25  09:00:00,1.59660371804,0.0,0.0,0.404080630341,0.125080640025,0.529161270366,0.125080640025,0.0472411547374,0.00968962610895,0.375444492549,0.265664769242,0.354327405033
 06/25  10:00:00,1.72310290095,0.0,0.0,0.524529680792,0.159239956752,0.683769637544,0.159239956752,0.0419921368055,0.00861299992489,0.397296302362,0.271912764756,0.304444059559
 06/25  11:00:00,1.72691589529,0.0,0.0,0.553382698229,0.16466374674,0.718046444969,0.16466374674,0.0393676278396,0.00807468751483,0.413103835179,0.271996071363,0.26125222842
 06/25  12:00:00,1.75682508414,0.0,0.0,0.620150765656,0.180688181181,0.800838946837,0.180688181181,0.0393676278396,0.00807468751483,0.397818744732,0.267414207986,0.228235869235
 06/25  13:00:00,1.80291679242,0.0,0.0,0.693836563544,0.197829045876,0.89166560942,0.197829045876,0.0393676278396,0.00807468751483,0.362611655582,0.276661241347,0.209460970721
 06/25  14:00:00,1.95012361601,0.0,0.0,0.837808955234,0.233615935295,1.07142489053,0.233615935295,0.0393676278396,0.00807468751483,0.333354815889,0.292239576827,0.190587017414
 06/25  15:00:00,2.08116221662,0.0,0.0,0.91444635597,0.260726085789,1.17517244176,0.260726085789,0.0419921368055,0.00861299992489,0.338084853439,0.308484365163,0.193740419532
 06/25  16:00:00,2.30822563517,0.0,0.0,0.991035538009,0.288781297624,1.27981683563,0.288781297624,0.0419921368055,0.00861299992489,0.378534863978,0.364882938,0.219310860826
 06/25  17:00:00,2.63446836796,0.0,0.0,1.0785006573,0.307491374,1.3859920313,0.307491374,0.0524901660196,0.0107662495651,0.454299388857,0.443274455045,0.272571077173
 06/25  18:00:00,2.87797773543,0.0,0.0,1.17844111164,0.328564116324,1.50700522796,0.328564116324,0.083984273611,0.017225994394,0.416394015259,0.481262267768,0.327030956435
 06/25  19:00:00,2.8744274621,0.0,0.0,1.14973833061,0.327753095639,1.47749142625,0.327753095639,0.16271954259,0.0333753803352,0.348977049664,0.496757296642,0.340031766622
 06/25  20:00:00,2.86951016827,0.0,0.0,1.05512271139,0.307321877692,1.36244458908,0.307321877692,0.291320455322,0.0597526829724,0.316662375189,0.513835151047,0.310419914659
 06/25  21:00:00,2.90400328943,0.0,0.0,1.00959160654,0.29399820832,1.30358981486,0.29399820832,0.422545837122,0.0866683171147,0.302601602849,0.50183899966,0.271683717822
 06/25  22:00:00,2.48662670675,0.0,0.0,0.88513125905,0.263205063037,1.14833632209,0.263205063037,0.354308643906,0.0726721889974,0.244764602777,0.434277341505,0.217192607478
 06/25  23:00:00,2.0210361714,0.0,0.0,0.779816847678,0.231864291337,1.01168113902,0.231864291337,0.246703749703,0.0506013747293,0.162483910071,0.377378929027,0.157112068857
 06/25  24:00:00,1.5488342856,0.0,0.0,0.673755546241,0.200317217906,0.874072764147,0.200317217906,0.125976377168,0.0258389984107,0.104489735199,0.312149855864,0.0912315548067
 06/26  01:00:00,1.31183441231,0.0,0.0,0.596937201893,0.177471892157,0.77440909405,0.177471892157,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0597283469868
 06/26  02:00:00,1.18824427201,0.0,0.0,0.542725306984,0.161353763828,0.704079070812,0.161353763828,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0532365106679
 06/26  03:00:00,1.0931563422,0.0,0.0,0.474574781943,0.143989288903,0.618564070845,0.143989288903,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0551517643797
 06/26  04:00:00,1.07329594124,0.0,0.0,0.444806128923,0.134960876834,0.579767005757,0.134960876834,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0753274805706
 06/26  05:00:00,1.20644581916,0.0,0.0,0.441074052352,0.133831518986,0.574905571338,0.133831518986,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.167108846213
 06/26  06:00:00,1.58049237178,0.0,0.0,0.506096083175,0.153572479956,0.659668563131,0.153572479956,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.337276055365
 06/26  07:00:00,1.77700141708,0.0,0.0,0.489640779633,0.14859789495,0.638238674583,0.14859789495,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.379562210023
 06/26  08:00:00,1.70925493124,0.0,0.0,0.498934330658,0.148399902761,0.647334233419,0.148399902761,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.36400432247
 06/26  09:00:00,1.73692648559,0.0,0.0,0.576964499256,0.168052450244,0.7450169495,0.168052450244,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.323825551916
 06/26  10:00:00,1.97230815615,0.0,0.0,0.785639682204,0.22394520719,1.00958488939,0.22394520719,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.278750292199
 06/26  11:00:00,1.95871542186,0.0,0.0,0.800278937265,0.223162074156,1.02344101142,0.223162074156,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.240145948058
 06/26  12:00:00,1.92806865393,0.0,0.0,0.807721862763,0.230343653091,1.03806551585,0.230343653091,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.210063376099
 06/26  13:00:00,2.01262532247,0.0,0.0,0.907613391341,0.253123522326,1.16073691367,0.253123522326,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.193686229032
 06/26  14:00:00,2.10185227026,0.0,0.0,0.998228980999,0.278385894554,1.27661487555,0.278385894554,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.176251258812
 06/26  15:00:00,2.35115208589,0.0,0.0,1.1760494332,0.320601338509,1.4966507717,0.320601338509,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.17931093171
 06/26  16:00:00,2.60855255215,0.0,0.0,1.28408740153,0.350047375768,1.6341347773,0.350047375768,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.201237755389
 06/26  17:00:00,2.98887164652,0.0,0.0,1.40608756137,0.392055485321,1.7981430467,0.392055485321,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.250175270553
 06/26  18:00:00,3.00162693295,0.0,0.0,1.32526645771,0.369502548395,1.6947690061,0.369502548395,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.29722669136
 06/26  19:00:00,2.96246532602,0.0,0.0,1.27732966533,0.356074720575,1.6334043859,0.356074720575,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.306401425081
 06/26  20:00:00,2.93741735453,0.0,0.0,1.16500024943,0.331987063373,1.49698731281,0.331987063373,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.278639747525
 06/26  21:00:00,2.89949620541,0.0,0.0,1.05411556652,0.306911470769,1.36102703729,0.306911470769,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.245346268842
 06/26  22:00:00,2.4811208884,0.0,0.0,0.918828915794,0.273180416934,1.19200933273,0.273180416934,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.196306990408
 06/26  23:00:00,2.03380614125,0.0,0.0,0.811835786985,0.241351224225,1.05318701121,0.241351224225,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143911011851
 06/26  24:00:00,1.54072038252,0.0,0.0,0.673151944023,0.204226692308,0.877378636331,0.204226692308,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0863854626209
 06/27  01:00:00,1.30848561068,0.0,0.0,0.591637231087,0.179489102613,0.771126333701,0.179489102613,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0596623057135
 06/27  02:00:00,1.17650535958,0.0,0.0,0.531228608554,0.16115787394,0.692386482494,0.16115787394,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531901865601
 06/27  03:00:00,1.1113409644,0.0,0.0,0.488579926816,0.148221171164,0.63680109798,0.148221171164,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.055099359449
 06/27  04:00:00,1.0885078554,0.0,0.0,0.456573260546,0.138510928315,0.595084188861,0.138510928315,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0752222116263
 06/27  05:00:00,1.21596127253,0.0,0.0,0.448644865554,0.136107817546,0.5847526831,0.136107817546,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166777187823
 06/27  06:00:00,1.53697448796,0.0,0.0,0.473310854245,0.143596674916,0.616907529161,0.143596674916,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.336519205519
 06/27  07:00:00,1.83515628178,0.0,0.0,0.534964107203,0.162313631122,0.697277738325,0.162313631122,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.378678010988
 06/27  08:00:00,1.73010705734,0.0,0.0,0.515693134031,0.153353481681,0.669046615712,0.153353481681,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.363144066281
 06/27  09:00:00,1.71385573952,0.0,0.0,0.559718056088,0.163000986357,0.722719042445,0.163000986357,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.323052712901
 06/27  10:00:00,1.92759123996,0.0,0.0,0.751378525193,0.214153070514,0.965531595707,0.214153070514,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.278086669694
 06/27  11:00:00,1.92854991444,0.0,0.0,0.777140883581,0.2166969331,0.993837816681,0.2166969331,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.239583635386
 06/27  12:00:00,1.99031945412,0.0,0.0,0.8649852306,0.235814386817,1.10079961742,0.235814386817,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.209580074725
 06/27  13:00:00,1.99925145511,0.0,0.0,0.897489030803,0.250306796987,1.14779582779,0.250306796987,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.193253447548
 06/27  14:00:00,1.76551960511,0.0,0.0,0.718078997753,0.222589456128,0.940668453881,0.222589456128,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175865015338
 06/27  15:00:00,1.74339605586,0.0,0.0,0.678914727731,0.210371144072,0.889285871803,0.210371144072,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.178919801583
 06/27  16:00:00,1.93426645746,0.0,0.0,0.740036406611,0.220258453474,0.960294860085,0.220258453474,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.200791577914
 06/27  17:00:00,2.2702150974,0.0,0.0,0.832355403674,0.247689396326,1.0800448,0.247689396326,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.249616968129
 06/27  18:00:00,2.3508161117,0.0,0.0,0.805023898999,0.239592551003,1.04461645,0.239592551003,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.296568426209
 06/27  19:00:00,2.36484189602,0.0,0.0,0.798714185665,0.237738137099,1.03645232276,0.237738137099,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.305730058214
 06/27  20:00:00,2.41213346354,0.0,0.0,0.745760311621,0.226555888764,0.972316200385,0.226555888764,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.278026968948
 06/27  21:00:00,2.48961146077,0.0,0.0,0.729950682322,0.221729929639,0.95168061196,0.221729929639,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.244807949536
 06/27  22:00:00,2.17739843878,0.0,0.0,0.681652309129,0.207045045108,0.888697354237,0.207045045108,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195896519286
 06/27  23:00:00,1.77716668941,0.0,0.0,0.611186492642,0.185632283421,0.796818776064,0.185632283421,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143639795156
 06/27  24:00:00,1.32418625982,0.0,0.0,0.504667114075,0.156306355619,0.660973469694,0.156306355619,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0862565065599
 06/28  01:00:00,1.12165473552,0.0,0.0,0.446179523652,0.138179455916,0.584358979568,0.138179455916,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0595987846842
 06/28  02:00:00,1.04309390818,0.0,0.0,0.428802026507,0.130217561212,0.559019587719,0.130217561212,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531456299347
 06/28  03:00:00,0.971616782159,0.0,0.0,0.379579998686,0.117546637922,0.497126636608,0.117546637922,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0550496385812
 06/28  04:00:00,0.958300622683,0.0,0.0,0.355031853427,0.109947222738,0.464979076165,0.109947222738,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0751200916039
 06/28  05:00:00,1.09288802307,0.0,0.0,0.352754566295,0.109245483753,0.462000050048,0.109245483753,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166456571418
 06/28  06:00:00,1.50615613122,0.0,0.0,0.450116174714,0.136703818703,0.586819993417,0.136703818703,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.335788384521
 06/28  07:00:00,1.71189405119,0.0,0.0,0.440929259362,0.133940692782,0.574869952145,0.133940692782,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.377823566575
 06/28  08:00:00,1.6174631593,0.0,0.0,0.427383994159,0.129849499528,0.557233493687,0.129849499528,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.362313290259
 06/28  09:00:00,1.66398851188,0.0,0.0,0.521573494042,0.15202461991,0.673598113952,0.15202461991,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.322306413761
 06/28  10:00:00,1.89821528866,0.0,0.0,0.728884186047,0.207911827566,0.936796013612,0.207911827566,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.277446300493
 06/28  11:00:00,1.90253299445,0.0,0.0,0.757082974525,0.211280602975,0.9683635775,0.211280602975,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.239040954568
 06/28  12:00:00,1.97467699481,0.0,0.0,0.852928394535,0.232695188132,1.08562358267,0.232695188132,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.209113650165
 06/28  13:00:00,2.04708319532,0.0,0.0,0.939668099071,0.256377942155,1.19604604123,0.256377942155,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192834974326
 06/28  14:00:00,2.16033322458,0.0,0.0,1.04951702094,0.286337177532,1.33585419847,0.286337177532,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175492890214
 06/28  15:00:00,2.41711404849,0.0,0.0,1.23433955557,0.329039903643,1.56337945921,0.329039903643,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.178544206803
 06/28  16:00:00,2.47177634712,0.0,0.0,1.15984048018,0.338393775722,1.4982342559,0.338393775722,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.200362071761
 06/28  17:00:00,2.65107282341,0.0,0.0,1.12059930803,0.340842730361,1.46144203839,0.340842730361,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.249077455749
 06/28  18:00:00,2.64363622102,0.0,0.0,1.0212941099,0.316779797255,1.33807390715,0.316779797255,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.295931078374
 06/28  19:00:00,2.59903075699,0.0,0.0,0.970408481188,0.300882454547,1.27129093574,0.300882454547,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.305080306221
 06/28  20:00:00,2.62939568466,0.0,0.0,0.908568038332,0.281600884808,1.19016892314,0.281600884808,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.277436467319
 06/28  21:00:00,2.65893639195,0.0,0.0,0.856234685868,0.265290061333,1.1215247472,0.265290061333,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.244288745471
 06/28  22:00:00,2.34227107243,0.0,0.0,0.808406291352,0.245560891216,1.05396718257,0.245560891216,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.195499324601
 06/28  23:00:00,1.91110947275,0.0,0.0,0.71413221254,0.21689268373,0.93102489627,0.21689268373,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143376458281
 06/28  24:00:00,1.46389070045,0.0,0.0,0.614254651833,0.186547729818,0.800802381651,0.186547729818,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0861320352375
 06/29  01:00:00,1.24778787096,0.0,0.0,0.545032313632,0.165520260823,0.710552574456,0.165520260823,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0595383252364
 06/29  02:00:00,1.12876406704,0.0,0.0,0.494550335805,0.150181254886,0.644731590691,0.150181254886,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0531037858231
 06/29  03:00:00,1.07306504436,0.0,0.0,0.459177659915,0.13944430344,0.598621963355,0.13944430344,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0550025740329
 06/29  04:00:00,1.0593574411,0.0,0.0,0.434249499844,0.131883127649,0.566132627493,0.131883127649,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0750233586946
 06/29  05:00:00,1.19749265314,0.0,0.0,0.43483947,0.13207287831,0.56691234831,0.13207287831,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.166148903221
 06/29  06:00:00,1.52775420685,0.0,0.0,0.46720547513,0.141916487003,0.609121962133,0.141916487003,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.335084491432
 06/29  07:00:00,1.83497004491,0.0,0.0,0.535951540603,0.162815666731,0.698767207334,0.162815666731,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.377002305108
 06/29  08:00:00,1.69184650549,0.0,0.0,0.485020835005,0.147395008691,0.632415843696,0.147395008691,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.361514286445
 06/29  09:00:00,1.67005186164,0.0,0.0,0.524261247925,0.156118957236,0.680380205161,0.156118957236,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.321587672302
 06/29  10:00:00,1.84125344552,0.0,0.0,0.681668549614,0.198783036353,0.880451585966,0.198783036353,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.276828884997
 06/29  11:00:00,1.85039452284,0.0,0.0,0.713177616429,0.203570746266,0.916748362695,0.203570746266,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.238517697771
 06/29  12:00:00,1.96042776771,0.0,0.0,0.842063295033,0.229760777483,1.07182407252,0.229760777483,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.208663933207
 06/29  13:00:00,1.96652945556,0.0,0.0,0.868031020458,0.2478639365,1.11589495696,0.2478639365,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192432318829
 06/29  14:00:00,1.88140787027,0.0,0.0,0.814447135376,0.242840784943,1.05728792032,0.242840784943,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.175133814058
 06/29  15:00:00,2.03788018619,0.0,0.0,0.916900370018,0.267609161322,1.18450953134,0.267609161322,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.178180272373
 06/29  16:00:00,2.20278262614,0.0,0.0,0.951906477724,0.277746506334,1.22965298406,0.277746506334,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.199949622624
 06/29  17:00:00,2.55003059257,0.0,0.0,1.05355457498,0.307365500727,1.36092007571,0.307365500727,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.248557187583
 06/29  18:00:00,2.60969167772,0.0,0.0,1.01003124845,0.294711913492,1.30474316194,0.294711913492,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.295317280292
 06/29  19:00:00,2.58394829793,0.0,0.0,0.972975141632,0.283859406684,1.25683454832,0.283859406684,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.304454234578
 06/29  20:00:00,2.64681427862,0.0,0.0,0.935336132107,0.272821772591,1.2081579047,0.272821772591,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.276866079719
 06/29  21:00:00,2.71254245123,0.0,0.0,0.910187654044,0.265444164476,1.17563181852,0.265444164476,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.243787733431
 06/29  22:00:00,2.34133504478,0.0,0.0,0.811661599963,0.241751525992,1.05341312595,0.241751525992,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.19511735356
 06/29  23:00:00,1.8372577049,0.0,0.0,0.65450251674,0.202924073462,0.857426590203,0.202924073462,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.143122996498
 06/29  24:00:00,1.32193511041,0.0,0.0,0.498651748603,0.160316092641,0.658967841245,0.160316092641,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0860109855994
 06/30  01:00:00,1.13725399741,0.0,0.0,0.45604492677,0.144034701383,0.600079628153,0.144034701383,0.0761107334136,0.0156110680754,0.0834923761498,0.28740779363,0.0594773979877
 06/30  02:00:00,1.05153837162,0.0,0.0,0.433266194496,0.134281673152,0.567547867649,0.134281673152,0.0498656570536,0.0102279371551,0.0716845669617,0.284075529356,0.0530618134441
 06/30  03:00:00,1.00091484131,0.0,0.0,0.401950470759,0.124567758119,0.526518228878,0.124567758119,0.0498656570536,0.0102279371551,0.0641951005342,0.280076812227,0.0549561054616
 06/30  04:00:00,0.987806428397,0.0,0.0,0.377639675049,0.117036271848,0.494675946897,0.117036271848,0.0498656570536,0.0102279371551,0.0735359875481,0.269496873158,0.0749290265853
 06/30  05:00:00,1.12250894904,0.0,0.0,0.375762287256,0.116463484475,0.492225771732,0.116463484475,0.0524901660196,0.0107662495651,0.0853631352956,0.300736850726,0.165851775705
 06/30  06:00:00,1.45080895557,0.0,0.0,0.40677268117,0.12608200617,0.53285468734,0.12608200617,0.0708617287813,0.0145344323437,0.135604734988,0.347471857168,0.334406514944
 06/30  07:00:00,1.72443119,0.0,0.0,0.451713339701,0.137307626112,0.589020965813,0.137307626112,0.112853832338,0.0231474363604,0.208909382217,0.369214881556,0.376209691713
 06/30  08:00:00,1.63495244606,0.0,0.0,0.441938994976,0.134354401473,0.576293396449,0.134354401473,0.083984273611,0.017225994394,0.269481251481,0.312149855864,0.360742674258
 06/30  09:00:00,1.59205964657,0.0,0.0,0.46246474177,0.14061539564,0.60308013741,0.14061539564,0.0472411547374,0.00968962610895,0.330413434083,0.265664769242,0.320895524984
 06/30  10:00:00,1.8369019382,0.0,0.0,0.678719340702,0.197974780092,0.876694120794,0.197974780092,0.0419921368055,0.00861299992489,0.346380073072,0.271912764756,0.276234842847
 06/30  11:00:00,1.80545259659,0.0,0.0,0.675224435364,0.197085442782,0.872309878146,0.197085442782,0.0393676278396,0.00807468751483,0.36061507566,0.271996071363,0.238014256066
 06/30  12:00:00,1.89975872506,0.0,0.0,0.790743246816,0.220844518089,1.01158776491,0.220844518089,0.0393676278396,0.00807468751483,0.350008238641,0.267414207986,0.208231198168
 06/30  13:00:00,2.03080026358,0.0,0.0,0.927383760744,0.2531703019,1.18055406264,0.2531703019,0.0393676278396,0.00807468751483,0.319023623067,0.276661241347,0.192044021165
 06/30  14:00:00,2.16244157809,0.0,0.0,1.05157596839,0.287090817849,1.33866678624,0.287090817849,0.0393676278396,0.00807468751483,0.294229243714,0.292239576827,0.174788655951
 06/30  15:00:00,2.29634991309,0.0,0.0,1.12819280749,0.315134605877,1.44332741337,0.315134605877,0.0419921368055,0.00861299992489,0.301025880583,0.308484365163,0.177832117242
 06/30  16:00:00,2.51393031993,0.0,0.0,1.2047110593,0.336488422166,1.54119948147,0.336488422166,0.0419921368055,0.00861299992489,0.34261694473,0.364882938,0.199550819005
 06/30  17:00:00,2.78108574608,0.0,0.0,1.23261375019,0.35986159714,1.59247534733,0.35986159714,0.0524901660196,0.0107662495651,0.418947458642,0.443274455045,0.24805706948
 06/30  18:00:00,2.87562245726,0.0,0.0,1.22219920343,0.349064769093,1.57126397252,0.349064769093,0.083984273611,0.017225994394,0.382083699719,0.481262267768,0.294727249242
 06/30  19:00:00,2.76996415562,0.0,0.0,1.11736000532,0.326091985097,1.44345199041,0.326091985097,0.16271954259,0.0333753803352,0.314732295471,0.496757296642,0.303852650174
 06/30  20:00:00,2.795551586,0.0,0.0,1.05089350129,0.306549411148,1.35744291244,0.306549411148,0.291320455322,0.0597526829724,0.281807004861,0.513835151047,0.276318379357
 06/30  21:00:00,2.82851786097,0.0,0.0,1.00039360919,0.291695202805,1.292088812,0.291695202805,0.422545837122,0.0866683171147,0.266994745381,0.50183899966,0.243306149696
 06/30  22:00:00,2.45912460777,0.0,0.0,0.905811780069,0.265759221225,1.17157100129,0.265759221225,0.354308643906,0.0726721889974,0.216471390852,0.434277341505,0.194749041214
 06/30  23:00:00,2.01084800897,0.0,0.0,0.796199085494,0.235060686035,1.03125977153,0.235060686035,0.246703749703,0.0506013747293,0.146949064735,0.377378929027,0.142880119242
 06/30  24:00:00,1.55041917577,0.0,0.0,0.684291473394,0.203274738949,0.887566212343,0.203274738949,0.125976377168,0.0258389984107,0.0979160521221,0.312149855864,0.0858966798576
 07/01  01:00:00,1.3261976787,0.0,0.0,0.6024558967,0.179703781285,0.782159677985,0.179703781285,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0617394434053
 07/01  02:00:00,1.18703646086,0.0,0.0,0.53741086419,0.161287413134,0.698698277325,0.161287413134,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0548104660182
 07/01  03:00:00,1.11391920362,0.0,0.0,0.488702417194,0.147570272426,0.63627268962,0.147570272426,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0568348223211
 07/01  04:00:00,1.08743391357,0.0,0.0,0.450773915726,0.136942172001,0.587716087728,0.136942172001,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.078759361979
 07/01  05:00:00,1.19090576373,0.0,0.0,0.416041789672,0.128893599033,0.544935388705,0.128893599033,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.177399684024
 07/01  06:00:00,1.56371132975,0.0,0.0,0.463909127132,0.140943317249,0.604852444381,0.140943317249,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.361041274918
 07/01  07:00:00,1.8272826839,0.0,0.0,0.481756857801,0.146364190779,0.62812104858,0.146364190779,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.407596732277
 07/01  08:00:00,1.70835166748,0.0,0.0,0.438652968343,0.135932925952,0.574585894295,0.135932925952,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.392634185702
 07/01  09:00:00,1.54613660118,0.0,0.0,0.363214356047,0.11674755575,0.479961911797,0.11674755575,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.349417500686
 07/01  10:00:00,1.5359560639,0.0,0.0,0.380476337301,0.120164350953,0.500640688253,0.120164350953,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.300221638678
 07/01  11:00:00,1.47479170408,0.0,0.0,0.352666019081,0.113397560411,0.466063579492,0.113397560411,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.257679076705
 07/01  12:00:00,1.47146449634,0.0,0.0,0.393108471328,0.121928044976,0.515036516303,0.121928044976,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.225160423851
 07/01  13:00:00,1.53432430394,0.0,0.0,0.47955093466,0.142892606645,0.622443541305,0.142892606645,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.206712184029
 07/01  14:00:00,1.51277327508,0.0,0.0,0.485538429597,0.147699128,0.633237557597,0.147699128,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.188135181558
 07/01  15:00:00,1.56509485271,0.0,0.0,0.507134601115,0.154273869727,0.661408470842,0.154273869727,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.19126735241
 07/01  16:00:00,1.74992984743,0.0,0.0,0.552737043485,0.168155270801,0.720892314286,0.168155270801,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.216471618372
 07/01  17:00:00,2.15884038287,0.0,0.0,0.703545043464,0.209678615289,0.913223658754,0.209678615289,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.269032358365
 07/01  18:00:00,2.26571979868,0.0,0.0,0.691764430909,0.206205705213,0.897970136122,0.206205705213,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.322825599776
 07/01  19:00:00,2.26047669873,0.0,0.0,0.666078044397,0.202677207183,0.86875525158,0.202677207183,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.335703369925
 07/01  20:00:00,2.36526660992,0.0,0.0,0.659532384784,0.200642859344,0.860175244129,0.200642859344,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.306454363225
 07/01  21:00:00,2.46005003949,0.0,0.0,0.660292592694,0.200847883479,0.861140476174,0.200847883479,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.268213229761
 07/01  22:00:00,2.10889248627,0.0,0.0,0.589812467111,0.182947752445,0.772760219556,0.182947752445,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.214536381652
 07/01  23:00:00,1.6934116484,0.0,0.0,0.524950930256,0.162802786814,0.68775371707,0.162802786814,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.155368180345
 07/01  24:00:00,1.27245552179,0.0,0.0,0.455476667981,0.14124920061,0.596725868591,0.14124920061,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0904228850086
 07/02  01:00:00,1.07857325684,0.0,0.0,0.408057293598,0.126538044565,0.534595338164,0.126538044565,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0616793613705
 07/02  02:00:00,0.976532553959,0.0,0.0,0.372666025603,0.115570843651,0.488236869255,0.115570843651,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054767967189
 07/02  03:00:00,0.935814852527,0.0,0.0,0.349750354059,0.108465499301,0.45821585336,0.108465499301,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0567873074853
 07/02  04:00:00,0.906030024594,0.0,0.0,0.308816992478,0.0975917084755,0.406408700954,0.0975917084755,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0786628597764
 07/02  05:00:00,1.05374635354,0.0,0.0,0.310080950038,0.097996025925,0.408076975963,0.097996025925,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.177098686576
 07/02  06:00:00,1.37163184266,0.0,0.0,0.312828428803,0.100628849256,0.413457278059,0.100628849256,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.360356954151
 07/02  07:00:00,1.66794128023,0.0,0.0,0.356801944377,0.112782358618,0.469584302995,0.112782358618,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.406792074191
 07/02  08:00:00,1.6143518512,0.0,0.0,0.367389877249,0.113986030832,0.481375908082,0.113986030832,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.391844355631
 07/02  09:00:00,1.63947483934,0.0,0.0,0.440101235183,0.133911194217,0.5740124294,0.133911194217,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.348705221243
 07/02  10:00:00,1.81207683069,0.0,0.0,0.598828198182,0.178545555641,0.777373753823,0.178545555641,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.299609339892
 07/02  11:00:00,1.81656940006,0.0,0.0,0.625656266044,0.182703804418,0.808360070462,0.182703804418,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.257160281716
 07/02  12:00:00,1.85641881324,0.0,0.0,0.700337392383,0.200100283267,0.900437675649,0.200100283267,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.224713581405
 07/02  13:00:00,1.94276944227,0.0,0.0,0.806102920187,0.225183370649,1.03128629084,0.225183370649,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.206314572825
 07/02  14:00:00,2.05024479674,0.0,0.0,0.915377092461,0.255686891632,1.17106398409,0.255686891632,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.187780276721
 07/02  15:00:00,2.30138211646,0.0,0.0,1.09825052309,0.299803150867,1.39805367396,0.299803150867,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.190909413043
 07/02  16:00:00,2.63431396333,0.0,0.0,1.26137651393,0.344310048451,1.60568656238,0.344310048451,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.21606148617
 07/02  17:00:00,3.11955020866,0.0,0.0,1.47255136994,0.401894272113,1.87444564205,0.401894272113,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.268520200863
 07/02  18:00:00,3.09941106428,0.0,0.0,1.35411879308,0.378152537051,1.73227133013,0.378152537051,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.322215671365
 07/02  19:00:00,3.0700169346,0.0,0.0,1.31253945728,0.366382576912,1.6789220342,0.366382576912,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.335076823181
 07/02  20:00:00,2.97724225323,0.0,0.0,1.14021520204,0.33251004561,1.47272524765,0.33251004561,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.30588000302
 07/02  21:00:00,2.92160348965,0.0,0.0,1.0196305015,0.303565989957,1.32319649146,0.303565989957,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.267710664634
 07/02  22:00:00,2.53552936669,0.0,0.0,0.924572254082,0.275210260337,1.19978251442,0.275210260337,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.214150967211
 07/02  23:00:00,2.01768320459,0.0,0.0,0.776429234544,0.235848991659,1.0122782262,0.235848991659,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.155115227402
 07/02  24:00:00,1.5439945871,0.0,0.0,0.666084732533,0.202298118071,0.868382850604,0.202298118071,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0903049683084
 07/03  01:00:00,1.26306570606,0.0,0.0,0.553868431911,0.17153085707,0.725399288981,0.17153085707,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0593148838452
 07/03  02:00:00,1.12839957287,0.0,0.0,0.49213336549,0.152403681247,0.644537046736,0.152403681247,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0529460470496
 07/03  03:00:00,1.06487073103,0.0,0.0,0.45095324787,0.139643646776,0.590596894646,0.139643646776,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0548275488727
 07/03  04:00:00,1.04188816098,0.0,0.0,0.419139516878,0.129792358261,0.548931875139,0.129792358261,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.074668977596
 07/03  05:00:00,1.16646678361,0.0,0.0,0.409994767382,0.126966171978,0.53696093936,0.126966171978,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.165031845852
 07/03  06:00:00,1.49171231576,0.0,0.0,0.436725568285,0.135259798068,0.571985366353,0.135259798068,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.332534851178
 07/03  07:00:00,1.77353054426,0.0,0.0,0.480327847201,0.148774749223,0.629102596424,0.148774749223,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.374024406712
 07/03  08:00:00,1.6489381511,0.0,0.0,0.444047035157,0.137580852013,0.58162788717,0.137580852013,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.358615977333
 07/03  09:00:00,1.63266693584,0.0,0.0,0.492350607708,0.149605338889,0.641955946598,0.149605338889,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.318984859008
 07/03  10:00:00,1.78837064469,0.0,0.0,0.639255774955,0.190343325747,0.829599100703,0.190343325747,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.274594036303
 07/03  11:00:00,1.7897136911,0.0,0.0,0.661589081769,0.192940735915,0.854529817684,0.192940735915,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.236623585054
 07/03  12:00:00,1.87971468221,0.0,0.0,0.773392612177,0.215829185423,0.9892217976,0.215829185423,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.207035834519
 07/03  13:00:00,1.92944575508,0.0,0.0,0.841920447487,0.234972364874,1.07689281236,0.234972364874,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190972396622
 07/03  14:00:00,2.02007973219,0.0,0.0,0.933452230573,0.260519174947,1.19397140552,0.260519174947,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173833362926
 07/03  15:00:00,2.27159927747,0.0,0.0,1.11516872196,0.304204193734,1.41937291569,0.304204193734,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17686630518
 07/03  16:00:00,2.58355138174,0.0,0.0,1.26372794912,0.344726332066,1.60845428118,0.344726332066,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.198449105028
 07/03  17:00:00,3.04698733098,0.0,0.0,1.46067394016,0.398405543512,1.85907948367,0.398405543512,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.246675411771
 07/03  18:00:00,3.01193454339,0.0,0.0,1.33550826503,0.372716526676,1.7082247917,0.372716526676,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.293096004449
 07/03  19:00:00,2.96888632513,0.0,0.0,1.28607893102,0.358844309246,1.64492324026,0.358844309246,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.302189761839
 07/03  20:00:00,2.88899746205,0.0,0.0,1.12300919408,0.327402649545,1.45041184363,0.327402649545,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.274803986188
 07/03  21:00:00,2.9251643947,0.0,0.0,1.07483048767,0.313269183326,1.388099671,0.313269183326,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.241975247606
 07/03  22:00:00,2.41027671171,0.0,0.0,0.857556947827,0.265684279641,1.12324122747,0.265684279641,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193732811104
 07/03  23:00:00,1.99228955182,0.0,0.0,0.778765928183,0.236561647576,1.01532757576,0.236561647576,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.142207070407
 07/03  24:00:00,1.55571232506,0.0,0.0,0.683734111438,0.207667186326,0.891401297764,0.207667186326,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0855779421871
 07/04  01:00:00,1.33007735237,0.0,0.0,0.607850169349,0.184609807975,0.792459977324,0.184609807975,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0592658418127
 07/04  02:00:00,1.16129471851,0.0,0.0,0.517258458181,0.160208633868,0.677467092048,0.160208633868,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0529111473725
 07/04  03:00:00,1.09148181275,0.0,0.0,0.471281253956,0.14596594784,0.617247201797,0.14596594784,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.054788323441
 07/04  04:00:00,1.06721341949,0.0,0.0,0.438524729519,0.135811965071,0.574336694591,0.135811965071,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0745894166475
 07/04  05:00:00,1.1927133737,0.0,0.0,0.430207666804,0.13325001853,0.563457685334,0.13325001853,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164781689964
 07/04  06:00:00,1.49120037053,0.0,0.0,0.43481437127,0.137228711216,0.572043082486,0.137228711216,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.331965189809
 07/04  07:00:00,1.74735014378,0.0,0.0,0.460812426483,0.142774808124,0.603587234606,0.142774808124,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.373359368051
 07/04  08:00:00,1.6798526525,0.0,0.0,0.470262628328,0.142928012094,0.613190640422,0.142928012094,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.357967725481
 07/04  09:00:00,1.6555368661,0.0,0.0,0.510287647645,0.155119602782,0.665407250427,0.155119602782,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.318403485438
 07/04  10:00:00,1.81818782829,0.0,0.0,0.662545995381,0.197369301545,0.859915296927,0.197369301545,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.274095023681
 07/04  11:00:00,1.79142198443,0.0,0.0,0.65993809455,0.196722914588,0.856661009138,0.196722914588,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.236200686934
 07/04  12:00:00,1.87500039832,0.0,0.0,0.766102410005,0.218768606687,0.984871016693,0.218768606687,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.206672331538
 07/04  13:00:00,2.00306558333,0.0,0.0,0.899629113531,0.251209261717,1.15083837525,0.251209261717,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190646661987
 07/04  14:00:00,2.15618095724,0.0,0.0,1.04511460967,0.285247763822,1.33036237349,0.285247763822,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173543620009
 07/04  15:00:00,2.30721512297,0.0,0.0,1.13761268762,0.317667544636,1.45528023226,0.317667544636,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176574834111
 07/04  16:00:00,2.55784210689,0.0,0.0,1.23818262605,0.344897392252,1.5830800183,0.344897392252,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.198114093057
 07/04  17:00:00,3.00183659264,0.0,0.0,1.41846428001,0.395884372019,1.81434865203,0.395884372019,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.246255505081
 07/04  18:00:00,2.95445965852,0.0,0.0,1.28458480134,0.366661159503,1.65124596084,0.366661159503,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.292599950436
 07/04  19:00:00,2.66023874535,0.0,0.0,1.02031081059,0.316470796546,1.33678160713,0.316470796546,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.301683815186
 07/04  20:00:00,2.6372525404,0.0,0.0,0.915413428592,0.283714405624,1.19912783422,0.283714405624,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.274343073943
 07/04  21:00:00,2.72051471681,0.0,0.0,0.907991874818,0.275863370769,1.18385524559,0.275863370769,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.241569995133
 07/04  22:00:00,2.32742013701,0.0,0.0,0.794559461602,0.24613415074,1.04069361234,0.24613415074,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193423851523
 07/04  23:00:00,1.89251767703,0.0,0.0,0.69918561196,0.216574960078,0.915760572038,0.216574960078,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.142002199344
 07/04  24:00:00,1.45749627923,0.0,0.0,0.605680170594,0.187603151686,0.79328332228,0.187603151686,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0854798718413
 07/05  01:00:00,1.23741845468,0.0,0.0,0.534351103558,0.165498553126,0.699849656684,0.165498553126,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0592172647614
 07/05  02:00:00,1.11582969322,0.0,0.0,0.482576866337,0.149458666909,0.632035533245,0.149458666909,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0528776808889
 07/05  03:00:00,1.05739289675,0.0,0.0,0.445284990082,0.137909856879,0.583194846961,0.137909856879,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0547517622781
 07/05  04:00:00,1.04218904442,0.0,0.0,0.41946113933,0.129926818365,0.549387957695,0.129926818365,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0745137784734
 07/05  05:00:00,1.17355361629,0.0,0.0,0.415754161729,0.128780564975,0.544534726703,0.128780564975,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164544891189
 07/05  06:00:00,1.50339884451,0.0,0.0,0.446467888202,0.13831527534,0.584783163542,0.13831527534,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.331423582735
 07/05  07:00:00,1.78476336723,0.0,0.0,0.492114837972,0.149518757287,0.641633595259,0.149518757287,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.372726230849
 07/05  08:00:00,1.69527372595,0.0,0.0,0.48257939573,0.14664836768,0.629227763409,0.14664836768,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.357351675947
 07/05  09:00:00,1.7111846656,0.0,0.0,0.556035774905,0.165572466418,0.721608241322,0.165572466418,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.317850294039
 07/05  10:00:00,1.86730139607,0.0,0.0,0.700755449155,0.208748301576,0.909503750732,0.208748301576,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.273620137651
 07/05  11:00:00,1.84405009829,0.0,0.0,0.700749851753,0.208941646414,0.909691498167,0.208941646414,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.235798311759
 07/05  12:00:00,1.79519816952,0.0,0.0,0.69741121869,0.208003021568,0.905414240257,0.208003021568,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.206326879171
 07/05  13:00:00,1.81887665921,0.0,0.0,0.748458311731,0.218501248071,0.966959559802,0.218501248071,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190336553317
 07/05  14:00:00,1.87783862693,0.0,0.0,0.814571594227,0.237725766119,1.05229736035,0.237725766119,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173266302831
 07/05  15:00:00,2.12976960848,0.0,0.0,0.999181813839,0.278934705697,1.27811651954,0.278934705697,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176293032337
 07/05  16:00:00,2.44149609617,0.0,0.0,1.14686554481,0.320188784251,1.46705432906,0.320188784251,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197793771579
 07/05  17:00:00,2.89133187972,0.0,0.0,1.33228300938,0.371960769523,1.70424377891,0.371960769523,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245855665281
 07/05  18:00:00,2.95725771646,0.0,0.0,1.29332911398,0.361186060742,1.65451517473,0.361186060742,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.29212879449
 07/05  19:00:00,2.83618807241,0.0,0.0,1.17126834059,0.341944130914,1.5132124715,0.341944130914,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.301202277875
 07/05  20:00:00,2.8702165577,0.0,0.0,1.10890961442,0.323620303876,1.4325299183,0.323620303876,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.273905007171
 07/05  21:00:00,2.8854828453,0.0,0.0,1.04145404938,0.307754092939,1.34920814232,0.307754092939,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.241185226887
 07/05  22:00:00,2.50416219055,0.0,0.0,0.938219164549,0.279510736805,1.21772990135,0.279510736805,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.193129616051
 07/05  23:00:00,2.06356504542,0.0,0.0,0.837514220805,0.249488189481,1.08700241029,0.249488189481,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.141807729483
 07/05  24:00:00,1.6169014107,0.0,0.0,0.734115014388,0.218665279126,0.952780293514,0.218665279126,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.085388032073
 07/06  01:00:00,1.39037688434,0.0,0.0,0.657114607504,0.195737825547,0.852852433051,0.195737825547,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0591729180591
 07/06  02:00:00,1.26240363053,0.0,0.0,0.599932661981,0.178707775596,0.778640437576,0.178707775596,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0528467138613
 07/06  03:00:00,1.19642376017,0.0,0.0,0.556495355505,0.165764841615,0.72226019712,0.165764841615,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.05471727554
 07/06  04:00:00,1.141061897,0.0,0.0,0.497171309029,0.15116094149,0.64833225052,0.15116094149,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0744423382345
 07/06  05:00:00,1.26209664062,0.0,0.0,0.485646756582,0.147656886627,0.633303643209,0.147656886627,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164318999008
 07/06  06:00:00,1.58455442791,0.0,0.0,0.508702257547,0.157751351161,0.666453608708,0.157751351161,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.330908720968
 07/06  07:00:00,1.85710039821,0.0,0.0,0.550540596975,0.164031715432,0.714572312407,0.164031715432,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.372124544684
 07/06  08:00:00,1.80384843845,0.0,0.0,0.571626697366,0.16676050889,0.738387206256,0.16676050889,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.356766945607
 07/06  09:00:00,1.84539413996,0.0,0.0,0.666162219047,0.190179703646,0.856341922693,0.190179703646,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.317326087031
 07/06  10:00:00,2.13675207335,0.0,0.0,0.921963035726,0.2574415755,1.17940461123,0.2574415755,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.27316995444
