Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/06  11:00:00,2.08660538411,0.0,0.0,0.900869014232,0.251759249295,1.15262826353,0.251759249295,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.235416832217
 07/06  12:00:00,2.15993646432,0.0,0.0,0.997865700837,0.272615111388,1.27048081223,0.272615111388,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.205998602003
 07/06  13:00:00,2.24731093999,0.0,0.0,1.09616428714,0.299523309862,1.395687597,0.299523309862,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.190042796901
 07/06  14:00:00,2.15328285705,0.0,0.0,1.02251048763,0.305492124786,1.32800261241,0.305492124786,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.173005280886
 07/06  15:00:00,2.28529944812,0.0,0.0,1.1096688643,0.324242115496,1.43391097979,0.324242115496,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.176028411721
 07/06  16:00:00,2.62156155797,0.0,0.0,1.2940883924,0.353334432485,1.64742282489,0.353334432485,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197490737557
 07/06  17:00:00,3.06210182325,0.0,0.0,1.46960485899,0.40578793718,1.87539279617,0.40578793718,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245476591544
 07/06  18:00:00,3.06218616894,0.0,0.0,1.37563058434,0.384260996964,1.75989158131,0.384260996964,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.291680840389
 07/06  19:00:00,3.02790044854,0.0,0.0,1.33306387231,0.372317557916,1.70538143023,0.372317557916,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.300745695279
 07/06  20:00:00,3.00203119187,0.0,0.0,1.21717644845,0.347583944119,1.56476039257,0.347583944119,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.273489167058
 07/06  21:00:00,2.96545146041,0.0,0.0,1.10663438493,0.322907899688,1.42954228462,0.322907899688,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.240819699697
 07/06  22:00:00,2.59801718772,0.0,0.0,1.01559930952,0.29626481776,1.31186412728,0.29626481776,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.192850387296
 07/06  23:00:00,2.15489094532,0.0,0.0,0.912393379016,0.266119868255,1.17851324727,0.266119868255,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.141622792401
 07/06  24:00:00,1.6568228949,0.0,0.0,0.764911022932,0.227878989612,0.992790012544,0.227878989612,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.085299797245
 07/07  01:00:00,1.42469048071,0.0,0.0,0.683574488321,0.20363483928,0.8872093276,0.20363483928,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0591296198747
 07/07  02:00:00,1.30038741165,0.0,0.0,0.629221537368,0.187432704684,0.816654242052,0.187432704684,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0528166905107
 07/07  03:00:00,1.23719206435,0.0,0.0,0.587934060615,0.175126982044,0.763061042659,0.175126982044,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0546847341821
 07/07  04:00:00,1.21698919218,0.0,0.0,0.558075891816,0.16625009364,0.724325985457,0.16625009364,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0743758984774
 07/07  05:00:00,1.31215253823,0.0,0.0,0.524169805016,0.159401831003,0.683571636019,0.159401831003,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.164106903809
 07/07  06:00:00,1.66957604615,0.0,0.0,0.579336882109,0.17262420212,0.751961084229,0.17262420212,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.330422863685
 07/07  07:00:00,1.95012010365,0.0,0.0,0.625624683045,0.182534784698,0.808159467744,0.182534784698,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.37155709478
 07/07  08:00:00,1.8492193707,0.0,0.0,0.607137585943,0.177172320995,0.784309906938,0.177172320995,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.356215177173
 07/07  09:00:00,1.89079508783,0.0,0.0,0.705298739076,0.196940882796,0.902239621872,0.196940882796,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.316829335723
 07/07  10:00:00,2.13901996427,0.0,0.0,0.923974727574,0.258123980752,1.18209870833,0.258123980752,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.272743748265
 07/07  11:00:00,2.14446132359,0.0,0.0,0.950952385065,0.25989283587,1.21084522093,0.25989283587,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.235055814298
 07/07  12:00:00,2.17708994091,0.0,0.0,1.01139294418,0.276551630617,1.2879445748,0.276551630617,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.205688316017
 07/07  13:00:00,2.17581961107,0.0,0.0,1.03484029798,0.289634382508,1.32447468049,0.289634382508,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.189764384488
 07/07  14:00:00,2.25267970768,0.0,0.0,1.11545546374,0.312191605562,1.4276470693,0.312191605562,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.172757674631
 07/07  15:00:00,2.39727969408,0.0,0.0,1.20805243136,0.338088138288,1.54614056965,0.338088138288,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.17577906783
 07/07  16:00:00,2.65292271971,0.0,0.0,1.31196554705,0.367101889156,1.6790674362,0.367101889156,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.197207287982
 07/07  17:00:00,3.09811675309,0.0,0.0,1.49388825828,0.417877275351,1.91176553363,0.417877275351,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.245118783933
 07/07  18:00:00,3.05920672428,0.0,0.0,1.36636424016,0.390971570495,1.75733581066,0.390971570495,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.291257166386
 07/07  19:00:00,2.91866293904,0.0,0.0,1.23533358958,0.361241755486,1.59657534507,0.361241755486,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.300314270944
 07/07  20:00:00,2.93261139608,0.0,0.0,1.15750834727,0.338225653609,1.49573400088,0.338225653609,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.273095762956
 07/07  21:00:00,2.96298428624,0.0,0.0,1.10477676467,0.322644048437,1.4274208131,0.322644048437,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.240473997042
 07/07  22:00:00,2.60627707419,0.0,0.0,1.02199902554,0.298388545057,1.3203875706,0.298388545057,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.192586830451
 07/07  23:00:00,2.16304085423,0.0,0.0,0.918673971438,0.268163260254,1.18683723169,0.268163260254,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.14144871689
 07/07  24:00:00,1.66686444387,0.0,0.0,0.772576976093,0.230337488527,1.00291446462,0.230337488527,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.085216894145
 07/08  01:00:00,1.44716765648,0.0,0.0,0.696007561057,0.207491110253,0.90349867131,0.207491110253,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0613704278583
 07/08  02:00:00,1.31545262798,0.0,0.0,0.637370215233,0.190001928889,0.827372144122,0.190001928889,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054552766341
 07/08  03:00:00,1.25362403243,0.0,0.0,0.597993190104,0.178270263774,0.776263453877,0.178270263774,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0565488868662
 07/08  04:00:00,1.23730852154,0.0,0.0,0.568653081083,0.169519601812,0.738172682895,0.169519601812,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0781773747762
 07/08  05:00:00,1.34375571319,0.0,0.0,0.536369053039,0.163235212109,0.699604265148,0.163235212109,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.175580757045
 07/08  06:00:00,1.72739714906,0.0,0.0,0.595210279991,0.177481485913,0.772691765904,0.177481485913,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.356887772708
 07/08  07:00:00,2.08829391967,0.0,0.0,0.688667131447,0.205345019035,0.894012150482,0.205345019035,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.402716866147
 07/08  08:00:00,1.97129065994,0.0,0.0,0.651956418164,0.190360689683,0.842317107847,0.190360689683,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.387841964609
 07/08  09:00:00,1.92625285288,0.0,0.0,0.672323240099,0.192080813811,0.86440405391,0.192080813811,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.345091610265
 07/08  10:00:00,1.9809427405,0.0,0.0,0.731158701398,0.218188403754,0.949347105152,0.218188403754,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.296501898377
 07/08  11:00:00,1.82285998063,0.0,0.0,0.626408208709,0.190872182281,0.81728039099,0.190872182281,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.254530541761
 07/08  12:00:00,1.85284486154,0.0,0.0,0.692433788564,0.206693395382,0.899127183946,0.206693395382,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.22245012141
 07/08  13:00:00,1.84425614931,0.0,0.0,0.723432941954,0.211362110777,0.934795052731,0.211362110777,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.204292517976
 07/08  14:00:00,2.01807523549,0.0,0.0,0.891585112249,0.249114076668,1.14069918892,0.249114076668,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.185975510645
 07/08  15:00:00,2.08835683778,0.0,0.0,0.918527168209,0.268320921883,1.18684809009,0.268320921883,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.189089718225
 07/08  16:00:00,2.03702584905,0.0,0.0,0.76410260308,0.246385785186,1.01048838827,0.246385785186,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.213971546005
 07/08  17:00:00,2.33977796193,0.0,0.0,0.837230050475,0.260048087307,1.09727813778,0.260048087307,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.265915458405
 07/08  18:00:00,2.49411949146,0.0,0.0,0.866314228504,0.263760639974,1.13007486848,0.263760639974,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.319120560196
 07/08  19:00:00,2.48628175054,0.0,0.0,0.842104432017,0.256268475782,1.0983729078,0.256268475782,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.331890765514
 07/08  20:00:00,2.56509703436,0.0,0.0,0.815427230984,0.24807195161,1.06349918259,0.24807195161,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.302960849205
 07/08  21:00:00,2.58883331133,0.0,0.0,0.757899577167,0.235080817702,0.992980394869,0.235080817702,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.265156582905
 07/08  22:00:00,2.28074999394,0.0,0.0,0.726160151049,0.220797890423,0.946958041472,0.220797890423,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.212196067405
 07/08  23:00:00,1.84884759751,0.0,0.0,0.647783669968,0.196942153136,0.844725823104,0.196942153136,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.153832023415
 07/08  24:00:00,1.37028530002,0.0,0.0,0.530732154256,0.164538139609,0.695270293865,0.164538139609,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0897082379661
 07/09  01:00:00,1.15559020123,0.0,0.0,0.467156865569,0.144808276398,0.611965141967,0.144808276398,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0613265019582
 07/09  02:00:00,1.04167655807,0.0,0.0,0.422629691278,0.130997817277,0.553627508555,0.130997817277,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.0545213319964
 07/09  03:00:00,0.991270964726,0.0,0.0,0.392338030397,0.121606700093,0.513944730491,0.121606700093,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0565145425529
 07/09  04:00:00,0.985581980559,0.0,0.0,0.371397601398,0.115117063895,0.486514665293,0.115117063895,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0781088514017
 07/09  05:00:00,1.13403130786,0.0,0.0,0.37411758413,0.115969918582,0.490087502711,0.115969918582,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.175373114149
 07/09  06:00:00,1.49207042564,0.0,0.0,0.410560888095,0.127276004365,0.53783689246,0.127276004365,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.356415922731
 07/09  07:00:00,1.76556473624,0.0,0.0,0.436499956123,0.135338483235,0.571838439357,0.135338483235,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.402161393844
 07/09  08:00:00,1.68345582306,0.0,0.0,0.423660359402,0.13136778236,0.555028141762,0.13136778236,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.387296093813
 07/09  09:00:00,1.69970116555,0.0,0.0,0.489500695835,0.1488434178,0.638344113635,0.1488434178,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.344599863212
 07/09  10:00:00,1.81565180598,0.0,0.0,0.601510393081,0.182968624712,0.784479017794,0.182968624712,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.296079051212
 07/09  11:00:00,1.834768444,0.0,0.0,0.638997711363,0.190549320687,0.829547032049,0.190549320687,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.254172364073
 07/09  12:00:00,1.88955717326,0.0,0.0,0.724576493552,0.211571449831,0.936147943382,0.211571449831,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.222141673694
 07/09  13:00:00,1.95104367572,0.0,0.0,0.810346038181,0.231511688814,1.041857727,0.231511688814,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.204017370118
 07/09  14:00:00,2.10723903341,0.0,0.0,0.961525446518,0.268581403215,1.23010684973,0.268581403215,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.185731647751
 07/09  15:00:00,2.34087540398,0.0,0.0,1.13092322419,0.308690978258,1.43961420245,0.308690978258,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.188842172079
 07/09  16:00:00,2.6175179463,0.0,0.0,1.25009627327,0.341168522494,1.59126479577,0.341168522494,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.213687235757
 07/09  17:00:00,3.03957138788,0.0,0.0,1.40508691407,0.392337446948,1.79742436102,0.392337446948,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.265562661117
 07/09  18:00:00,2.85856091967,0.0,0.0,1.14596740318,0.348968560371,1.49493596356,0.348968560371,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.318700893331
 07/09  19:00:00,2.74609530159,0.0,0.0,1.04159098502,0.317027748934,1.35861873396,0.317027748934,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.331458490413
 07/09  20:00:00,2.79417843655,0.0,0.0,0.991373808381,0.301602660576,1.29297646896,0.301602660576,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.302564965029
 07/09  21:00:00,2.87543900194,0.0,0.0,0.986128449549,0.293804391253,1.2799328408,0.293804391253,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.264809827582
 07/09  22:00:00,2.52506034724,0.0,0.0,0.918063559003,0.273469671119,1.19153323012,0.273469671119,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.211931232054
 07/09  23:00:00,2.06687198655,0.0,0.0,0.819002394685,0.243922315655,1.06292471034,0.243922315655,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.153657525225
 07/09  24:00:00,1.56312987398,0.0,0.0,0.681150150979,0.207045170317,0.888195321296,0.207045170317,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0896277844995
 07/10  01:00:00,1.32290770719,0.0,0.0,0.602433250126,0.183107302316,0.785540552443,0.183107302316,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0590156215124
 07/10  02:00:00,1.19796648575,0.0,0.0,0.547825231038,0.16648739464,0.714312625678,0.16648739464,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0527373809812
 07/10  03:00:00,1.09642029041,0.0,0.0,0.475125675804,0.14725403277,0.622379708574,0.14725403277,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545942943297
 07/10  04:00:00,1.0710591546,0.0,0.0,0.441688254002,0.136888955886,0.578577209888,0.136888955886,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0741946364658
 07/10  05:00:00,1.19465101636,0.0,0.0,0.432573322464,0.134063277542,0.566636600006,0.134063277542,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163540417948
 07/10  06:00:00,1.51776037208,0.0,0.0,0.459131046719,0.142305939671,0.60143698639,0.142305939671,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.329131287454
 07/10  07:00:00,1.79601188953,0.0,0.0,0.500442023441,0.155116242765,0.655558266205,0.155116242765,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.370050082204
 07/10  08:00:00,1.70051378519,0.0,0.0,0.48853480136,0.14853756482,0.63707236618,0.14853756482,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.354747132421
 07/10  09:00:00,1.70758555552,0.0,0.0,0.554997028953,0.16535143772,0.720348466673,0.16535143772,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.315510958616
 07/10  10:00:00,1.84251444195,0.0,0.0,0.683140856077,0.2035846399,0.886725495977,0.2035846399,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.271611438293
 07/10  11:00:00,1.84657100337,0.0,0.0,0.707413586132,0.206501253827,0.91391483996,0.206501253827,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.234095875048
 07/10  12:00:00,1.89408865749,0.0,0.0,0.782306006294,0.223462473781,1.00576848007,0.223462473781,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.20486312732
 07/10  13:00:00,2.00080788331,0.0,0.0,0.89907427938,0.251128214561,1.15020249394,0.251128214561,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.189024843273
 07/10  14:00:00,2.18242135084,0.0,0.0,1.06683309394,0.291215032175,1.35804812611,0.291215032175,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.172098260974
 07/10  15:00:00,2.46299269714,0.0,0.0,1.2730180143,0.339502637686,1.61252065199,0.339502637686,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.175111988553
 07/10  16:00:00,2.79802600811,0.0,0.0,1.44071571547,0.384215390986,1.82493110645,0.384215390986,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196446906127
 07/10  17:00:00,3.21359726683,0.0,0.0,1.59340822284,0.434794787172,2.02820301002,0.434794787172,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.244161821284
 07/10  18:00:00,3.23368600813,0.0,0.0,1.51857204393,0.414368630162,1.93294067409,0.414368630162,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.290131586799
 07/10  19:00:00,3.12824671238,0.0,0.0,1.41296627468,0.39434026066,1.80730653534,0.39434026066,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.299166854012
 07/10  20:00:00,3.08026954723,0.0,0.0,1.27942321103,0.365013896976,1.644437108,0.365013896976,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.272050806987
 07/10  21:00:00,3.03104500225,0.0,0.0,1.15868665438,0.33771329837,1.49639995275,0.33771329837,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239555573407
 07/10  22:00:00,2.64491310757,0.0,0.0,1.05293282183,0.306792513204,1.35972533503,0.306792513204,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191885099402
 07/10  23:00:00,2.14733679425,0.0,0.0,0.9029354128,0.268663396868,1.17159880967,0.268663396868,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140983078934
 07/10  24:00:00,1.68207864315,0.0,0.0,0.784846376488,0.233503440857,1.01834981735,0.233503440857,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0849957406985
 07/11  01:00:00,1.40311805743,0.0,0.0,0.664138378813,0.201645272195,0.865783651007,0.201645272195,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589828731869
 07/11  02:00:00,1.25973279281,0.0,0.0,0.595348369012,0.180754284578,0.77610265359,0.180754284578,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0527136601274
 07/11  03:00:00,1.18242112208,0.0,0.0,0.543425301328,0.164980120028,0.708405421355,0.164980120028,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545694132144
 07/11  04:00:00,1.15086938243,0.0,0.0,0.505094020062,0.153344757099,0.658438777161,0.153344757099,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0741432970254
 07/11  05:00:00,1.23473415705,0.0,0.0,0.463405507646,0.14347882061,0.606884328256,0.14347882061,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163375830389
 07/11  06:00:00,1.57975848367,0.0,0.0,0.506872531437,0.156936551895,0.663809083331,0.156936551895,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.32875730211
 07/11  07:00:00,1.81925985326,0.0,0.0,0.521025373808,0.15821720388,0.679242577689,0.15821720388,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.369613734454
 07/11  08:00:00,1.72072384086,0.0,0.0,0.504453952784,0.153253783108,0.657707735892,0.153253783108,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.354321818372
 07/11  09:00:00,1.72223240426,0.0,0.0,0.566672112772,0.16870442197,0.735376534742,0.16870442197,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.315129739288
 07/11  10:00:00,1.92923967728,0.0,0.0,0.753956242112,0.219822035755,0.973778277867,0.219822035755,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.271283891731
 07/11  11:00:00,1.99474484082,0.0,0.0,0.830545645654,0.231820503973,1.06236614963,0.231820503973,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.23381840283
 07/11  12:00:00,2.08154002456,0.0,0.0,0.937601337125,0.255856991147,1.19345832827,0.255856991147,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204624646192
 07/11  13:00:00,2.11168218459,0.0,0.0,0.985970262971,0.275320151065,1.26129041404,0.275320151065,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188811224461
 07/11  14:00:00,2.282591944,0.0,0.0,1.14571897032,0.312689419652,1.45840838997,0.312689419652,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171908590276
 07/11  15:00:00,2.35099748507,0.0,0.0,1.17315062886,0.327566153381,1.50071678224,0.327566153381,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174920646231
 07/11  16:00:00,2.51254605279,0.0,0.0,1.19189596887,0.347776845606,1.53967281447,0.347776845606,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196225242789
 07/11  17:00:00,3.02312601498,0.0,0.0,1.43697526095,0.401030934939,1.83800619589,0.401030934939,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243887383555
 07/11  18:00:00,3.12481213387,0.0,0.0,1.43336493201,0.391023816448,1.82438874846,0.391023816448,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.289809638167
 07/11  19:00:00,3.05004024499,0.0,0.0,1.3520752285,0.37735673607,1.72943196457,0.37735673607,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298834957388
 07/11  20:00:00,3.01563894404,0.0,0.0,1.22933911238,0.350769771139,1.58010888352,0.350769771139,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.271748428279
 07/11  21:00:00,3.03778323319,0.0,0.0,1.16976230033,0.333641660879,1.50340396121,0.333641660879,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239289795887
 07/11  22:00:00,2.61581619632,0.0,0.0,1.03050807879,0.300323276182,1.33083135497,0.300323276182,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191682168207
 07/11  23:00:00,2.15461773386,0.0,0.0,0.912994078484,0.266020078502,1.17901415699,0.266020078502,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140848671229
 07/11  24:00:00,1.69815883049,0.0,0.0,0.801107544967,0.233386568772,1.03449411374,0.233386568772,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0849316316452
 07/12  01:00:00,1.41834814936,0.0,0.0,0.679019645496,0.202025289923,0.881044935419,0.202025289923,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0589516807022
 07/12  02:00:00,1.27988190782,0.0,0.0,0.613692131877,0.182581317144,0.796273449022,0.182581317144,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526919797058
 07/12  03:00:00,1.20984625518,0.0,0.0,0.567134046176,0.168720149111,0.735854195287,0.168720149111,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545457723819
 07/12  04:00:00,1.18538686841,0.0,0.0,0.534104687528,0.158899554961,0.693004242489,0.158899554961,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740953176703
 07/12  05:00:00,1.3113678995,0.0,0.0,0.526897895446,0.156770961268,0.683668856713,0.156770961268,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163225044387
 07/12  06:00:00,1.63346315037,0.0,0.0,0.553243486586,0.164614301697,0.717857788283,0.164614301697,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.328413263853
 07/12  07:00:00,1.88384676802,0.0,0.0,0.573546381546,0.170686517792,0.744232899337,0.170686517792,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.369210327556
 07/12  08:00:00,1.82652470276,0.0,0.0,0.591521469364,0.172379510663,0.763900980027,0.172379510663,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353929436141
 07/12  09:00:00,1.85593778626,0.0,0.0,0.676508489115,0.192925717778,0.869434206893,0.192925717778,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314777449134
 07/12  10:00:00,2.13434620616,0.0,0.0,0.922002283972,0.257184915542,1.17918719951,0.257184915542,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.27098149896
 07/12  11:00:00,2.07407626662,0.0,0.0,0.89280660697,0.249147384884,1.14195399185,0.249147384884,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233561986407
 07/12  12:00:00,2.13165672575,0.0,0.0,0.977205667295,0.266589843955,1.24379551125,0.266589843955,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204404164403
 07/12  13:00:00,2.19016043093,0.0,0.0,1.05276346951,0.287203034716,1.33996650423,0.287203034716,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188613380606
 07/12  14:00:00,2.31614876299,0.0,0.0,1.17231510125,0.319826639378,1.49214174063,0.319826639378,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171732058613
 07/12  15:00:00,2.50834313004,0.0,0.0,1.30281862579,0.355421264652,1.65823989044,0.355421264652,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174743182998
 07/12  16:00:00,2.78868716206,0.0,0.0,1.42683415215,0.389181987819,1.81601613997,0.389181987819,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.196023026559
 07/12  17:00:00,3.21256714045,0.0,0.0,1.59321534989,0.434488975632,2.02770432552,0.434488975632,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243630379398
 07/12  18:00:00,3.14729989178,0.0,0.0,1.44423502859,0.402946040449,1.84718106904,0.402946040449,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.2895050755
 07/12  19:00:00,3.01480663389,0.0,0.0,1.31843043371,0.376074901606,1.69450533532,0.376074901606,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298527975542
 07/12  20:00:00,2.95897474756,0.0,0.0,1.17987813653,0.343846105068,1.5237242416,0.343846105068,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.271468873725
 07/12  21:00:00,2.96827320378,0.0,0.0,1.1105927283,0.323546916733,1.43413964503,0.323546916733,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.239044082658
 07/12  22:00:00,2.59920502065,0.0,0.0,1.01790585249,0.296502104115,1.31440795661,0.296502104115,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191494390897
 07/12  23:00:00,2.14866594332,0.0,0.0,0.908557425084,0.264628803058,1.17318622814,0.264628803058,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140724809528
 07/12  24:00:00,1.69278996048,0.0,0.0,0.797052879298,0.232130988396,1.02918386769,0.232130988396,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0848730076797
 07/13  01:00:00,1.41361934753,0.0,0.0,0.675447108826,0.200897611716,0.876344720543,0.200897611716,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.05892309375
 07/13  02:00:00,1.27505836471,0.0,0.0,0.610038162858,0.181431795381,0.791469958239,0.181431795381,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526719273825
 07/13  03:00:00,1.20735061781,0.0,0.0,0.565268129821,0.168113081213,0.733381211033,0.168113081213,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545231192685
 07/13  04:00:00,1.14724544286,0.0,0.0,0.502413432939,0.152493835538,0.654907268477,0.152493835538,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740508661358
 07/13  05:00:00,1.29767774986,0.0,0.0,0.516503403193,0.153614409713,0.670117812906,0.153614409713,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.163085938552
 07/13  06:00:00,1.64652105029,0.0,0.0,0.560959029676,0.170273787506,0.731232817182,0.170273787506,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.32809613488
 07/13  07:00:00,1.86765752165,0.0,0.0,0.561413328863,0.167001294969,0.728414623832,0.167001294969,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.368839356698
 07/13  08:00:00,1.80949915698,0.0,0.0,0.578674624665,0.168561086878,0.747235711542,0.168561086878,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353569158846
 07/13  09:00:00,1.83991917464,0.0,0.0,0.664354870538,0.189384190191,0.853739060728,0.189384190191,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314453983673
 07/13  10:00:00,2.11159800948,0.0,0.0,0.904510964737,0.252205798427,1.15671676316,0.252205798427,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270703738631
 07/13  11:00:00,2.0570946681,0.0,0.0,0.879781001014,0.245426767337,1.12520776835,0.245426767337,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233326611386
 07/13  12:00:00,2.06940233891,0.0,0.0,0.923944784489,0.257798651872,1.18174343636,0.257798651872,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204201852461
 07/13  13:00:00,1.92882583701,0.0,0.0,0.831168670948,0.247644685729,1.07881335668,0.247644685729,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188431934236
 07/13  14:00:00,1.89433469701,0.0,0.0,0.824795392667,0.245694610175,1.07049000284,0.245694610175,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171569730417
 07/13  15:00:00,2.12472618723,0.0,0.0,0.9918642075,0.282924905156,1.27478911266,0.282924905156,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174577017967
 07/13  16:00:00,2.33478234128,0.0,0.0,1.05479417596,0.307504405765,1.36229858172,0.307504405765,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195835764034
 07/13  17:00:00,2.57891234638,0.0,0.0,1.07956746167,0.314714570943,1.39428203261,0.314714570943,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.24339787824
 07/13  18:00:00,3.0114363612,0.0,0.0,1.33826314939,0.373327770332,1.71159091972,0.373327770332,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.289231694241
 07/13  19:00:00,2.81411829337,0.0,0.0,1.15680588757,0.337292379588,1.49409826716,0.337292379588,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.298246703179
 07/13  20:00:00,2.84020504192,0.0,0.0,1.08805537268,0.317155597914,1.4052109706,0.317155597914,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.271212439084
 07/13  21:00:00,2.87873768963,0.0,0.0,1.04137644652,0.303453012564,1.34482945908,0.303453012564,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238818754457
 07/13  22:00:00,2.53001916824,0.0,0.0,0.964414056375,0.280980113618,1.24539416999,0.280980113618,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191322325108
 07/13  23:00:00,2.09682777343,0.0,0.0,0.868458926577,0.253003118782,1.12146204536,0.253003118782,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140610822418
 07/13  24:00:00,1.65658378,0.0,0.0,0.769008415905,0.224023145531,0.993031561436,0.224023145531,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0848191334512
 07/14  01:00:00,1.43483081728,0.0,0.0,0.695096836986,0.202484251826,0.897581088812,0.202484251826,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588981952326
 07/14  02:00:00,1.31329295142,0.0,0.0,0.642544917273,0.187176412451,0.829721329725,0.187176412451,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526551426052
 07/14  03:00:00,1.25425369129,0.0,0.0,0.604275539766,0.176027119877,0.780302659643,0.176027119877,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0545047441382
 07/14  04:00:00,1.23763209502,0.0,0.0,0.577193228076,0.168139932778,0.745333160854,0.168139932778,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0740116259217
 07/14  05:00:00,1.3697798751,0.0,0.0,0.574866833378,0.167478141344,0.742344974722,0.167478141344,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162960901977
 07/14  06:00:00,1.74643092152,0.0,0.0,0.640744004637,0.190686141681,0.831430146319,0.190686141681,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327808676965
 07/14  07:00:00,1.95937590651,0.0,0.0,0.635311653756,0.185157314603,0.820468968358,0.185157314603,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.368503397031
 07/14  08:00:00,1.91544158668,0.0,0.0,0.664101189899,0.18940404938,0.853505239278,0.18940404938,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.353242060806
 07/14  09:00:00,1.95051971679,0.0,0.0,0.75424118204,0.210392136828,0.964633318868,0.210392136828,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.314160267692
 07/14  10:00:00,2.1865137005,0.0,0.0,0.963177651629,0.268706965236,1.23188461686,0.268706965236,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.27045157595
 07/14  11:00:00,2.11509550433,0.0,0.0,0.925202753634,0.258219551511,1.18342230514,0.258219551511,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.233112910826
 07/14  12:00:00,2.11765472245,0.0,0.0,0.961705151267,0.268474288776,1.23017944004,0.268474288776,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.204018232315
 07/14  13:00:00,2.21315562092,0.0,0.0,1.07103810117,0.292269485624,1.36330758679,0.292269485624,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188267488034
 07/14  14:00:00,2.26895554572,0.0,0.0,1.1298117742,0.315444848209,1.44525662241,0.315444848209,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.17142395957
 07/14  15:00:00,2.36215134875,0.0,0.0,1.17067940228,0.341682545513,1.51236194779,0.341682545513,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174429344352
 07/14  16:00:00,2.13893751821,0.0,0.0,0.882525724677,0.284097568124,1.1666232928,0.284097568124,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195666229884
 07/14  17:00:00,2.35709109097,0.0,0.0,0.89108662188,0.281587216557,1.17267383844,0.281587216557,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.243184816997
 07/14  18:00:00,2.47318122126,0.0,0.0,0.895846981943,0.277742378584,1.17358936053,0.277742378584,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288978113496
 07/14  19:00:00,2.48105562216,0.0,0.0,0.890606495449,0.270685669537,1.16129216499,0.270685669537,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297990134148
 07/14  20:00:00,2.49848090335,0.0,0.0,0.812062711353,0.251657768638,1.06372047999,0.251657768638,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270978791126
 07/14  21:00:00,2.58527708777,0.0,0.0,0.806526595999,0.24504713279,1.05157372879,0.24504713279,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238613882888
 07/14  22:00:00,2.29170756832,0.0,0.0,0.776192074225,0.231045945939,1.00723802016,0.231045945939,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.191166875015
 07/14  23:00:00,1.84175441559,0.0,0.0,0.664592831282,0.201898744132,0.866491575413,0.201898744132,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140507934523
 07/14  24:00:00,1.41768651483,0.0,0.0,0.578453385513,0.175729853593,0.754183239107,0.175729853593,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0847701906136
 07/15  01:00:00,1.25612126274,0.0,0.0,0.549217239958,0.16347368813,0.712690928088,0.16347368813,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0611317773398
 07/15  02:00:00,1.156808873,0.0,0.0,0.515461700045,0.153434236782,0.668895936827,0.153434236782,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054385218655
 07/15  03:00:00,1.11552261906,0.0,0.0,0.491910433922,0.146435492959,0.63834592688,0.146435492959,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563650004957
 07/15  04:00:00,1.11744726598,0.0,0.0,0.476746314217,0.141938948974,0.618685263191,0.141938948974,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0778035389221
 07/15  05:00:00,1.30372801064,0.0,0.0,0.511594766705,0.149142606852,0.660737373557,0.149142606852,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174419946084
 07/15  06:00:00,1.7866436749,0.0,0.0,0.646191694314,0.188392996295,0.834584690609,0.188392996295,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.35424137384
 07/15  07:00:00,1.87281474944,0.0,0.0,0.520286315251,0.161358082199,0.68164439745,0.161358082199,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.399605448952
 07/15  08:00:00,1.69695131673,0.0,0.0,0.432038713516,0.138993668582,0.571032382098,0.138993668582,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.38478734715
 07/15  09:00:00,1.54961522097,0.0,0.0,0.369637486827,0.120884138882,0.490521625708,0.120884138882,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.342336406559
 07/15  10:00:00,1.52085466429,0.0,0.0,0.371985619539,0.119643733888,0.491629353427,0.119643733888,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.294131573895
 07/15  11:00:00,1.4734584819,0.0,0.0,0.355540291681,0.114344521651,0.469884813332,0.114344521651,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252524620689
 07/15  12:00:00,1.42263907906,0.0,0.0,0.356116844179,0.114531520747,0.470648364926,0.114531520747,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220723157951
 07/15  13:00:00,1.37470600099,0.0,0.0,0.353173682583,0.113613810829,0.466787493412,0.113613810829,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202749928972
 07/15  14:00:00,1.39675129282,0.0,0.0,0.397424354671,0.123327662062,0.520752016733,0.123327662062,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184598740166
 07/15  15:00:00,1.35340827055,0.0,0.0,0.341516607433,0.11177204944,0.453288656873,0.11177204944,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187700584218
 07/15  16:00:00,1.60072470268,0.0,0.0,0.441655129158,0.134126454386,0.575781583543,0.134126454386,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.21237720436
 07/15  17:00:00,2.20591184677,0.0,0.0,0.754699598477,0.210699111516,0.965398709992,0.210699111516,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263928771028
 07/15  18:00:00,2.09523107356,0.0,0.0,0.559792916348,0.173754961309,0.733547877657,0.173754961309,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316759133125
 07/15  19:00:00,2.09452591146,0.0,0.0,0.541112690286,0.167934597042,0.709047287328,0.167934597042,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329460546908
 07/15  20:00:00,2.24895818169,0.0,0.0,0.574727532882,0.174858461908,0.74958599479,0.174858461908,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300735184337
 07/15  21:00:00,2.36294541299,0.0,0.0,0.589650213455,0.179389192406,0.769039405861,0.179389192406,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.263209673567
 07/15  22:00:00,2.06416952994,0.0,0.0,0.561163060155,0.170705188834,0.731868248989,0.170705188834,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210705395888
 07/15  23:00:00,1.70201668274,0.0,0.0,0.5384254546,0.160447788479,0.698873243078,0.160447788479,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152853688672
 07/15  24:00:00,1.29569904422,0.0,0.0,0.478535610728,0.142601136363,0.621136747091,0.142601136363,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0892555289448
 07/16  01:00:00,1.08364687751,0.0,0.0,0.414219785255,0.12602071301,0.540240498265,0.12602071301,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0611078219361
 07/16  02:00:00,0.993438202751,0.0,0.0,0.387605067385,0.117937378156,0.505542445541,0.117937378156,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.054368039695
 07/16  03:00:00,0.959421292942,0.0,0.0,0.369758190096,0.112504691011,0.482262881106,0.112504691011,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563467201538
 07/16  04:00:00,0.966769026348,0.0,0.0,0.358863333737,0.109179997086,0.468043330824,0.109179997086,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0777672316602
 07/16  05:00:00,1.12747890316,0.0,0.0,0.371538164775,0.11306136144,0.484599526216,0.11306136144,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174308685939
 07/16  06:00:00,1.4985593302,0.0,0.0,0.419174362524,0.127580060276,0.5467544228,0.127580060276,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353987296952
 07/16  07:00:00,1.81162912494,0.0,0.0,0.478150294622,0.142605965,0.620756259621,0.142605965,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.399307962281
 07/16  08:00:00,1.70201592017,0.0,0.0,0.441840365939,0.134548467316,0.576388833255,0.134548467316,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384495499433
 07/16  09:00:00,1.73327904738,0.0,0.0,0.522005604604,0.152444192157,0.67444979676,0.152444192157,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.342072061922
 07/16  10:00:00,1.98307697187,0.0,0.0,0.742018925544,0.21205896155,0.954077887094,0.21205896155,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293905347801
 07/16  11:00:00,1.74648375583,0.0,0.0,0.56948176341,0.173620042852,0.743101806262,0.173620042852,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252332901691
 07/16  12:00:00,1.90172417303,0.0,0.0,0.742367894559,0.207531102096,0.949898996655,0.207531102096,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220557620192
 07/16  13:00:00,1.9576980192,0.0,0.0,0.820494739434,0.229432618533,1.04992735797,0.229432618533,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202602082624
 07/16  14:00:00,2.06377333082,0.0,0.0,0.928271614387,0.259632843904,1.18790445829,0.259632843904,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184468336603
 07/16  15:00:00,2.25622992182,0.0,0.0,1.05980405435,0.296436950318,1.35624100467,0.296436950318,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187569887695
 07/16  16:00:00,2.5685703389,0.0,0.0,1.20634853631,0.337427481389,1.54377601769,0.337427481389,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212228406425
 07/16  17:00:00,3.0167383606,0.0,0.0,1.38816922293,0.388241502761,1.77641072569,0.388241502761,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263743269164
 07/16  18:00:00,2.99615964007,0.0,0.0,1.27097705436,0.363722517064,1.63469957142,0.363722517064,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316536005868
 07/16  19:00:00,2.90977958207,0.0,0.0,1.17955638453,0.344974567265,1.5245309518,0.344974567265,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329230553051
 07/16  20:00:00,2.94400891053,0.0,0.0,1.11805605817,0.32679210913,1.4448481673,0.32679210913,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300523740671
 07/16  21:00:00,2.93098310144,0.0,0.0,1.02989702939,0.307366455792,1.33726348518,0.307366455792,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.263023282701
 07/16  22:00:00,2.55185432738,0.0,0.0,0.939431162624,0.280264654039,1.21969581666,0.280264654039,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210562625652
 07/16  23:00:00,2.0950276302,0.0,0.0,0.841104155049,0.250874591866,1.09197874692,0.250874591866,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152759132301
 07/16  24:00:00,1.63052138209,0.0,0.0,0.736392923674,0.219610324625,0.956003248299,0.219610324625,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0892113656069
 07/17  01:00:00,1.39744055168,0.0,0.0,0.662648856562,0.197603809464,0.860252666025,0.197603809464,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.0588363524161
 07/17  02:00:00,1.27622494982,0.0,0.0,0.610611607983,0.182084480422,0.792696088405,0.182084480422,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526123823219
 07/17  03:00:00,1.21842896057,0.0,0.0,0.573503552031,0.171021631232,0.744525183263,0.171021631232,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.054457489797
 07/17  04:00:00,1.19977473338,0.0,0.0,0.545029837546,0.162542145581,0.707571983127,0.162542145581,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0739154420027
 07/17  05:00:00,1.33490502591,0.0,0.0,0.54517484278,0.162598167305,0.707773010085,0.162598167305,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162658017425
 07/17  06:00:00,1.6617727834,0.0,0.0,0.575743655172,0.171719190899,0.747462846071,0.171719190899,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327117839096
 07/17  07:00:00,1.94633801639,0.0,0.0,0.625585122089,0.182652937302,0.808238059391,0.182652937302,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367696415882
 07/17  08:00:00,1.86896085113,0.0,0.0,0.625240991645,0.182568519657,0.807809511303,0.182568519657,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352457053238
 07/17  09:00:00,1.89754136289,0.0,0.0,0.70962226058,0.20273864924,0.91236090982,0.20273864924,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313454322832
 07/17  10:00:00,2.18445821792,0.0,0.0,0.96173096172,0.268703872794,1.23043483451,0.268703872794,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.269845875728
 07/17  11:00:00,2.13443274032,0.0,0.0,0.940365616646,0.262907170523,1.20327278717,0.262907170523,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232599664792
 07/17  12:00:00,2.1723482404,0.0,0.0,1.00947442859,0.275839705372,1.28531413396,0.275839705372,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203577056345
 07/17  13:00:00,2.23510413018,0.0,0.0,1.08829150002,0.297360036435,1.38565153646,0.297360036435,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.187872047631
 07/17  14:00:00,2.27713906939,0.0,0.0,1.13611515149,0.317677258938,1.45379241042,0.317677258938,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171071695215
 07/17  15:00:00,2.42979734798,0.0,0.0,1.23504617627,0.345316570254,1.58036274652,0.345316570254,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174074544852
 07/17  16:00:00,2.70658443367,0.0,0.0,1.35568159131,0.378992899798,1.73467449111,0.378992899798,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195261947027
 07/17  17:00:00,3.13145931176,0.0,0.0,1.52214246907,0.42540851299,1.94755098206,0.42540851299,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242675894169
 07/17  18:00:00,3.15800365964,0.0,0.0,1.4529332711,0.406080146883,1.85901341798,0.406080146883,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288376494417
 07/17  19:00:00,3.04035099213,0.0,0.0,1.33865877009,0.382541761801,1.72120053189,0.382541761801,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297377137202
