Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 07/29  05:00:00,1.32499262755,0.0,0.0,0.523374668949,0.158910004846,0.682284673795,0.158910004846,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174137262753
 07/29  06:00:00,1.66567548263,0.0,0.0,0.54788664172,0.166371012068,0.714257653788,0.166371012068,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353600218388
 07/29  07:00:00,1.97590903535,0.0,0.0,0.602521158119,0.182968766499,0.785489924618,0.182968766499,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.398854207693
 07/29  08:00:00,1.87098111495,0.0,0.0,0.574738263867,0.171063024363,0.74580128823,0.171063024363,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384048239238
 07/29  09:00:00,1.87274485154,0.0,0.0,0.630543207831,0.183775973328,0.81431918116,0.183775973328,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341668481678
 07/29  10:00:00,2.04430833999,0.0,0.0,0.786389281206,0.229267064824,1.01565634603,0.229267064824,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293558256993
 07/29  11:00:00,2.04927699624,0.0,0.0,0.813888485341,0.232300612024,1.04618909737,0.232300612024,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252038850997
 07/29  12:00:00,2.04202897813,0.0,0.0,0.848263101386,0.242193139471,1.09045624086,0.242193139471,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220305181092
 07/29  13:00:00,1.98552745804,0.0,0.0,0.830425130359,0.247557362133,1.07798249249,0.247557362133,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.20237638694
 07/29  14:00:00,2.2221717532,0.0,0.0,1.05788998459,0.288614526085,1.34650451068,0.288614526085,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184266706601
 07/29  15:00:00,2.37759091723,0.0,0.0,1.155327255,0.322478147712,1.47780540271,0.322478147712,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187366485059
 07/29  16:00:00,2.58898206407,0.0,0.0,1.2230269364,0.3413941727,1.5644211091,0.3413941727,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.211995040202
 07/29  17:00:00,3.04644450989,0.0,0.0,1.41224862172,0.394160887591,1.80640950931,0.394160887591,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263450634831
 07/29  18:00:00,3.09520849109,0.0,0.0,1.35568714891,0.3784075871,1.73409473601,0.3784075871,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316189692291
 07/29  19:00:00,2.93572439931,0.0,0.0,1.20061226354,0.350219692334,1.55083195587,0.350219692334,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.328874366219
 07/29  20:00:00,2.95283126188,0.0,0.0,1.12576091016,0.32823603939,1.45399694955,0.32823603939,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300197309768
 07/29  21:00:00,2.93230539753,0.0,0.0,1.03173934077,0.307132199371,1.33887154014,0.307132199371,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262737523832
 07/29  22:00:00,2.50225803519,0.0,0.0,0.897681894161,0.27263642013,1.17031831429,0.27263642013,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.21034383583
 07/29  23:00:00,2.06952462277,0.0,0.0,0.82205441925,0.244565425391,1.06661984464,0.244565425391,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152615027143
 07/29  24:00:00,1.56621984708,0.0,0.0,0.684085682826,0.207683299242,0.891768982068,0.207683299242,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.089144096824
 07/30  01:00:00,1.32741159718,0.0,0.0,0.601462316186,0.18257456576,0.784036881946,0.18257456576,0.0776731659574,0.0159315246036,0.0875042465431,0.286114620205,0.0610761579246
 07/30  02:00:00,1.15257322916,0.0,0.0,0.507588704248,0.157107111548,0.664695815796,0.157107111548,0.0508892910918,0.0104378944893,0.0743281826877,0.282797349247,0.05434969585
 07/30  03:00:00,1.07901495068,0.0,0.0,0.459621322109,0.14225399089,0.601875312999,0.14225399089,0.0508892910918,0.0104378944893,0.0655928820049,0.278816624096,0.0563279460006
 07/30  04:00:00,1.0293185236,0.0,0.0,0.403419605866,0.127205275568,0.530624881433,0.127205275568,0.0508892910918,0.0104378944893,0.0762719894816,0.268284288801,0.0777351783007
 07/30  05:00:00,1.15695990179,0.0,0.0,0.390904146651,0.123264105231,0.514168251882,0.123264105231,0.0535676765835,0.0109872588647,0.0895570515125,0.299383704041,0.174220958907
 07/30  06:00:00,1.50651198178,0.0,0.0,0.421868788929,0.133032238424,0.554901027353,0.133032238424,0.0749947671662,0.0153821588643,0.146457255179,0.34590842924,0.353793343977
 07/30  07:00:00,1.80173445037,0.0,0.0,0.468782626711,0.142307763761,0.611090390471,0.142307763761,0.123205679416,0.0252706876143,0.230459913765,0.367553622247,0.399079156859
 07/30  08:00:00,1.72010810501,0.0,0.0,0.456197250218,0.138509066028,0.594706316245,0.138509066028,0.0937434257088,0.0192277054,0.3023400993,0.310745357075,0.384270201281
 07/30  09:00:00,1.72507219781,0.0,0.0,0.513625237161,0.152820499865,0.666445737026,0.152820499865,0.0508892910918,0.0104378944893,0.37588557592,0.264469427199,0.341869272089
 07/30  10:00:00,1.87701298477,0.0,0.0,0.653649145892,0.194539243386,0.848188389277,0.194539243386,0.0428541479165,0.00878980681894,0.39768547199,0.270689310247,0.293730858522
 07/30  11:00:00,1.92145152232,0.0,0.0,0.712641702616,0.205575795147,0.918217497763,0.205575795147,0.0428541479165,0.00878980681894,0.413557851125,0.270772242021,0.252184976679
 07/30  12:00:00,2.02617085982,0.0,0.0,0.840022583694,0.23444976982,1.07447235351,0.23444976982,0.0428541479165,0.00878980681894,0.398337606996,0.266210994452,0.220430950123
 07/30  13:00:00,2.09099210738,0.0,0.0,0.925087395635,0.258247450234,1.18333484587,0.258247450234,0.0428541479165,0.00878980681894,0.363033202508,0.275416421363,0.202488682903
 07/30  14:00:00,2.20902634141,0.0,0.0,1.0422740416,0.290984268666,1.33325831026,0.290984268666,0.0428541479165,0.00878980681894,0.333756918092,0.290924663096,0.184367495225
 07/30  15:00:00,2.08185473796,0.0,0.0,0.906150942764,0.275817878912,1.18196882168,0.275817878912,0.0428541479165,0.00878980681894,0.338603715702,0.307096359021,0.187466886826
 07/30  16:00:00,2.21782163665,0.0,0.0,0.914852485567,0.278293981303,1.19314646687,0.278293981303,0.0455325267584,0.00933916846644,0.379378049552,0.36324117,0.212109255005
 07/30  17:00:00,2.49534852699,0.0,0.0,0.962516113554,0.292653299313,1.25516941287,0.292653299313,0.0535676765835,0.0109872588647,0.45567446099,0.441279969308,0.263594748376
 07/30  18:00:00,2.57435613295,0.0,0.0,0.930268523284,0.28280188568,1.21307040896,0.28280188568,0.0857082958331,0.0175796081821,0.417464300526,0.47909685824,0.316361661206
 07/30  19:00:00,2.54424569185,0.0,0.0,0.888968062292,0.270208753232,1.15917681552,0.270208753232,0.163381395293,0.0335111327857,0.349528380947,0.494522168199,0.329050799103
 07/30  20:00:00,2.60380592255,0.0,0.0,0.847326510197,0.257483048678,1.10480955887,0.257483048678,0.294622204585,0.060429917618,0.316986698499,0.511523181863,0.300359361109
 07/30  21:00:00,2.60498944507,0.0,0.0,0.772164178211,0.239249800142,1.01141397835,0.239249800142,0.425863013876,0.0873487024502,0.302828610822,0.499581006411,0.262879133155
 07/30  22:00:00,2.25147192809,0.0,0.0,0.701960433647,0.21746300393,0.919423437577,0.21746300393,0.356225044293,0.0730652750644,0.244907227988,0.432323337719,0.210452605448
 07/30  23:00:00,1.81343650339,0.0,0.0,0.618775933406,0.191684122984,0.81046005639,0.191684122984,0.246411292335,0.050541388868,0.162581133687,0.375680936096,0.152686696014
 07/30  24:00:00,1.37386434593,0.0,0.0,0.533973180384,0.165406942075,0.699380122459,0.165406942075,0.128562410501,0.0263694190929,0.104554581517,0.310745357075,0.0891774552878
 07/31  01:00:00,1.15944123948,0.0,0.0,0.475083401141,0.147164353089,0.622247754231,0.147164353089,0.0776731659574,0.0159315246036,0.0835572224677,0.286114620205,0.058841952014
 07/31  02:00:00,1.05050082532,0.0,0.0,0.432873325146,0.13409126968,0.566964594826,0.13409126968,0.0508892910918,0.0104378944893,0.0717169442605,0.282797349247,0.0526197514062
 07/31  03:00:00,1.00118609333,0.0,0.0,0.402567382261,0.124705107449,0.52727248971,0.124705107449,0.0508892910918,0.0104378944893,0.0642274778329,0.278816624096,0.0544673161128
 07/31  04:00:00,0.99208178101,0.0,0.0,0.381626535177,0.118226790409,0.499853325586,0.118226790409,0.0508892910918,0.0104378944893,0.0736008338661,0.268284288801,0.0739411471756
 07/31  05:00:00,1.12949242592,0.0,0.0,0.383455485271,0.118808836114,0.502264321385,0.118808836114,0.0535676765835,0.0109872588647,0.0854603589124,0.299383704041,0.162754106136
 07/31  06:00:00,1.45675958416,0.0,0.0,0.41357740149,0.128644151111,0.542221552601,0.128644151111,0.0749947671662,0.0153821588643,0.135831742961,0.34590842924,0.327345933333
 07/31  07:00:00,1.73522231896,0.0,0.0,0.455644823762,0.141209611943,0.596854435705,0.141209611943,0.123205679416,0.0252706876143,0.209298551845,0.367553622247,0.367964342137
 07/31  08:00:00,1.6356278736,0.0,0.0,0.440359719677,0.133856293312,0.574216012989,0.133856293312,0.0937434257088,0.0192277054,0.269902798408,0.310745357075,0.352717574021
 07/31  09:00:00,1.59395840469,0.0,0.0,0.466662930446,0.141881446299,0.608544376745,0.141881446299,0.0508892910918,0.0104378944893,0.330854517454,0.264469427199,0.313687897712
 07/31  10:00:00,1.82169798871,0.0,0.0,0.671576407221,0.195897906386,0.867474313607,0.195897906386,0.0428541479165,0.00878980681894,0.3467692427,0.270689310247,0.270046167423
 07/31  11:00:00,1.83846239156,0.0,0.0,0.705605817728,0.201526857737,0.907132675465,0.201526857737,0.0428541479165,0.00878980681894,0.361069091606,0.270772242021,0.232769427734
 07/31  12:00:00,1.89853840885,0.0,0.0,0.79050907391,0.220849290847,1.01135836476,0.220849290847,0.0428541479165,0.00878980681894,0.350527100905,0.266210994452,0.203722994002
 07/31  13:00:00,2.04774210266,0.0,0.0,0.941157534091,0.257001086252,1.19815862034,0.257001086252,0.0428541479165,0.00878980681894,0.319445169994,0.275416421363,0.188002936221
 07/31  14:00:00,1.93820595411,0.0,0.0,0.862656210715,0.252087188514,1.11474339923,0.252087188514,0.0428541479165,0.00878980681894,0.294631345917,0.290924663096,0.171187591136
 07/31  15:00:00,2.17487021003,0.0,0.0,1.03590309213,0.289415926232,1.32531901836,0.289415926232,0.0428541479165,0.00878980681894,0.301544742847,0.307096359021,0.174191135064
 07/31  16:00:00,2.5170923536,0.0,0.0,1.21373248679,0.331316778802,1.5450492656,0.331316778802,0.0455325267584,0.00933916846644,0.343460130304,0.36324117,0.195395092473
 07/31  17:00:00,2.7736501198,0.0,0.0,1.23639749438,0.353176093214,1.5895735876,0.353176093214,0.0535676765835,0.0109872588647,0.420322530775,0.441279969308,0.242844096675
 07/31  18:00:00,2.72621126858,0.0,0.0,1.1045239241,0.322497397899,1.427021322,0.322497397899,0.0857082958331,0.0175796081821,0.383153984987,0.47909685824,0.288576199339
 07/31  19:00:00,2.71689536297,0.0,0.0,1.08714786179,0.310393915352,1.39754177714,0.310393915352,0.163381395293,0.0335111327857,0.315283626754,0.494522168199,0.297580262792
 07/31  20:00:00,2.73343576314,0.0,0.0,1.00567662525,0.29337170932,1.29904833457,0.29337170932,0.294622204585,0.060429917618,0.282131328171,0.511523181863,0.270605796333
 07/31  21:00:00,2.78665794883,0.0,0.0,0.970315391183,0.282967273741,1.25328266492,0.282967273741,0.425863013876,0.0873487024502,0.267221753354,0.499581006411,0.238285807816
 07/31  22:00:00,2.44119622725,0.0,0.0,0.894470815516,0.262506511419,1.15697732694,0.262506511419,0.356225044293,0.0730652750644,0.216614016064,0.432323337719,0.190916227173
 07/31  23:00:00,2.01387250555,0.0,0.0,0.802309101296,0.236465907909,1.03877500921,0.236465907909,0.246411292335,0.050541388868,0.147046288352,0.375680936096,0.140342590691
 07/31  24:00:00,1.574042615,0.0,0.0,0.702295449422,0.208322165209,0.910617614631,0.208322165209,0.128562410501,0.0263694190929,0.0979808984401,0.310745357075,0.0846919152569
 08/01  01:00:00,1.3469463383,0.0,0.0,0.626050786928,0.186854771115,0.812905558043,0.186854771115,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0588613827277
 08/01  02:00:00,1.21994283435,0.0,0.0,0.566200976976,0.170024837223,0.736225814199,0.170024837223,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526335833052
 08/01  03:00:00,1.15405712959,0.0,0.0,0.522438857114,0.157522114533,0.679960971647,0.157522114533,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0544829126724
 08/01  04:00:00,1.12489889155,0.0,0.0,0.485276298047,0.147195044899,0.632471342947,0.147195044899,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.073973282594
 08/01  05:00:00,1.25149305916,0.0,0.0,0.478250968166,0.145355389067,0.623606357232,0.145355389067,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.162856192383
 08/01  06:00:00,1.59324988818,0.0,0.0,0.509189566879,0.15476275248,0.663952319358,0.15476275248,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.327580610336
 08/01  07:00:00,1.92061084231,0.0,0.0,0.572082909261,0.173879925521,0.745962834782,0.173879925521,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368238426091
 08/01  08:00:00,1.76638804567,0.0,0.0,0.516079864693,0.156908630296,0.672988494989,0.156908630296,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.35298426514
 08/01  09:00:00,1.76933692114,0.0,0.0,0.598197450264,0.174467142755,0.772664593019,0.174467142755,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.313927330376
 08/01  10:00:00,1.94456944523,0.0,0.0,0.761701272189,0.222206026722,0.98390729891,0.222206026722,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.27025175328
 08/01  11:00:00,1.96612193974,0.0,0.0,0.799935673421,0.228449438416,1.02838511184,0.228449438416,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.232943654183
 08/01  12:00:00,1.98602536619,0.0,0.0,0.849713620472,0.242749042788,1.09246266326,0.242749042788,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.203872767482
 08/01  13:00:00,2.09415758585,0.0,0.0,0.967838208017,0.270368819915,1.23820702793,0.270368819915,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188137126473
 08/01  14:00:00,2.19259974515,0.0,0.0,1.06522234051,0.297562208784,1.36278454929,0.297562208784,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171307346758
 08/01  15:00:00,2.38520044433,0.0,0.0,1.19537443048,0.333920729645,1.52929516013,0.333920729645,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174312342247
 08/01  16:00:00,2.591597862,0.0,0.0,1.25443265251,0.358362362264,1.61279501477,0.358362362264,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195532403581
 08/01  17:00:00,2.98336334165,0.0,0.0,1.38775220794,0.39633534714,1.78408755508,0.39633534714,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243017626891
 08/01  18:00:00,2.98189501259,0.0,0.0,1.27866868445,0.373279638068,1.65194832252,0.373279638068,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.288780650575
 08/01  19:00:00,2.95197869069,0.0,0.0,1.21448143709,0.354381953019,1.56886339011,0.354381953019,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.29778872199
 08/01  20:00:00,3.02311217035,0.0,0.0,1.16025092336,0.338407897196,1.49865882056,0.338407897196,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.270795635141
 08/01  21:00:00,2.99686557629,0.0,0.0,1.08574583548,0.319255772103,1.40500160758,0.319255772103,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238452430582
 08/01  22:00:00,2.54516996429,0.0,0.0,0.974869165984,0.288404214221,1.2632733802,0.288404214221,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191042582003
 08/01  23:00:00,2.08274678273,0.0,0.0,0.853777975468,0.254122093834,1.1079000693,0.254122093834,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140425672827
 08/01  24:00:00,1.61720799352,0.0,0.0,0.736614592488,0.220134402334,0.956748994822,0.220134402334,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0847310570906
 08/02  01:00:00,1.37739086404,0.0,0.0,0.648384288543,0.194944210994,0.843328499537,0.194944210994,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.058882966967
 08/02  02:00:00,1.2480330434,0.0,0.0,0.587352966085,0.176947508921,0.764300475006,0.176947508921,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526491315451
 08/02  03:00:00,1.18283037814,0.0,0.0,0.544386674799,0.164330207786,0.708716882585,0.164330207786,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0545002502855
 08/02  04:00:00,1.15351908978,0.0,0.0,0.507302112953,0.153752773946,0.661054886899,0.153752773946,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.074009936874
 08/02  05:00:00,1.27632691506,0.0,0.0,0.497295130476,0.151029278957,0.648324409434,0.151029278957,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.162971996081
 08/02  06:00:00,1.61635789296,0.0,0.0,0.526802371796,0.159994894365,0.686797266161,0.159994894365,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.327843668317
 08/02  07:00:00,1.94011043583,0.0,0.0,0.58690114092,0.178254164064,0.765155304983,0.178254164064,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368545549411
 08/02  08:00:00,1.8597798719,0.0,0.0,0.593199238452,0.172882910141,0.766082148592,0.172882910141,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353282437766
 08/02  09:00:00,1.80335283883,0.0,0.0,0.624404903813,0.182006814865,0.806411718678,0.182006814865,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314196122406
 08/02  10:00:00,1.97368676168,0.0,0.0,0.784163027109,0.228631077542,1.01279410465,0.228631077542,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270482263996
 08/02  11:00:00,1.93143808389,0.0,0.0,0.769121357371,0.224384641938,0.993505999308,0.224384641938,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233138910862
 08/02  12:00:00,1.92265214128,0.0,0.0,0.796501033175,0.232420646397,1.02892167957,0.232420646397,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.204040526263
 08/02  13:00:00,2.09440946457,0.0,0.0,0.968080578765,0.270227902941,1.23830848171,0.270227902941,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188287551416
 08/02  14:00:00,2.14206527974,0.0,0.0,1.02070454855,0.291411091021,1.31211563957,0.291411091021,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171441791072
 08/02  15:00:00,2.25544895419,0.0,0.0,1.08860032425,0.310806768542,1.3994070928,0.310806768542,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174448919435
 08/02  16:00:00,2.56229397907,0.0,0.0,1.23781289977,0.345521873078,1.58333477284,0.345521873078,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195688762583
 08/02  17:00:00,2.98230221248,0.0,0.0,1.39383130004,0.389000500914,1.78283180096,0.389000500914,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243212251839
 08/02  18:00:00,2.95671785675,0.0,0.0,1.26534590105,0.361196763029,1.62654266407,0.361196763029,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.289009153187
 08/02  19:00:00,2.87477979799,0.0,0.0,1.15466085936,0.336770208811,1.49143106817,0.336770208811,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.298022151225
 08/02  20:00:00,2.92687133236,0.0,0.0,1.08357694264,0.318628417367,1.40220536001,0.318628417367,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271008257693
 08/02  21:00:00,2.92189649492,0.0,0.0,1.0262487187,0.303596935101,1.3298456538,0.303596935101,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238639302998
 08/02  22:00:00,2.49540505133,0.0,0.0,0.935495980332,0.277869451045,1.21336543138,0.277869451045,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191185617872
 08/02  23:00:00,2.05444512586,0.0,0.0,0.831513297706,0.247990167242,1.07950346495,0.247990167242,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140520620313
 08/02  24:00:00,1.60660625566,0.0,0.0,0.728422360002,0.21767928489,0.946101644892,0.21767928489,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0847766691636
 08/03  01:00:00,1.38033529303,0.0,0.0,0.650937476297,0.195311316931,0.846248793228,0.195311316931,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0589071022728
 08/03  02:00:00,1.26166287646,0.0,0.0,0.598376540522,0.179536436746,0.777912977268,0.179536436746,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526664623431
 08/03  03:00:00,1.19971108438,0.0,0.0,0.557853446842,0.16772436414,0.725577810982,0.16772436414,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0545200281258
 08/03  04:00:00,1.18368577103,0.0,0.0,0.531401235246,0.159780964865,0.691182200111,0.159780964865,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740493049096
 08/03  05:00:00,1.31504461184,0.0,0.0,0.528116756333,0.158797779463,0.686914535796,0.158797779463,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163099566502
 08/03  06:00:00,1.66240402677,0.0,0.0,0.5634572295,0.169094255932,0.732551485432,0.169094255932,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.328135582861
 08/03  07:00:00,1.94443296325,0.0,0.0,0.592705401595,0.176431769634,0.769137171229,0.176431769634,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.368886210585
 08/03  08:00:00,1.9119304186,0.0,0.0,0.636394930004,0.181505932787,0.817900862792,0.181505932787,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353614270263
 08/03  09:00:00,1.69636535633,0.0,0.0,0.533697750475,0.1654285453,0.699126295775,0.1654285453,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314494062807
 08/03  10:00:00,1.83148728557,0.0,0.0,0.670617124212,0.199722383267,0.870339507479,0.199722383267,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.270737385053
 08/03  11:00:00,1.79798588028,0.0,0.0,0.662433860575,0.197403455417,0.859837315992,0.197403455417,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233355390568
 08/03  12:00:00,1.84045910095,0.0,0.0,0.732736763989,0.213805709745,0.946542473734,0.213805709745,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.204226691765
 08/03  13:00:00,1.87082787424,0.0,0.0,0.785376077681,0.229184039258,1.01456011694,0.229184039258,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.18845432586
 08/03  14:00:00,1.96830056018,0.0,0.0,0.881075742219,0.257126884782,1.138202627,0.257126884782,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171590084076
 08/03  15:00:00,1.97786508331,0.0,0.0,0.859967928177,0.261705704905,1.12167363308,0.261705704905,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174598508274
 08/03  16:00:00,2.09768086276,0.0,0.0,0.853639597049,0.264911618534,1.11855121558,0.264911618534,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.195859203529
 08/03  17:00:00,2.46187421227,0.0,0.0,0.967797475138,0.294391354301,1.26218882944,0.294391354301,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243427223155
 08/03  18:00:00,2.56034910244,0.0,0.0,0.943046777959,0.286873332679,1.22992011064,0.286873332679,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.28926295231
 08/03  19:00:00,2.57887683213,0.0,0.0,0.916116118093,0.279153150664,1.19526926876,0.279153150664,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.298280984779
 08/03  20:00:00,2.69081921454,0.0,0.0,0.894107315563,0.271810167537,1.1659174831,0.271810167537,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271244016779
 08/03  21:00:00,2.70410935325,0.0,0.0,0.85112303842,0.260728285552,1.11185132397,0.260728285552,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.238846491161
 08/03  22:00:00,2.28630410682,0.0,0.0,0.767616383314,0.236489984782,1.0041063681,0.236489984782,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.19134373665
 08/03  23:00:00,1.85366184264,0.0,0.0,0.670789144038,0.207826479394,0.878615623432,0.207826479394,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140625178607
 08/03  24:00:00,1.41454484812,0.0,0.0,0.57513579788,0.178855356774,0.753991154654,0.178855356774,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0848257518584
 08/04  01:00:00,1.1949855883,0.0,0.0,0.503437347435,0.157435008594,0.660872356029,0.157435008594,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0589338347347
 08/04  02:00:00,1.07931665942,0.0,0.0,0.453478636119,0.142069694182,0.595548330301,0.142069694182,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0526848922702
 08/04  03:00:00,1.02273240303,0.0,0.0,0.417529797373,0.131048713675,0.548578511047,0.131048713675,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0545406467109
 08/04  04:00:00,1.00075721693,0.0,0.0,0.386465796886,0.121744096541,0.508209893426,0.121744096541,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0740930574935
 08/04  05:00:00,1.12892603357,0.0,0.0,0.380550117511,0.120107223879,0.50065734139,0.120107223879,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163238182639
 08/04  06:00:00,1.46872794402,0.0,0.0,0.409357219703,0.12919866752,0.538555887223,0.12919866752,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.32845509832
 08/04  07:00:00,1.74463152929,0.0,0.0,0.432463235699,0.136498792266,0.568962027965,0.136498792266,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.369259919892
 08/04  08:00:00,1.62787437017,0.0,0.0,0.405474890896,0.128005287397,0.533480178293,0.128005287397,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.353978906335
 08/04  09:00:00,1.53977829392,0.0,0.0,0.413929967218,0.128283057654,0.542213024872,0.128283057654,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.314820271305
 08/04  10:00:00,1.69663323274,0.0,0.0,0.566496659463,0.168708029481,0.735204688944,0.168708029481,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.271018150764
 08/04  11:00:00,1.7661022823,0.0,0.0,0.640780867146,0.186934972281,0.827715839427,0.186934972281,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.233593269161
 08/04  12:00:00,1.80572197962,0.0,0.0,0.709138304235,0.202462630222,0.911600934457,0.202462630222,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.20443110972
 08/04  13:00:00,1.89049153588,0.0,0.0,0.808338741934,0.225701805973,1.03404054791,0.225701805973,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.188637556525
 08/04  14:00:00,2.01286686,0.0,0.0,0.924466397558,0.258139275136,1.18260567269,0.258139275136,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.171753338209
 08/04  15:00:00,2.1282765218,0.0,0.0,0.994283583905,0.277636421116,1.27192000502,0.277636421116,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.174763574824
 08/04  16:00:00,2.33424942542,0.0,0.0,1.05394634478,0.300984006816,1.35493035159,0.300984006816,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.19604863018
 08/04  17:00:00,2.76010474243,0.0,0.0,1.21364872334,0.346532725201,1.56018144854,0.346532725201,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.243665134202
 08/04  18:00:00,2.91337805169,0.0,0.0,1.2372072662,0.345461304088,1.58266857029,0.345461304088,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.289543441904
 08/04  19:00:00,2.90241219889,0.0,0.0,1.18063839589,0.33788148754,1.51851988343,0.33788148754,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.298565736867
 08/04  20:00:00,2.94709012663,0.0,0.0,1.10075101754,0.321177721202,1.42192873874,0.321177721202,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.271503673236
 08/04  21:00:00,2.94675570422,0.0,0.0,1.04641442831,0.307854996575,1.35426942489,0.307854996575,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.23907474121
 08/04  22:00:00,2.5185004938,0.0,0.0,0.953785164116,0.282343499409,1.23612866352,0.282343499409,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.191517828192
 08/04  23:00:00,2.07434771701,0.0,0.0,0.846928140979,0.252258177103,1.09918631808,0.252258177103,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.140740358324
 08/04  24:00:00,1.62288537853,0.0,0.0,0.740746730794,0.221529954406,0.9622766852,0.221529954406,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0848807517206
 08/05  01:00:00,1.3976509952,0.0,0.0,0.659009012981,0.1982852914,0.857294304381,0.1982852914,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0612302692134
 08/05  02:00:00,1.27222247689,0.0,0.0,0.602445370542,0.181620987777,0.784066358319,0.181620987777,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0544614432939
 08/05  03:00:00,1.20992971535,0.0,0.0,0.562548532462,0.169949912244,0.732498444706,0.169949912244,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0564526212005
 08/05  04:00:00,1.1867155736,0.0,0.0,0.527571448953,0.160028423681,0.687599872633,0.160028423681,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0779902793467
 08/05  05:00:00,1.32240929936,0.0,0.0,0.520159216,0.158103409831,0.67826262583,0.158103409831,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.175019471388
 08/05  06:00:00,1.6885011648,0.0,0.0,0.552574997132,0.167966333101,0.720541330233,0.167966333101,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.355617363866
 08/05  07:00:00,2.03275359114,0.0,0.0,0.616529723858,0.187429495103,0.803959218961,0.187429495103,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.401223428828
 08/05  08:00:00,1.92505217865,0.0,0.0,0.590017522368,0.175806853625,0.765824375993,0.175806853625,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.386375216221
 08/05  09:00:00,1.92272676191,0.0,0.0,0.658925821671,0.192256715922,0.851182537594,0.192256715922,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.3437681681
 08/05  10:00:00,2.09801174452,0.0,0.0,0.821524808722,0.239796302595,1.06132111132,0.239796302595,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.295364010879
 08/05  11:00:00,2.08176750098,0.0,0.0,0.832906189929,0.23801219736,1.07091838729,0.23801219736,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.253567180458
 08/05  12:00:00,2.15113485691,0.0,0.0,0.93166679999,0.26034685455,1.19201365454,0.26034685455,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.221620760837
 08/05  13:00:00,2.18872548034,0.0,0.0,0.995537851009,0.278234529058,1.27377238007,0.278234529058,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.203551636312
 08/05  14:00:00,2.33749248647,0.0,0.0,1.14246992605,0.312073664354,1.4545435904,0.312073664354,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.185315474794
 08/05  15:00:00,2.60684466608,0.0,0.0,1.34170141578,0.358067718981,1.69976913476,0.358067718981,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.188423616508
 08/05  16:00:00,2.80465446272,0.0,0.0,1.39192990342,0.380329164839,1.77225906826,0.380329164839,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.213207031566
 08/05  17:00:00,3.04717495558,0.0,0.0,1.38618189368,0.404419376342,1.79060127002,0.404419376342,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.264963595656
 08/05  18:00:00,2.8960553007,0.0,0.0,1.14602372779,0.356566653348,1.50259038113,0.356566653348,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.317988564532
 08/05  19:00:00,2.83598858013,0.0,0.0,1.05714397613,0.328548038308,1.38569201444,0.328548038308,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.3307252329
 08/05  20:00:00,2.88999342134,0.0,0.0,0.991699922275,0.307887352947,1.29958727522,0.307887352947,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.30189306113
 08/05  21:00:00,2.86990070333,0.0,0.0,0.927729263037,0.288931479912,1.21666074295,0.288931479912,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.264221564791
 08/05  22:00:00,2.41940335223,0.0,0.0,0.829897898225,0.258878356323,1.08877625455,0.258878356323,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.211479883675
 08/05  23:00:00,1.95404056719,0.0,0.0,0.7243792176,0.226344165348,0.950723382949,0.226344165348,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.153361298308
 08/05  24:00:00,1.48841962418,0.0,0.0,0.622226130143,0.194401153855,0.816627283998,0.194401153855,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.089490715497
 08/06  01:00:00,1.25755736576,0.0,0.0,0.546213843814,0.170951961738,0.717165805552,0.170951961738,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0612651386036
 08/06  02:00:00,1.13956721054,0.0,0.0,0.496339529654,0.15504694941,0.651386479063,0.15504694941,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0544860562026
 08/06  03:00:00,1.08175680053,0.0,0.0,0.460667580294,0.143629347699,0.604296927992,0.143629347699,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0564812230971
 08/06  04:00:00,1.06820329754,0.0,0.0,0.433779416274,0.135250809535,0.56903022581,0.135250809535,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0780476501066
 08/06  05:00:00,1.21247936969,0.0,0.0,0.433296843597,0.134855339504,0.568152183102,0.134855339504,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.175199984446
 08/06  06:00:00,1.585562436,0.0,0.0,0.471109236388,0.146080210604,0.617189446992,0.146080210604,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.356030518307
 08/06  07:00:00,1.90166693458,0.0,0.0,0.515588635654,0.156799289751,0.672387925406,0.156799289751,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.401708065819
 08/06  08:00:00,1.81687387293,0.0,0.0,0.503899135137,0.153269743233,0.65716887837,0.153269743233,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.38685240812
 08/06  09:00:00,1.79850434716,0.0,0.0,0.559711954882,0.166817736373,0.726529691256,0.166817736373,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.34419859969
 08/06  10:00:00,2.01639044849,0.0,0.0,0.758079716856,0.22125000494,0.979329721796,0.22125000494,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.295734104366
 08/06  11:00:00,2.03839945605,0.0,0.0,0.798959304214,0.228277691733,1.02723699595,0.228277691733,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.253880526869
 08/06  12:00:00,2.10669192923,0.0,0.0,0.896705411094,0.250595595581,1.14730100668,0.250595595581,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.221890481016
 08/06  13:00:00,2.24899364269,0.0,0.0,1.0476200441,0.286179434694,1.3337994788,0.286179434694,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.203792699928
 08/06  14:00:00,2.32382248949,0.0,0.0,1.12589041953,0.314767949104,1.44065836863,0.314767949104,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.185530699579
 08/06  15:00:00,2.59314640633,0.0,0.0,1.32409953956,0.361753070974,1.68585261053,0.361753070974,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.188641880991
 08/06  16:00:00,2.63036048986,0.0,0.0,1.2302363654,0.367479589802,1.59771595521,0.367479589802,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.213456171764
 08/06  17:00:00,2.6965103661,0.0,0.0,1.09327866208,0.34634832491,1.43962698699,0.34634832491,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.265273289219
 08/06  18:00:00,2.77103374722,0.0,0.0,1.04609896802,0.331101625438,1.37720059346,0.331101625438,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.318356798728
 08/06  19:00:00,2.75407027383,0.0,0.0,0.990258190545,0.313136224511,1.30339441506,0.313136224511,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.331104525992
 08/06  20:00:00,2.86053411473,0.0,0.0,0.969195189509,0.300585225447,1.26978041496,0.300585225447,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.302240614788
 08/06  21:00:00,2.85077113319,0.0,0.0,0.913073716636,0.284153295736,1.19722701237,0.284153295736,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.264525725232
 08/06  22:00:00,2.4020608055,0.0,0.0,0.81665270474,0.254548186675,1.07120089141,0.254548186675,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.211712700082
 08/06  23:00:00,1.93894454715,0.0,0.0,0.712882360397,0.222591811205,0.935474171602,0.222591811205,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.153514489612
 08/06  24:00:00,1.47585798242,0.0,0.0,0.612701635884,0.191292563265,0.803994199149,0.191292563265,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0895621585828
 08/07  01:00:00,1.2412066959,0.0,0.0,0.538549615697,0.168449622891,0.706999238588,0.168449622891,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0590280597844
 08/07  02:00:00,1.12711063009,0.0,0.0,0.490227462849,0.153047175171,0.64327463802,0.153047175171,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0527525552265
 08/07  03:00:00,1.07195772879,0.0,0.0,0.455726043094,0.142000796866,0.59772683996,0.142000796866,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0546176435653
 08/07  04:00:00,1.05630619112,0.0,0.0,0.429703516053,0.133898702483,0.563602218536,0.133898702483,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0742497065724
 08/07  05:00:00,1.19169810264,0.0,0.0,0.429376411915,0.133556769022,0.562933180937,0.133556769022,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.16373441216
 08/07  06:00:00,1.54213525217,0.0,0.0,0.466312152006,0.144518483232,0.610830635238,0.144518483232,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.329587658449
 08/07  07:00:00,1.8420117794,0.0,0.0,0.510003499964,0.155016358255,0.66501985822,0.155016358255,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.370582339747
 08/07  08:00:00,1.77578902239,0.0,0.0,0.524022315267,0.156086321956,0.680108637223,0.156086321956,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.355265099619
 08/07  09:00:00,1.72423079079,0.0,0.0,0.55898201931,0.166527494889,0.725509514199,0.166527494889,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.315976278842
 08/07  10:00:00,1.93891932734,0.0,0.0,0.75593648688,0.220561267642,0.976497754522,0.220561267642,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272011179785
 08/07  11:00:00,1.97638734408,0.0,0.0,0.806687156804,0.23047210838,1.03715926518,0.23047210838,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.23443490518
 08/07  12:00:00,2.00163851512,0.0,0.0,0.86072689796,0.246067075683,1.10679397364,0.246067075683,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.205154606028
 08/07  13:00:00,2.1197455175,0.0,0.0,0.986783392511,0.275862505676,1.26264589819,0.275862505676,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189286187864
 08/07  14:00:00,2.33368052723,0.0,0.0,1.18036340539,0.322478002725,1.50284140811,0.322478002725,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172331270015
 08/07  15:00:00,2.46947475791,0.0,0.0,1.2602551311,0.35228032787,1.61253545897,0.35228032787,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175346356988
 08/07  16:00:00,2.74364419382,0.0,0.0,1.37832634503,0.385332149461,1.76365849449,0.385332149461,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.196715255684
 08/07  17:00:00,3.20315763425,0.0,0.0,1.56573010575,0.436669543086,2.00239964883,0.436669543086,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.244499825734
 08/07  18:00:00,3.26127121782,0.0,0.0,1.50793332886,0.421642274588,1.92957560345,0.421642274588,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.290529574884
 08/07  19:00:00,3.24778368666,0.0,0.0,1.45591205172,0.406972530977,1.86288458269,0.406972530977,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.299572525376
 08/07  20:00:00,3.24463403686,0.0,0.0,1.33664751462,0.381908532481,1.7185560471,0.381908532481,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.272420275099
 08/07  21:00:00,3.18582645951,0.0,0.0,1.23514578977,0.357388829149,1.59253461892,0.357388829149,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.239880302469
 08/07  22:00:00,2.70368346245,0.0,0.0,1.09929890066,0.321397420702,1.42069632137,0.321397420702,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192133139007
 08/07  23:00:00,2.21425895047,0.0,0.0,0.956195865907,0.282494722876,1.23869058878,0.282494722876,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141147321083
 08/07  24:00:00,1.72850141206,0.0,0.0,0.822646307713,0.245052982515,1.06769929023,0.245052982515,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0850741802239
 08/08  01:00:00,1.46594862419,0.0,0.0,0.716190540895,0.215513543983,0.931704084878,0.215513543983,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0590651417757
 08/08  02:00:00,1.31771547377,0.0,0.0,0.640090199394,0.193763189846,0.833853389241,0.193763189846,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0527786476847
 08/08  03:00:00,1.23364914238,0.0,0.0,0.582124545887,0.177265257815,0.759389803702,0.177265257815,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0546460934105
 08/08  04:00:00,1.1885036064,0.0,0.0,0.532352183534,0.163387768857,0.695739952391,0.163387768857,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.074309387998
 08/08  05:00:00,1.29613928604,0.0,0.0,0.509808570709,0.157376047241,0.66718461795,0.157376047241,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.163924158545
 08/08  06:00:00,1.65560918155,0.0,0.0,0.552629205186,0.171241270973,0.723870476159,0.171241270973,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330021746908
 08/08  07:00:00,1.91522521785,0.0,0.0,0.565800453266,0.171925436291,0.737725889557,0.171925436291,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.371089746859
 08/08  08:00:00,1.80735013152,0.0,0.0,0.545402558898,0.165773290769,0.711175849667,0.165773290769,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.355758996313
 08/08  09:00:00,1.74231186354,0.0,0.0,0.569906889105,0.173240496811,0.743147385916,0.173240496811,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.316419479877
 08/08  10:00:00,1.91272574709,0.0,0.0,0.731899835279,0.218024018359,0.949923853637,0.218024018359,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272391500414
 08/08  11:00:00,1.93287360025,0.0,0.0,0.768961081417,0.224362281926,0.993323363343,0.224362281926,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.234757063195
 08/08  12:00:00,2.01755583745,0.0,0.0,0.87311648267,0.24931781384,1.12243429651,0.24931781384,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.205431605495
 08/08  13:00:00,2.14622850675,0.0,0.0,1.00750732485,0.281373175912,1.28888050076,0.281373175912,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189534574541
 08/08  14:00:00,2.197489167,0.0,0.0,1.06282856235,0.303601014097,1.36642957644,0.303601014097,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172551741452
 08/08  15:00:00,2.1996406607,0.0,0.0,1.0390542597,0.30342285164,1.34247711134,0.30342285164,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175570607401
 08/08  16:00:00,2.4783401195,0.0,0.0,1.16527962625,0.332820662819,1.49810028907,0.332820662819,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.196969386782
 08/08  17:00:00,2.79065335327,0.0,0.0,1.2304256335,0.359148848711,1.58957448221,0.359148848711,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.244820711376
 08/08  18:00:00,2.85082285077,0.0,0.0,1.17557959736,0.343170408169,1.51875000553,0.343170408169,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.290906805752
 08/08  19:00:00,2.84787801751,0.0,0.0,1.13218441751,0.330409739285,1.4625941568,0.330409739285,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.299957282118
 08/08  20:00:00,2.94187463417,0.0,0.0,1.09578209096,0.319664086382,1.41544617734,0.319664086382,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.272770742176
 08/08  21:00:00,2.93470111686,0.0,0.0,1.03579171852,0.305309540289,1.34110125881,0.305309540289,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240188319931
 08/08  22:00:00,2.49490480643,0.0,0.0,0.934080555263,0.277602073354,1.21168262862,0.277602073354,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.19236817573
 08/08  23:00:00,2.04213262043,0.0,0.0,0.820546289297,0.245861916907,1.0664082062,0.245861916907,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141303373628
 08/08  24:00:00,1.58399998599,0.0,0.0,0.709303524154,0.213820562863,0.923124087017,0.213820562863,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0851479573673
 08/09  01:00:00,1.34831584719,0.0,0.0,0.624315539701,0.189717386021,0.814032925722,0.189717386021,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0591035239341
 08/09  02:00:00,1.22161916244,0.0,0.0,0.565279030085,0.172450786666,0.737729816752,0.172450786666,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.052805908837
 08/09  03:00:00,1.15379010827,0.0,0.0,0.520175895936,0.15932345373,0.679499349666,0.15932345373,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0546775133343
 08/09  04:00:00,1.12395883317,0.0,0.0,0.482486002294,0.148645757865,0.631131760159,0.148645757865,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0743728070042
 08/09  05:00:00,1.2448665153,0.0,0.0,0.470256602283,0.1454533025,0.615709904783,0.1454533025,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.164126100971
 08/09  06:00:00,1.58237132451,0.0,0.0,0.496343581187,0.153827797449,0.650171378636,0.153827797449,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330482987388
 08/09  07:00:00,1.88148028356,0.0,0.0,0.537001482868,0.166440001614,0.703441484482,0.166440001614,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.371629217645
 08/09  08:00:00,1.81330981416,0.0,0.0,0.552148515975,0.164462379681,0.716610895656,0.164462379681,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.356283632958
 08/09  09:00:00,1.75248914257,0.0,0.0,0.581719458711,0.171133244926,0.752852703637,0.171133244926,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.316891441181
 08/09  10:00:00,1.94394558559,0.0,0.0,0.759231752663,0.221506863304,0.980738615967,0.221506863304,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.272796576588
 08/09  11:00:00,1.92236937893,0.0,0.0,0.763067088978,0.219408796091,0.98247588507,0.219408796091,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235100320141
 08/09  12:00:00,2.00843889504,0.0,0.0,0.867414758961,0.245607549847,1.11302230881,0.245607549847,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.20572665079
 08/09  13:00:00,2.07505224692,0.0,0.0,0.950165851643,0.267274002857,1.2174398545,0.267274002857,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.189798960978
