Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/09  14:00:00,2.15272767402,0.0,0.0,1.03287824943,0.288554300966,1.32143255039,0.288554300966,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.172787274522
 08/09  15:00:00,2.20489333496,0.0,0.0,1.04800389651,0.29948724393,1.34749114044,0.29948724393,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.175809252563
 08/09  16:00:00,2.37419652735,0.0,0.0,1.08395847579,0.309726199056,1.39368467484,0.309726199056,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197241408861
 08/09  17:00:00,2.80198511682,0.0,0.0,1.24489853952,0.355666698172,1.6005652377,0.355666698172,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245161719442
 08/09  18:00:00,2.81916256497,0.0,0.0,1.15056386795,0.33612319667,1.48668706462,0.33612319667,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.291309460855
 08/09  19:00:00,2.81425086521,0.0,0.0,1.10566148686,0.322894942297,1.42855642915,0.322894942297,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.300367857461
 08/09  20:00:00,2.91968235727,0.0,0.0,1.07813104529,0.314749027695,1.39288007299,0.314749027695,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273144569622
 08/09  21:00:00,2.93631094723,0.0,0.0,1.03760538116,0.304776494697,1.34238187586,0.304776494697,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240517533251
 08/09  22:00:00,2.51754273054,0.0,0.0,0.952993901581,0.281075090497,1.23406899208,0.281075090497,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192619736385
 08/09  23:00:00,2.08398682108,0.0,0.0,0.854922988604,0.253172512775,1.10809550138,0.253172512775,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141470279104
 08/09  24:00:00,1.64255430367,0.0,0.0,0.756969851702,0.224628791028,0.98159864273,0.224628791028,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0852277193274
 08/10  01:00:00,1.42137499373,0.0,0.0,0.68342128409,0.203628575603,0.887049859693,0.203628575603,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0591457365096
 08/10  02:00:00,1.30664282556,0.0,0.0,0.633871806443,0.188851307456,0.8227231139,0.188851307456,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0528362748146
 08/10  03:00:00,1.25546974509,0.0,0.0,0.601843046331,0.179302854156,0.781145900486,0.179302854156,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0547105993303
 08/10  04:00:00,1.23746062896,0.0,0.0,0.573388700236,0.171176299075,0.744564999311,0.171176299075,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0744413636376
 08/10  05:00:00,1.37140868557,0.0,0.0,0.571441599828,0.170595146957,0.742036746784,0.170595146957,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.164341429241
 08/10  06:00:00,1.72355114918,0.0,0.0,0.609330988617,0.181528772939,0.790859761556,0.181528772939,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.330974429143
 08/10  07:00:00,1.95686240618,0.0,0.0,0.596765032702,0.181485975698,0.7782510084,0.181485975698,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.372201816348
 08/10  08:00:00,1.91584258891,0.0,0.0,0.633730426244,0.184855848044,0.818586274288,0.184855848044,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.356841029081
 08/10  09:00:00,1.87011226668,0.0,0.0,0.676802325617,0.193173414101,0.869975739718,0.193173414101,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.317391529219
 08/10  10:00:00,2.11568931449,0.0,0.0,0.900629808775,0.251422739407,1.15205254818,0.251422739407,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.273226373277
 08/10  11:00:00,2.07239122252,0.0,0.0,0.884938759757,0.247194584605,1.13213334436,0.247194584605,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235464704447
 08/10  12:00:00,2.07546991315,0.0,0.0,0.922083557001,0.257656692557,1.17974024956,0.257656692557,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.206039728143
 08/10  13:00:00,2.13010278044,0.0,0.0,0.994328921119,0.27788069368,1.2722096148,0.27788069368,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.1900797342
 08/10  14:00:00,2.13393625031,0.0,0.0,1.01289032793,0.289499833363,1.3023901613,0.289499833363,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.173038239916
 08/10  15:00:00,2.26469179868,0.0,0.0,1.09427832957,0.312756511361,1.40703484094,0.312756511361,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.176064015786
 08/10  16:00:00,2.44533992361,0.0,0.0,1.13678389627,0.32775430424,1.46453820051,0.32775430424,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197531279456
 08/10  17:00:00,2.80760390359,0.0,0.0,1.24283628188,0.362985220046,1.60582150193,0.362985220046,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245524241982
 08/10  18:00:00,2.94490448694,0.0,0.0,1.25374787602,0.358252379974,1.61200025599,0.358252379974,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.291738191456
 08/10  19:00:00,2.96785856458,0.0,0.0,1.23024295047,0.351485973178,1.58172892365,0.351485973178,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.30080306234
 08/10  20:00:00,3.00394549408,0.0,0.0,1.14305133184,0.333695120405,1.47674645224,0.333695120405,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273541327182
 08/10  21:00:00,2.98200760216,0.0,0.0,1.07164839445,0.316082127546,1.387730522,0.316082127546,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.240865542039
 08/10  22:00:00,2.53817846039,0.0,0.0,0.966910017053,0.287529069066,1.25443908612,0.287529069066,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.192885372191
 08/10  23:00:00,2.07926385646,0.0,0.0,0.8487447005,0.254452210175,1.10319691067,0.254452210175,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141645905182
 08/10  24:00:00,1.61649954565,0.0,0.0,0.73405013989,0.221410794329,0.955460934219,0.221410794329,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.085310669823
 08/11  01:00:00,1.37535273768,0.0,0.0,0.644910654026,0.196074165325,0.840984819351,0.196074165325,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0591885207943
 08/11  02:00:00,1.24422446745,0.0,0.0,0.582484348882,0.177790238083,0.760274586966,0.177790238083,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.052866443633
 08/11  03:00:00,1.17315687287,0.0,0.0,0.534894931514,0.163903254491,0.698798186005,0.163903254491,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0547454415995
 08/11  04:00:00,1.14022003906,0.0,0.0,0.494766665887,0.152487266036,0.647253931923,0.152487266036,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0745118411274
 08/11  05:00:00,1.25906105008,0.0,0.0,0.48073007322,0.148733437396,0.629463510616,0.148733437396,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.164567029919
 08/11  06:00:00,1.5952861673,0.0,0.0,0.50540757159,0.15667077044,0.66207834203,0.15667077044,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.331490866787
 08/11  07:00:00,1.82265923371,0.0,0.0,0.488991354174,0.154452249209,0.643443603383,0.154452249209,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.372806048889
 08/11  08:00:00,1.76959942802,0.0,0.0,0.51515594931,0.156598911022,0.671754860331,0.156598911022,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.357429282146
 08/11  09:00:00,1.6947948633,0.0,0.0,0.532293581828,0.161836415414,0.694129997243,0.161836415414,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.317919868314
 08/11  10:00:00,1.87502602833,0.0,0.0,0.701781799492,0.209153904101,0.910935703592,0.209153904101,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.273679931706
 08/11  11:00:00,1.85288170336,0.0,0.0,0.702581392786,0.209658084778,0.912239477564,0.209658084778,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.235849052078
 08/11  12:00:00,1.89714520937,0.0,0.0,0.77469413394,0.226391038341,1.00108517228,0.226391038341,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.206370101645
 08/11  13:00:00,1.82074245452,0.0,0.0,0.734200046282,0.228352898962,0.962552945244,0.228352898962,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.190376077835
 08/11  14:00:00,1.95829842884,0.0,0.0,0.867452349024,0.259036343477,1.1264886925,0.259036343477,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.173301887235
 08/11  15:00:00,2.17412793759,0.0,0.0,1.0170237527,0.29918205592,1.31620580862,0.29918205592,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.17632918702
 08/11  16:00:00,2.41207479931,0.0,0.0,1.10733133153,0.323637577855,1.43096890939,0.323637577855,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.197835446278
 08/11  17:00:00,2.43519262679,0.0,0.0,0.932281610432,0.300748178937,1.23302978937,0.300748178937,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.245904677736
 08/11  18:00:00,2.68791036845,0.0,0.0,1.03819330039,0.316363351834,1.35455665223,0.316363351834,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.292187676732
 08/11  19:00:00,2.72708933097,0.0,0.0,1.02754081881,0.312958755072,1.34049957388,0.312958755072,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.301263178496
 08/11  20:00:00,2.82310941481,0.0,0.0,0.993187417235,0.302304203638,1.29549162087,0.302304203638,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.273960079283
 08/11  21:00:00,2.82759107043,0.0,0.0,0.944465824812,0.288480123778,1.23294594859,0.288480123778,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.241233583719
 08/11  22:00:00,2.40447360812,0.0,0.0,0.857949493461,0.26250374607,1.12045323953,0.26250374607,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.193166366508
 08/11  23:00:00,1.9684052049,0.0,0.0,0.759381288053,0.232770618399,0.992151906452,0.232770618399,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.141832257845
 08/11  24:00:00,1.5247337344,0.0,0.0,0.661014411397,0.202591957406,0.863606368802,0.202591957406,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0853994239868
 08/12  01:00:00,1.20187281234,0.0,0.0,0.543382736131,0.166856951163,0.710239687293,0.166856951163,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352621737714
 08/12  02:00:00,1.08909644804,0.0,0.0,0.486274880927,0.149019112175,0.635293993102,0.149019112175,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352621933039
 08/12  03:00:00,1.03744812659,0.0,0.0,0.451247037754,0.138008290736,0.58925532849,0.138008290736,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352617693185
 08/12  04:00:00,0.990861307394,0.0,0.0,0.420936645076,0.128735113823,0.549671758899,0.128735113823,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352622911532
 08/12  05:00:00,1.01787289776,0.0,0.0,0.411905753871,0.125723277411,0.537629031281,0.125723277411,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352621553515
 08/12  06:00:00,1.15223871489,0.0,0.0,0.434233760421,0.132011816193,0.566245576613,0.132011816193,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.035262113176
 08/12  07:00:00,1.3579767229,0.0,0.0,0.474749160097,0.141415756201,0.616164916298,0.141415756201,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352615233999
 08/12  08:00:00,1.32356697091,0.0,0.0,0.546773284243,0.156018945322,0.702792229565,0.156018945322,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352602816374
 08/12  09:00:00,1.31077362194,0.0,0.0,0.629491973314,0.175689623463,0.805181596777,0.175689623463,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352607256359
 08/12  10:00:00,1.5702089472,0.0,0.0,0.845734941352,0.236132140324,1.08186708168,0.236132140324,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.035261461585
 08/12  11:00:00,1.46492701017,0.0,0.0,0.752748783777,0.215065977244,0.96781476102,0.215065977244,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352611546406
 08/12  12:00:00,1.53119137466,0.0,0.0,0.798834675262,0.228264643576,1.02709931884,0.228264643576,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352609587211
 08/12  13:00:00,1.46940218983,0.0,0.0,0.742828628412,0.226312871694,0.969141500107,0.226312871694,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352619479928
 08/12  14:00:00,1.60423685532,0.0,0.0,0.845035359262,0.246843891989,1.09187925125,0.246843891989,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352627674942
 08/12  15:00:00,1.52281486546,0.0,0.0,0.740424797676,0.237412116243,0.977836913919,0.237412116243,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352614898727
 08/12  16:00:00,1.70759497818,0.0,0.0,0.800780740259,0.255337531347,1.05611827161,0.255337531347,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352612099693
 08/12  17:00:00,1.92580215705,0.0,0.0,0.837690641177,0.263107981446,1.10079862262,0.263107981446,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352641091312
 08/12  18:00:00,1.99607544951,0.0,0.0,0.828897657001,0.258887255975,1.08778491298,0.258887255975,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352619374587
 08/12  19:00:00,1.96000730539,0.0,0.0,0.767931689955,0.243327418997,1.01125910895,0.243327418997,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352617900602
 08/12  20:00:00,2.10989098669,0.0,0.0,0.75618032736,0.235938891734,0.992119219094,0.235938891734,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352616697469
 08/12  21:00:00,2.17099528842,0.0,0.0,0.726318550425,0.226518851657,0.952837402083,0.226518851657,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352615677275
 08/12  22:00:00,1.85392975464,0.0,0.0,0.657023871618,0.204856522359,0.861880393977,0.204856522359,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352614779938
 08/12  23:00:00,1.55334106272,0.0,0.0,0.578109312665,0.18022295265,0.758332265315,0.18022295265,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.035261695096
 08/12  24:00:00,1.23366111403,0.0,0.0,0.499315790122,0.155348307079,0.654664097201,0.155348307079,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352618022011
 08/13  01:00:00,1.07281502108,0.0,0.0,0.443485428448,0.137696741478,0.581182169926,0.137696741478,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.035261899872
 08/13  02:00:00,0.976738855448,0.0,0.0,0.398865626805,0.124071472714,0.522937099519,0.124071472714,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352614942955
 08/13  03:00:00,0.926265119978,0.0,0.0,0.364485209325,0.113586963956,0.478072173282,0.113586963956,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352619179164
 08/13  04:00:00,0.883243896265,0.0,0.0,0.336877847572,0.105177075117,0.442054922689,0.105177075117,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.035261716234
 08/13  05:00:00,0.908607343814,0.0,0.0,0.326300755734,0.102063370748,0.428364126482,0.102063370748,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352615062038
 08/13  06:00:00,1.03854695513,0.0,0.0,0.344724318024,0.107830160341,0.452554478365,0.107830160341,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352614516637
 08/13  07:00:00,1.22828217738,0.0,0.0,0.371561992739,0.114908485656,0.486470478395,0.114908485656,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352614157845
 08/13  08:00:00,1.12334289155,0.0,0.0,0.384731414287,0.117836848975,0.502568263262,0.117836848975,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352601685785
 08/13  09:00:00,1.11066685286,0.0,0.0,0.466925252443,0.138150421518,0.605075673962,0.138150421518,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352598793756
 08/13  10:00:00,1.15252602735,0.0,0.0,0.507231611364,0.156953506617,0.664185117981,0.156953506617,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352605054294
 08/13  11:00:00,1.30252293153,0.0,0.0,0.624756658251,0.180654367656,0.805411025907,0.180654367656,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352608111106
 08/13  12:00:00,1.42595361845,0.0,0.0,0.717161163923,0.20470045903,0.921861622953,0.20470045903,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352608983907
 08/13  13:00:00,1.58602404507,0.0,0.0,0.849255991216,0.236508196476,1.08576418769,0.236508196476,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352611156512
 08/13  14:00:00,1.63870914666,0.0,0.0,0.871136303403,0.255217331906,1.12635363531,0.255217331906,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352606747714
 08/13  15:00:00,1.80457843772,0.0,0.0,0.977021320996,0.282578148418,1.25959946941,0.282578148418,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352625066353
 08/13  16:00:00,2.04391067325,0.0,0.0,1.0832724902,0.309159872669,1.39243236287,0.309159872669,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.035262813779
 08/13  17:00:00,2.39251787066,0.0,0.0,1.21952194234,0.347992921627,1.56751486397,0.347992921627,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352635813942
 08/13  18:00:00,2.27882865574,0.0,0.0,1.05746485627,0.31307322512,1.37053808138,0.31307322512,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352619752772
 08/13  19:00:00,2.20774369681,0.0,0.0,0.968693263709,0.29030213766,1.25899540137,0.29030213766,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352618890656
 08/13  20:00:00,2.3115806864,0.0,0.0,0.918628471772,0.275180364592,1.19380883636,0.275180364592,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352617521882
 08/13  21:00:00,2.33704207451,0.0,0.0,0.859414469294,0.25946966242,1.11888413171,0.25946966242,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352616241887
 08/13  22:00:00,1.99543314789,0.0,0.0,0.769643801284,0.233740215232,1.00338401652,0.233740215232,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352612487042
 08/13  23:00:00,1.66649829719,0.0,0.0,0.667254692814,0.204235190419,0.871489883233,0.204235190419,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352613116497
 08/13  24:00:00,1.3260178362,0.0,0.0,0.57144072846,0.175580537146,0.747021265606,0.175580537146,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352613559623
 08/14  01:00:00,1.14236517141,0.0,0.0,0.497110864195,0.153621903677,0.650732767872,0.153621903677,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352614522546
 08/14  02:00:00,1.03606755584,0.0,0.0,0.444610708763,0.137655446801,0.582266155564,0.137655446801,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352611386424
 08/14  03:00:00,0.976352986308,0.0,0.0,0.402936206318,0.125224347396,0.528160553714,0.125224347396,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352614038147
 08/14  04:00:00,0.928041055454,0.0,0.0,0.371256932055,0.115595660341,0.486852592396,0.115595660341,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352612057157
 08/14  05:00:00,0.946283763947,0.0,0.0,0.355066029384,0.110975149259,0.466041178642,0.110975149259,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352608741778
 08/14  06:00:00,1.07165125102,0.0,0.0,0.370012305886,0.11564647341,0.485658779296,0.11564647341,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352614466155
 08/14  07:00:00,1.29420657989,0.0,0.0,0.421987874954,0.130406726936,0.55239460189,0.130406726936,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352616948063
 08/14  08:00:00,1.14338076022,0.0,0.0,0.399212418623,0.123393149926,0.522605568549,0.123393149926,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352607319634
 08/14  09:00:00,1.06498201328,0.0,0.0,0.428278118081,0.131112730862,0.559390848942,0.131112730862,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352598648121
 08/14  10:00:00,1.30015432852,0.0,0.0,0.628019400956,0.183793857847,0.811813258803,0.183793857847,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352606657704
 08/14  11:00:00,1.25143466927,0.0,0.0,0.57902764518,0.175295151174,0.754322796354,0.175295151174,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352607784117
 08/14  12:00:00,1.37452219676,0.0,0.0,0.673258540208,0.197171729558,0.870430269766,0.197171729558,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.035260829891
 08/14  13:00:00,1.42373855041,0.0,0.0,0.712545659647,0.210933186796,0.923478846443,0.210933186796,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352609622396
 08/14  14:00:00,1.4713513962,0.0,0.0,0.734000021222,0.224995036171,0.958995057393,0.224995036171,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.035261502226
 08/14  15:00:00,1.68381587748,0.0,0.0,0.878713784787,0.260124410116,1.1388381949,0.260124410116,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352612209018
 08/14  16:00:00,1.8664738008,0.0,0.0,0.934834577544,0.28016270706,1.2149972846,0.28016270706,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352610195897
 08/14  17:00:00,2.15578233911,0.0,0.0,1.02391114181,0.306869795443,1.33078093725,0.306869795443,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352619765531
 08/14  18:00:00,2.04310386424,0.0,0.0,0.862359520912,0.272453932697,1.13481345361,0.272453932697,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352618115502
 08/14  19:00:00,2.00673279586,0.0,0.0,0.804081937639,0.253902885324,1.05798482296,0.253902885324,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352615665177
 08/14  20:00:00,2.11800111934,0.0,0.0,0.760274736104,0.239954843829,1.00022957993,0.239954843829,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352614415564
 08/14  21:00:00,2.15644758574,0.0,0.0,0.712959847854,0.225330134154,0.938289982008,0.225330134154,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352612851251
 08/14  22:00:00,1.8299571217,0.0,0.0,0.636717748747,0.201190297638,0.837908046386,0.201190297638,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352611926482
 08/14  23:00:00,1.52052902977,0.0,0.0,0.551336688255,0.174183892509,0.725520580764,0.174183892509,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352613466944
 08/14  24:00:00,1.19619605101,0.0,0.0,0.469232069499,0.147967627966,0.617199697465,0.147967627966,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352611389199
 08/15  01:00:00,1.03356205162,0.0,0.0,0.412191065169,0.129738562105,0.541929627275,0.129738562105,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352614730667
 08/15  02:00:00,0.939228488193,0.0,0.0,0.369379785456,0.116047095827,0.485426881283,0.116047095827,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352613452762
 08/15  03:00:00,0.896782458016,0.0,0.0,0.341648625053,0.106941981033,0.448590606086,0.106941981033,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352608231509
 08/15  04:00:00,0.875237160771,0.0,0.0,0.3317632873,0.102285388363,0.434048675662,0.102285388363,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352612277662
 08/15  05:00:00,0.923321481108,0.0,0.0,0.339755984359,0.103322934054,0.443078918413,0.103322934054,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352608515677
 08/15  06:00:00,1.16003873261,0.0,0.0,0.442041038616,0.132005427596,0.574046466212,0.132005427596,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352612412945
 08/15  07:00:00,1.29983958774,0.0,0.0,0.430712272929,0.127316249229,0.558028522158,0.127316249229,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352607823859
 08/15  08:00:00,1.20344366154,0.0,0.0,0.451017442001,0.131651478956,0.582668920957,0.131651478956,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352602808727
 08/15  09:00:00,1.14159902687,0.0,0.0,0.492061867964,0.143946015327,0.636007883291,0.143946015327,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352598440555
 08/15  10:00:00,1.36200442276,0.0,0.0,0.677886741153,0.195776652915,0.873663394068,0.195776652915,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352606247498
 08/15  11:00:00,1.40990543359,0.0,0.0,0.71377365625,0.199019961509,0.912793617758,0.199019961509,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.03526072132
 08/15  12:00:00,1.56757074225,0.0,0.0,0.838541415045,0.224937526588,1.06347894163,0.224937526588,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352607035162
 08/15  13:00:00,1.68004511872,0.0,0.0,0.930233159484,0.249552337354,1.17978549684,0.249552337354,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352608801571
 08/15  14:00:00,1.90516156469,0.0,0.0,1.10141533877,0.291390260657,1.39280559942,0.291390260657,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352611286855
 08/15  15:00:00,2.11719840477,0.0,0.0,1.24268308695,0.329537097625,1.57222018458,0.329537097625,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352617585191
 08/15  16:00:00,2.2269318921,0.0,0.0,1.23189332413,0.343561622861,1.57545494699,0.343561622861,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352614485028
 08/15  17:00:00,2.50917368731,0.0,0.0,1.31437009766,0.369802277351,1.68417237501,0.369802277351,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352618870021
 08/15  18:00:00,2.43451487152,0.0,0.0,1.18763100614,0.338593382422,1.52622438856,0.338593382422,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352618838813
 08/15  19:00:00,2.41431320175,0.0,0.0,1.14048497886,0.325080134133,1.46556511299,0.325080134133,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352616823818
 08/15  20:00:00,2.45746362548,0.0,0.0,1.03752536626,0.30216659147,1.33969195773,0.30216659147,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352615698947
 08/15  21:00:00,2.45873233606,0.0,0.0,0.958495231586,0.28207934295,1.24057457454,0.28207934295,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352614429206
 08/15  22:00:00,2.10201073346,0.0,0.0,0.855966412357,0.253995323078,1.10996173543,0.253995323078,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352611153579
 08/15  23:00:00,1.76420466975,0.0,0.0,0.746008753192,0.22318761641,0.969196369602,0.22318761641,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352611978392
 08/15  24:00:00,1.41253923967,0.0,0.0,0.640694718671,0.192848042923,0.833542761594,0.192848042923,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352612634513
 08/16  01:00:00,1.21866748699,0.0,0.0,0.557792734719,0.169242415228,0.727035149947,0.169242415228,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352613857664
 08/16  02:00:00,1.10487837781,0.0,0.0,0.499055927049,0.152021094397,0.651077021446,0.152021094397,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352610947281
 08/16  03:00:00,1.04129788417,0.0,0.0,0.454202696466,0.138902782164,0.593105478631,0.138902782164,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352613767559
 08/16  04:00:00,0.983811452247,0.0,0.0,0.4149741998,0.127648799134,0.542622998934,0.127648799134,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352611959711
 08/16  05:00:00,0.998909334731,0.0,0.0,0.396289878403,0.122376875288,0.518666753691,0.122376875288,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.035260869912
 08/16  06:00:00,1.11768305097,0.0,0.0,0.406056653016,0.12563395471,0.531690607726,0.12563395471,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352614181433
 08/16  07:00:00,1.31273829673,0.0,0.0,0.438019755898,0.132906873987,0.570926629885,0.132906873987,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352613836491
 08/16  08:00:00,1.18926349891,0.0,0.0,0.435942728941,0.132545899674,0.568488628615,0.132545899674,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352604105865
 08/16  09:00:00,1.08813353516,0.0,0.0,0.446918327905,0.135624148906,0.582542476811,0.135624148906,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352597588218
 08/16  10:00:00,1.32850514454,0.0,0.0,0.650691768459,0.189472461523,0.840164229982,0.189472461523,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352605106133
 08/16  11:00:00,1.38086867575,0.0,0.0,0.687737334285,0.196019526144,0.883756860429,0.196019526144,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352607208141
 08/16  12:00:00,1.45115311495,0.0,0.0,0.73697217147,0.210089178018,0.947061349488,0.210089178018,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352606683551
 08/16  13:00:00,1.58496637768,0.0,0.0,0.848202604939,0.236504233782,1.08470683872,0.236504233782,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352607972246
 08/16  14:00:00,1.79121297528,0.0,0.0,1.00541904834,0.273438081017,1.27885712936,0.273438081017,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352610093353
 08/16  15:00:00,2.0595013237,0.0,0.0,1.19593939052,0.31858409996,1.51452349048,0.31858409996,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352613715466
 08/16  16:00:00,2.22198321507,0.0,0.0,1.23410099074,0.336405570835,1.57050656157,0.336405570835,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352611568879
 08/16  17:00:00,2.53339373791,0.0,0.0,1.33594383123,0.372448698435,1.70839252966,0.372448698435,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352617829508
 08/16  18:00:00,2.5018863248,0.0,0.0,1.2461842155,0.347411745177,1.59359596067,0.347411745177,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352617650506
 08/16  19:00:00,2.40584241021,0.0,0.0,1.13392734029,0.323167135535,1.45709447582,0.323167135535,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352615280077
 08/16  20:00:00,2.44525628563,0.0,0.0,1.02810693289,0.299377824503,1.3274847574,0.299377824503,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352614303822
 08/16  21:00:00,2.45459022701,0.0,0.0,0.955781809313,0.280650762008,1.23643257132,0.280650762008,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352613370833
 08/16  22:00:00,2.1050922554,0.0,0.0,0.859181020258,0.253862325326,1.11304334558,0.253862325326,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352610271499
 08/16  23:00:00,1.77394255131,0.0,0.0,0.75459394397,0.224340386701,0.978934330671,0.224340386701,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352611183276
 08/16  24:00:00,1.42869754421,0.0,0.0,0.654361492608,0.195339639059,0.849701131666,0.195339639059,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352611979208
 08/17  01:00:00,1.24150966554,0.0,0.0,0.57667310847,0.173204264624,0.749877373094,0.173204264624,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352613411673
 08/17  02:00:00,1.13254016331,0.0,0.0,0.521722438169,0.15701586796,0.678738306128,0.15701586796,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352615955522
 08/17  03:00:00,1.07622701181,0.0,0.0,0.482522214252,0.145512517458,0.62803473171,0.145512517458,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352612513222
 08/17  04:00:00,1.02374611042,0.0,0.0,0.447164369482,0.135392775067,0.582557144549,0.135392775067,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.0352617085275
 08/17  05:00:00,1.04356436921,0.0,0.0,0.432196850086,0.131124193206,0.563321043292,0.131124193206,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352616147942
 08/17  06:00:00,1.16998926539,0.0,0.0,0.448057676282,0.135938981295,0.583996657577,0.135938981295,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352615827086
 08/17  07:00:00,1.40105135377,0.0,0.0,0.505780821163,0.153458485619,0.659239306782,0.153458485619,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352617637932
 08/17  08:00:00,1.25572400033,0.0,0.0,0.488035462834,0.146913217326,0.63494868016,0.146913217326,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352608604631
 08/17  09:00:00,1.15109503181,0.0,0.0,0.497544111499,0.147959507664,0.645503619163,0.147959507664,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352601131186
 08/17  10:00:00,1.33757147749,0.0,0.0,0.657700683611,0.191530171565,0.849230855176,0.191530171565,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.035260218368
 08/17  11:00:00,1.38398073681,0.0,0.0,0.690146209192,0.196722675082,0.886868884273,0.196722675082,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352607580269
 08/17  12:00:00,1.49160329944,0.0,0.0,0.772207407828,0.215304068343,0.987511476171,0.215304068343,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.035260726168
 08/17  13:00:00,1.63884982404,0.0,0.0,0.894704657931,0.24388556963,1.13859022756,0.24388556963,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352608547466
 08/17  14:00:00,1.80145313492,0.0,0.0,1.01296654166,0.276130675548,1.28909721721,0.276130675548,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.035261081128
 08/17  15:00:00,1.92682197311,0.0,0.0,1.08052026606,0.301323561178,1.38184382724,0.301323561178,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352616841929
 08/17  16:00:00,2.06464434708,0.0,0.0,1.1001501065,0.313016975403,1.41316708191,0.313016975403,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.0352617685614
 08/17  17:00:00,2.32106805009,0.0,0.0,1.15849880764,0.337568366232,1.49606717387,0.337568366232,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352614509175
 08/17  18:00:00,2.355782392,0.0,0.0,1.12636032187,0.321131708738,1.44749203061,0.321131708738,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352617623097
 08/17  19:00:00,2.34289807054,0.0,0.0,1.08490976115,0.309240365289,1.39415012644,0.309240365289,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352615377216
 08/17  20:00:00,2.41395454212,0.0,0.0,1.00383544449,0.292347516416,1.29618296091,0.292347516416,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352614833547
 08/17  21:00:00,2.42569194023,0.0,0.0,0.932973619381,0.274560600548,1.20753421993,0.274560600548,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352614016934
 08/17  22:00:00,2.07715728833,0.0,0.0,0.836800688109,0.248307639508,1.08510832762,0.248307639508,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352610780477
 08/17  23:00:00,1.7447054679,0.0,0.0,0.730993380636,0.218703524127,0.949696904764,0.218703524127,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352614608239
 08/17  24:00:00,1.39625645392,0.0,0.0,0.628175628475,0.189083893546,0.817259522021,0.189083893546,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352617172762
 08/18  01:00:00,1.20620101526,0.0,0.0,0.548223546976,0.166345140197,0.714568687172,0.166345140197,0.0750409166463,0.0153916382125,0.0647487762143,0.286114620205,0.0352613768073
 08/18  02:00:00,1.09377288175,0.0,0.0,0.49053801298,0.14943299888,0.63997101186,0.14943299888,0.0510278326292,0.0104663107111,0.0591737690473,0.282797349247,0.0352616082532
 08/18  03:00:00,1.03202382472,0.0,0.0,0.447095529034,0.136735856931,0.583831385966,0.136735856931,0.0510278326292,0.0104663107111,0.0575452613432,0.278816624096,0.0352614099727
 08/18  04:00:00,0.975944187989,0.0,0.0,0.408948904716,0.125806791643,0.534755696358,0.125806791643,0.0510278326292,0.0104663107111,0.0610738252006,0.268284288801,0.035261234289
 08/18  05:00:00,0.990605442665,0.0,0.0,0.389936319799,0.120426234933,0.510362554733,0.120426234933,0.054029470625,0.0110819759668,0.0654115604945,0.299383704041,0.0352611768055
 08/18  06:00:00,1.11166727189,0.0,0.0,0.401449210591,0.124226183767,0.525675394358,0.124226183767,0.0870474952287,0.0178542910518,0.0848458095854,0.34590842924,0.0352608524232
 08/18  07:00:00,1.31444772282,0.0,0.0,0.437307186238,0.135328620438,0.572635806677,0.135328620438,0.153083477938,0.0313989294054,0.109439253609,0.367553622247,0.0352616329441
 08/18  08:00:00,1.18932612723,0.0,0.0,0.436160607614,0.132390306258,0.568550913871,0.132390306258,0.120065519832,0.0246266102286,0.115001972574,0.310745357075,0.0352607536493
 08/18  09:00:00,1.13352672752,0.0,0.0,0.483974318014,0.143961187822,0.627935505835,0.143961187822,0.0600327466166,0.0123133064782,0.118440819231,0.264469427199,0.0352599221558
 08/18  10:00:00,1.34935096339,0.0,0.0,0.666779075752,0.194230769468,0.861009845219,0.194230769468,0.0480261946334,0.00985064545537,0.109439253609,0.270689310247,0.0352607142264
 08/18  11:00:00,1.38367341206,0.0,0.0,0.689851990952,0.196709437973,0.886561428925,0.196709437973,0.0480261946334,0.00985064545537,0.118127012398,0.270772242021,0.0352608886274
 08/18  12:00:00,1.49775144481,0.0,0.0,0.776955150855,0.216704345365,0.99365949622,0.216704345365,0.0480261946334,0.00985064545537,0.129668262563,0.266210994452,0.0352608514869
 08/18  13:00:00,1.66333495973,0.0,0.0,0.913884843332,0.249190360923,1.16307520425,0.249190360923,0.0480261946334,0.00985064545537,0.116630480278,0.275416421363,0.0352610137416
 08/18  14:00:00,1.83521589041,0.0,0.0,1.03942676725,0.283433209261,1.32285997651,0.283433209261,0.0480261946334,0.00985064545537,0.113218333395,0.290924663096,0.0352610773195
 08/18  15:00:00,2.04631765663,0.0,0.0,1.17966819518,0.321670887452,1.50133908263,0.321670887452,0.0480261946334,0.00985064545537,0.129668262563,0.307096359021,0.0352621123262
 08/18  16:00:00,2.26569070054,0.0,0.0,1.26837071407,0.345841202796,1.61421191687,0.345841202796,0.0510278326292,0.0104663107111,0.176405183267,0.36324117,0.035263287066
 08/18  17:00:00,2.77889604659,0.0,0.0,1.54283682288,0.411055961696,1.95389278458,0.411055961696,0.0660360226082,0.0135446369897,0.253803796394,0.441279969308,0.0352638367118
 08/18  18:00:00,2.48196957552,0.0,0.0,1.21847426126,0.355204759256,1.57367902052,0.355204759256,0.111060585896,0.0227796103697,0.215016544572,0.47909685824,0.0352619559223
 08/18  19:00:00,2.27503121263,0.0,0.0,1.01727438542,0.309008610805,1.32628299623,0.309008610805,0.2161178825,0.0443279011393,0.143443454541,0.494522168199,0.0352618100201
 08/18  20:00:00,2.44737385221,0.0,0.0,1.02967699835,0.299925085045,1.3296020834,0.299925085045,0.369201360438,0.0757268441841,0.110983711367,0.511523181863,0.0352616709648
 08/18  21:00:00,2.47149139611,0.0,0.0,0.968785866803,0.284547624963,1.25333349177,0.284547624963,0.474258657043,0.0972751213144,0.0967065338375,0.499581006411,0.0352615857427
 08/18  22:00:00,2.11824326628,0.0,0.0,0.869285801252,0.256908344203,1.12619414545,0.256908344203,0.35419313721,0.0726485110859,0.0825478966538,0.432323337719,0.0352612381545
 08/18  23:00:00,1.78469902559,0.0,0.0,0.762841698871,0.226848590713,0.989690289585,0.226848590713,0.246134262458,0.0504845536965,0.0723723500616,0.375680936096,0.0352616336955
 08/18  24:00:00,1.43555847456,0.0,0.0,0.659609785917,0.196951587902,0.856561373819,0.196951587902,0.126068742626,0.0258579434679,0.0659881714582,0.310745357075,0.0352618861148
 08/19  01:00:00,1.35390602333,0.0,0.0,0.625164795803,0.187809789699,0.812974585502,0.187809789699,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0618050162237
 08/19  02:00:00,1.24209533,0.0,0.0,0.579151855329,0.174334241029,0.753486096358,0.174334241029,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0549145583669
 08/19  03:00:00,1.18416367048,0.0,0.0,0.542544435369,0.163652114821,0.706196550191,0.163652114821,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.056988470847
 08/19  04:00:00,1.16547629395,0.0,0.0,0.510579074642,0.154632854169,0.665211928811,0.154632854169,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0791389435135
 08/19  05:00:00,1.30556113048,0.0,0.0,0.504571319438,0.153124269183,0.65769558862,0.153124269183,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.178738339711
 08/19  06:00:00,1.67735269926,0.0,0.0,0.537664429917,0.163171474938,0.700835904855,0.163171474938,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.364174323708
 08/19  07:00:00,2.01558430623,0.0,0.0,0.595880151993,0.180854377047,0.776734529041,0.180854377047,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.411278833833
 08/19  08:00:00,1.91224645869,0.0,0.0,0.572494206518,0.170648827028,0.743143033547,0.170648827028,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.396250838706
 08/19  09:00:00,1.86801388564,0.0,0.0,0.609895493515,0.177662135277,0.787557628793,0.177662135277,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.352680200639
 08/19  10:00:00,2.0806778393,0.0,0.0,0.806414843613,0.229908432385,1.036323276,0.229908432385,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.303027940977
 08/19  11:00:00,2.10729925622,0.0,0.0,0.852243955324,0.237719464881,1.08996342021,0.237719464881,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.260053902783
 08/19  12:00:00,2.10358569169,0.0,0.0,0.890451369321,0.248429480768,1.13888085009,0.248429480768,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.227204400068
 08/19  13:00:00,2.25315913091,0.0,0.0,1.05267239237,0.280545502553,1.33321789492,0.280545502553,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.208539772027
 08/19  14:00:00,2.43660347373,0.0,0.0,1.22917546452,0.32002911267,1.54920457719,0.32002911267,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.189765475265
 08/19  15:00:00,2.62125629616,0.0,0.0,1.35649657616,0.353195757499,1.70969233366,0.353195757499,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.192912047689
 08/19  16:00:00,2.86309256571,0.0,0.0,1.44137192242,0.384173399303,1.82554532173,0.384173399303,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.21835888109
 08/19  17:00:00,2.98471689104,0.0,0.0,1.3329386578,0.388784943144,1.72172360095,0.388784943144,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.271383200194
 08/19  18:00:00,2.93629225184,0.0,0.0,1.18278749808,0.352408357138,1.53519585521,0.352408357138,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.3256200416
 08/19  19:00:00,2.90266743822,0.0,0.0,1.11300861251,0.331507014484,1.44451562699,0.331507014484,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.338580478438
 08/19  20:00:00,2.96398082246,0.0,0.0,1.05289268086,0.313485045516,1.36637772637,0.313485045516,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.309090011103
 08/19  21:00:00,2.94941614579,0.0,0.0,0.99259224253,0.297285628986,1.28987787152,0.297285628986,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.270519878687
 08/19  22:00:00,2.49963253012,0.0,0.0,0.895053888273,0.269129525637,1.16418341391,0.269129525637,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.216301902211
 08/19  23:00:00,2.03524058755,0.0,0.0,0.790206150532,0.238550518217,1.02875666875,0.238550518217,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.156528032858
 08/19  24:00:00,1.57002436758,0.0,0.0,0.688502908655,0.208258398929,0.896761307584,0.208258398929,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0909614353081
 08/20  01:00:00,1.34067268913,0.0,0.0,0.613267388975,0.186242974621,0.799510363596,0.186242974621,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0620359039248
 08/20  02:00:00,1.22704560984,0.0,0.0,0.566326616265,0.171990511176,0.738317127441,0.171990511176,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0550338071261
 08/20  03:00:00,1.1726650387,0.0,0.0,0.532787155372,0.161805870295,0.694593025667,0.161805870295,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.057093363593
 08/20  04:00:00,1.16090236609,0.0,0.0,0.506381085485,0.154093933806,0.660475019292,0.154093933806,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.079301925178
 08/20  05:00:00,1.30907548769,0.0,0.0,0.506631724605,0.154187594193,0.660819318798,0.154187594193,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.179128966747
 08/20  06:00:00,1.68918972118,0.0,0.0,0.545989179535,0.16584932652,0.711838506055,0.16584932652,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.365008744423
 08/20  07:00:00,2.03558747302,0.0,0.0,0.610335737812,0.185422745528,0.795758483339,0.185422745528,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.412258046321
 08/20  08:00:00,1.94531528539,0.0,0.0,0.597366384067,0.177884420356,0.775250804423,0.177884420356,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.397211894535
 08/20  09:00:00,1.88868103909,0.0,0.0,0.625082904378,0.182273963438,0.807356867816,0.182273963438,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.35354811506
 08/20  10:00:00,2.02604003059,0.0,0.0,0.759432600027,0.221507113001,0.980939713028,0.221507113001,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.303773695235
 08/20  11:00:00,2.11945180065,0.0,0.0,0.861097477663,0.240386857345,1.10148433501,0.240386857345,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.260685532412
 08/20  12:00:00,2.19140439341,0.0,0.0,0.963273776171,0.262881980313,1.22615575648,0.262881980313,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.227748195389
 08/20  13:00:00,2.27964380159,0.0,0.0,1.073079896,0.286136867754,1.35921676376,0.286136867754,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.209025573871
 08/20  14:00:00,2.47769971049,0.0,0.0,1.26133779913,0.328529578489,1.58986737762,0.328529578489,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.19019891159
 08/20  15:00:00,2.63956594345,0.0,0.0,1.3705804235,0.356984402911,1.72756482642,0.356984402911,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.19334920222
 08/20  16:00:00,2.7412415736,0.0,0.0,1.33802680227,0.365166206679,1.70319300895,0.365166206679,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.218860201758
 08/20  17:00:00,3.11095072039,0.0,0.0,1.4441822241,0.403149667051,1.84733189115,0.403149667051,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.272008739342
 08/20  18:00:00,3.1050418072,0.0,0.0,1.32822483617,0.374977517626,1.7032023538,0.374977517626,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.326363098371
 08/20  19:00:00,3.04352060148,0.0,0.0,1.23277610184,0.351827900494,1.58460400234,0.351827900494,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.339345266357
 08/20  20:00:00,3.05028133512,0.0,0.0,1.12417935813,0.327798190741,1.45197754887,0.327798190741,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.309790701264
 08/20  21:00:00,3.01919136416,0.0,0.0,1.04972925728,0.309310729741,1.35903998702,0.309310729741,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.271132981555
