Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 08/20  22:00:00,2.56091773078,0.0,0.0,0.944401588802,0.280597361782,1.22499895058,0.280597361782,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.216771566196
 08/20  23:00:00,2.0829663076,0.0,0.0,0.828095972198,0.248078000196,1.07617397239,0.248078000196,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.156836449264
 08/20  24:00:00,1.60561964048,0.0,0.0,0.716312916878,0.215900339356,0.932213256234,0.215900339356,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0911047595584
 08/21  01:00:00,1.35680501441,0.0,0.0,0.63035369755,0.191518324463,0.821872022012,0.191518324463,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0597535948682
 08/21  02:00:00,1.22966049196,0.0,0.0,0.571100569659,0.174208477569,0.745309047228,0.174208477569,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0532680078858
 08/21  03:00:00,1.16541207667,0.0,0.0,0.528693323701,0.161910709217,0.690604032918,0.161910709217,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0551947984784
 08/21  04:00:00,1.13629534236,0.0,0.0,0.491117240342,0.151290845195,0.642408085537,0.151290845195,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0754329908128
 08/21  05:00:00,1.26145809287,0.0,0.0,0.480377027086,0.148564638203,0.628941665289,0.148564638203,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.167485918037
 08/21  06:00:00,1.60433656144,0.0,0.0,0.507263640101,0.157194278483,0.664457918584,0.157194278483,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.338161684379
 08/21  07:00:00,1.90143750421,0.0,0.0,0.547918163416,0.166513157168,0.714431320584,0.166513157168,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.38059660219
 08/21  08:00:00,1.84391131,0.0,0.0,0.56902906523,0.169455195869,0.738484261099,0.169455195869,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.365011763357
 08/21  09:00:00,1.80234313414,0.0,0.0,0.6154220696,0.179446693139,0.794868762739,0.179446693139,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.324729373651
 08/21  10:00:00,2.03168735541,0.0,0.0,0.826040096413,0.235710145352,1.06175024177,0.235710145352,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.279526720605
 08/21  11:00:00,2.04601949689,0.0,0.0,0.860287554729,0.240134624149,1.10042217888,0.240134624149,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.240804144297
 08/21  12:00:00,2.1088369566,0.0,0.0,0.949458523385,0.259059282635,1.20851780602,0.259059282635,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.21062921513
 08/21  13:00:00,2.24161795133,0.0,0.0,1.08921704744,0.290394033279,1.37961108072,0.290394033279,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.194193439161
 08/21  14:00:00,2.34709216912,0.0,0.0,1.19364409198,0.318236078141,1.51188017012,0.318236078141,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.176704149896
 08/21  15:00:00,2.59657203654,0.0,0.0,1.37668664422,0.358523813418,1.73521045764,0.358523813418,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.179768636943
 08/21  16:00:00,2.76733281922,0.0,0.0,1.40715933347,0.375142993139,1.78230232661,0.375142993139,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.201760048958
 08/21  17:00:00,3.15656604659,0.0,0.0,1.53164408209,0.417833890008,1.9494779721,0.417833890008,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.250829914804
 08/21  18:00:00,3.17668087319,0.0,0.0,1.44373231552,0.393784313306,1.83751662883,0.393784313306,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.297998204874
 08/21  19:00:00,3.08635766784,0.0,0.0,1.32441232463,0.369430266215,1.69384259084,0.369430266215,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.307188498409
 08/21  20:00:00,3.0168783843,0.0,0.0,1.14901708843,0.334846963656,1.48386405208,0.334846963656,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.279356617564
 08/21  21:00:00,2.98390717779,0.0,0.0,1.07007575159,0.314443640323,1.38451939192,0.314443640323,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.245976247755
 08/21  22:00:00,2.5429114846,0.0,0.0,0.968805372692,0.286463471877,1.25526884457,0.286463471877,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.196788637955
 08/21  23:00:00,2.09044759463,0.0,0.0,0.856874730463,0.254921286135,1.1117960166,0.254921286135,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144230537432
 08/21  24:00:00,1.63395983616,0.0,0.0,0.74819362265,0.223500495059,0.971694117709,0.223500495059,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0865377768415
 08/22  01:00:00,1.39913852595,0.0,0.0,0.664437466202,0.19969925875,0.864136724952,0.19969925875,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0598224034618
 08/22  02:00:00,1.27674601112,0.0,0.0,0.608954665206,0.183391233893,0.792345899099,0.183391233893,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0533166751757
 08/22  03:00:00,1.21222855084,0.0,0.0,0.566434562313,0.170930410586,0.737364972899,0.170930410586,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0552503326741
 08/22  04:00:00,1.1859079121,0.0,0.0,0.531016683752,0.160891819356,0.691908503107,0.160891819356,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0755451429875
 08/22  05:00:00,1.31344108965,0.0,0.0,0.522065537803,0.158503895269,0.680569433072,0.158503895269,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.167841147037
 08/22  06:00:00,1.66075424433,0.0,0.0,0.552354645425,0.167709174395,0.72006381982,0.167709174395,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.338973466027
 08/22  07:00:00,1.98085513819,0.0,0.0,0.608218028359,0.184682453982,0.792900482341,0.184682453982,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.381545074415
 08/22  08:00:00,1.84322178577,0.0,0.0,0.566260420427,0.170610649961,0.736871070388,0.170610649961,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.36593542984
 08/22  09:00:00,1.76234972259,0.0,0.0,0.58108776071,0.17295879333,0.754046554041,0.17295879333,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.325558170801
 08/22  10:00:00,2.03893023093,0.0,0.0,0.831221858422,0.237059719651,1.06828157807,0.237059719651,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.280238259823
 08/22  11:00:00,1.98920455385,0.0,0.0,0.811484529576,0.231519734205,1.04300426378,0.231519734205,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.241407116357
 08/22  12:00:00,2.08465792497,0.0,0.0,0.930141887567,0.253678646937,1.1838205345,0.253678646937,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.211147455024
 08/22  13:00:00,2.20340464384,0.0,0.0,1.05876478553,0.282168384569,1.3409331701,0.282168384569,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.194658042295
 08/22  14:00:00,2.32305716551,0.0,0.0,1.17444562876,0.312986527587,1.48743215634,0.312986527587,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.177117160062
 08/22  15:00:00,2.54354557467,0.0,0.0,1.32918594869,0.352580191815,1.6817661405,0.352580191815,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.180186492208
 08/22  16:00:00,2.79556968121,0.0,0.0,1.429194029,0.380867567945,1.81006159695,0.380867567945,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.202237640621
 08/22  17:00:00,3.20097079997,0.0,0.0,1.56618244534,0.427101106249,1.99328355159,0.427101106249,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.251429088697
 08/22  18:00:00,3.17106847827,0.0,0.0,1.43176315895,0.399433847587,1.83119700654,0.399433847587,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.298705432239
 08/22  19:00:00,3.1408925198,0.0,0.0,1.3665168204,0.381139458273,1.74765627868,0.381139458273,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.307909662533
 08/22  20:00:00,3.1443764882,0.0,0.0,1.25336025412,0.357345032934,1.61070528705,0.357345032934,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.280013486491
 08/22  21:00:00,3.09451601152,0.0,0.0,1.15965148431,0.334899295036,1.49455077934,0.334899295036,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.246553694052
 08/22  22:00:00,2.62600435377,0.0,0.0,1.03563534916,0.302285971843,1.33792132101,0.302285971843,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.197229030685
 08/22  23:00:00,2.14755144273,0.0,0.0,0.902427142347,0.266181353142,1.16860849549,0.266181353142,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144521906644
 08/22  24:00:00,1.66872518026,0.0,0.0,0.775632830847,0.230688692375,1.00632152322,0.230688692375,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0866757154321
 08/23  01:00:00,1.41531835665,0.0,0.0,0.676861110705,0.203385001115,0.880246111821,0.203385001115,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0598928472934
 08/23  02:00:00,1.27477788176,0.0,0.0,0.606870552251,0.183457330244,0.790327882495,0.183457330244,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0533665624198
 08/23  03:00:00,1.19648051115,0.0,0.0,0.553298480511,0.168262658058,0.721561138568,0.168262658058,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0553061273142
 08/23  04:00:00,1.15771360811,0.0,0.0,0.507916606553,0.155682721404,0.663599327957,0.155682721404,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0756600141436
 08/23  05:00:00,1.27290585427,0.0,0.0,0.488923318694,0.150745136788,0.639668455483,0.150745136788,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168206889241
 08/23  06:00:00,1.64004796473,0.0,0.0,0.53341469695,0.165105980162,0.698520677112,0.165105980162,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.339810329141
 08/23  07:00:00,1.90562167653,0.0,0.0,0.547272419573,0.169417664941,0.716690084515,0.169417664941,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.382522010582
 08/23  08:00:00,1.80251106228,0.0,0.0,0.533266314705,0.161942994648,0.695209309353,0.161942994648,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.366886467384
 08/23  09:00:00,1.73070810534,0.0,0.0,0.556067407216,0.16548295875,0.721550365966,0.16548295875,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.326412741626
 08/23  10:00:00,1.93386821652,0.0,0.0,0.745305132642,0.217180734289,0.962485866931,0.217180734289,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.28097195655
 08/23  11:00:00,1.93839885585,0.0,0.0,0.771525841997,0.220050919468,0.991576761465,0.220050919468,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.242028920665
 08/23  12:00:00,1.99865108407,0.0,0.0,0.85794830117,0.239330877973,1.09727917914,0.239330877973,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.211681969483
 08/23  13:00:00,2.11228672036,0.0,0.0,0.981659169827,0.267676945306,1.24933611513,0.267676945306,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.195137173777
 08/23  14:00:00,2.22327872056,0.0,0.0,1.09002230978,0.297204548935,1.38722685872,0.297204548935,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.177544012742
 08/23  15:00:00,2.38492844701,0.0,0.0,1.19649697382,0.326220804984,1.52271777881,0.326220804984,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.180617726248
 08/23  16:00:00,2.56578143651,0.0,0.0,1.22922741604,0.350554971716,1.57978238775,0.350554971716,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.202728605114
 08/23  17:00:00,2.66763924619,0.0,0.0,1.11981716212,0.339517052268,1.45933421439,0.339517052268,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.252046872117
 08/23  18:00:00,2.56167386163,0.0,0.0,0.924164408972,0.296908718059,1.22107312703,0.296908718059,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.299434695105
 08/23  19:00:00,2.49950687864,0.0,0.0,0.836811384259,0.268715980258,1.10552736452,0.268715980258,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.308652935532
 08/23  20:00:00,2.61186795262,0.0,0.0,0.819169905203,0.258350009177,1.07751991438,0.258350009177,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.280690323586
 08/23  21:00:00,2.61826232736,0.0,0.0,0.773399840889,0.244302511941,1.01770235283,0.244302511941,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.24714843641
 08/23  22:00:00,2.20081459743,0.0,0.0,0.693302508523,0.218975076269,0.912277584792,0.218975076269,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.197683010562
 08/23  23:00:00,1.77325173625,0.0,0.0,0.603432443169,0.190576051597,0.794008494765,0.190576051597,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.144822200884
 08/23  24:00:00,1.34219970857,0.0,0.0,0.516757695545,0.162896277362,0.679653972907,0.162896277362,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0868177940504
 08/24  01:00:00,1.13404212706,0.0,0.0,0.455359018456,0.143538450728,0.598897469184,0.143538450728,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0599652603473
 08/24  02:00:00,1.03093344293,0.0,0.0,0.415831496148,0.130600372572,0.546431868721,0.130600372572,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0534181373626
 08/24  03:00:00,0.985502896876,0.0,0.0,0.388851059752,0.121674563255,0.510525623007,0.121674563255,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0553640286007
 08/24  04:00:00,0.97827036187,0.0,0.0,0.368837961895,0.115199271144,0.484037233039,0.115199271144,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0757788628233
 08/24  05:00:00,1.12246561685,0.0,0.0,0.372834113904,0.116017061694,0.488851175597,0.116017061694,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168583931702
 08/24  06:00:00,1.48274928154,0.0,0.0,0.412670474866,0.127689665281,0.540360140146,0.127689665281,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.340672182909
 08/24  07:00:00,1.75509134067,0.0,0.0,0.431596976851,0.133555695352,0.565152672203,0.133555695352,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.383529087034
 08/24  08:00:00,1.68089364845,0.0,0.0,0.439296716947,0.13331570505,0.572612421996,0.13331570505,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.367865940907
 08/24  09:00:00,1.62803040928,0.0,0.0,0.476338544456,0.141654094113,0.617992638569,0.141654094113,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.327292772959
 08/24  10:00:00,1.70391900636,0.0,0.0,0.564033460287,0.16774788905,0.731781349336,0.16774788905,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.281727263985
 08/24  11:00:00,1.69932690479,0.0,0.0,0.579488168988,0.172376602015,0.751864771003,0.172376602015,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.242668960075
 08/24  12:00:00,1.7429677497,0.0,0.0,0.651320955332,0.189724755732,0.841045711065,0.189724755732,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.212232103189
 08/24  13:00:00,1.91807813763,0.0,0.0,0.824719576097,0.229914748791,1.05463432489,0.229914748791,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.195630381301
 08/24  14:00:00,1.83794003754,0.0,0.0,0.768176571726,0.233271794363,1.00144836609,0.233271794363,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.17798382235
 08/24  15:00:00,1.97440234653,0.0,0.0,0.852785861286,0.258959757468,1.11174561875,0.258959757468,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.181063785817
 08/24  16:00:00,2.19705804777,0.0,0.0,0.933007477003,0.277542922257,1.21055039926,0.277542922257,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.203237204861
 08/24  17:00:00,2.55646355565,0.0,0.0,1.03859544526,0.308926698404,1.34752214367,0.308926698404,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.252683252299
 08/24  18:00:00,2.65600476184,0.0,0.0,1.01324410437,0.301408804168,1.31465290853,0.301408804168,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.300185813811
 08/24  19:00:00,2.70603886001,0.0,0.0,1.01554552024,0.295747813064,1.3112933333,0.295747813064,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.309418948118
 08/24  20:00:00,2.7678374291,0.0,0.0,0.950216657711,0.282575015743,1.23279167345,0.282575015743,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.28138804099
 08/24  21:00:00,2.76192949361,0.0,0.0,0.893040735692,0.267715573559,1.16075630925,0.267715573559,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.247761646237
 08/24  22:00:00,2.33420154911,0.0,0.0,0.802637772469,0.24255814668,1.04519591915,0.24255814668,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.198151627884
 08/24  23:00:00,1.89470229079,0.0,0.0,0.701801703636,0.213346743304,0.91514844694,0.213346743304,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.145132803249
 08/24  24:00:00,1.45121046564,0.0,0.0,0.604139537759,0.184377924166,0.788517461926,0.184377924166,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0869650621013
 08/25  01:00:00,1.22435968886,0.0,0.0,0.527036930962,0.16210254546,0.689139476421,0.16210254546,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0600408149087
 08/25  02:00:00,1.10801784984,0.0,0.0,0.476595257259,0.146867825731,0.62346308299,0.146867825731,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0534713300052
 08/25  03:00:00,1.05027116302,0.0,0.0,0.439529329797,0.135705045107,0.575234374904,0.135705045107,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0554235428519
 08/25  04:00:00,1.02749605023,0.0,0.0,0.406815774319,0.126324951911,0.53314072623,0.126324951911,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0759010579969
 08/25  05:00:00,1.15936294094,0.0,0.0,0.400698317918,0.124662436871,0.525360754788,0.124662436871,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.168971676605
 08/25  06:00:00,1.50576060766,0.0,0.0,0.429010647678,0.133473443723,0.562484091401,0.133473443723,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.341559557774
 08/25  07:00:00,1.77647423185,0.0,0.0,0.447160874914,0.13833821932,0.585499094234,0.13833821932,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.38456555618
 08/25  08:00:00,1.66578296788,0.0,0.0,0.42500425412,0.131488414208,0.556492668328,0.131488414208,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.368875014003
 08/25  09:00:00,1.61409448262,0.0,0.0,0.46274826597,0.140402455023,0.603150720994,0.140402455023,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.328198763877
 08/25  10:00:00,1.83410125147,0.0,0.0,0.666993960018,0.194191561886,0.861185521904,0.194191561886,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.28250533653
 08/25  11:00:00,1.81485701554,0.0,0.0,0.671252238348,0.195483198746,0.866735437094,0.195483198746,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.243328404732
 08/25  12:00:00,1.86642009778,0.0,0.0,0.750136786761,0.213794495831,0.963931282592,0.213794495831,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.212798879739
 08/25  13:00:00,1.97108564905,0.0,0.0,0.865779884588,0.241354155769,1.10713404036,0.241354155769,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.196138177252
 08/25  14:00:00,2.04297284034,0.0,0.0,0.943113990783,0.262914589399,1.20602858018,0.262914589399,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.178436411061
 08/25  15:00:00,2.1224395475,0.0,0.0,0.984808215636,0.274517815645,1.25932603128,0.274517815645,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.181520574262
 08/25  16:00:00,2.30317881144,0.0,0.0,1.02926554733,0.286884494924,1.31615004225,0.286884494924,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.203758325549
 08/25  17:00:00,2.74080150674,0.0,0.0,1.1974622678,0.333742688812,1.53120495661,0.333742688812,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.253338390449
 08/25  18:00:00,2.73935232314,0.0,0.0,1.08737195774,0.30985594056,1.3972278983,0.30985594056,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.30095838534
 08/25  19:00:00,2.68132933127,0.0,0.0,0.995838512538,0.289957074389,1.28579558693,0.289957074389,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.310207165746
 08/25  20:00:00,2.73692596575,0.0,0.0,0.925879709824,0.275282643249,1.20116235307,0.275282643249,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.282105898021
 08/25  21:00:00,2.74655759829,0.0,0.0,0.880748379512,0.264005231454,1.14475361097,0.264005231454,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.248392449204
 08/25  22:00:00,2.33243648632,0.0,0.0,0.801303602062,0.241645359581,1.04294896164,0.241645359581,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.198633522598
 08/25  23:00:00,1.90042672734,0.0,0.0,0.70628482229,0.214269057988,0.920553880278,0.214269057988,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.145451806461
 08/25  24:00:00,1.46252541149,0.0,0.0,0.612984787891,0.186696205038,0.799680992929,0.186696205038,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0871164769559
 08/26  01:00:00,1.24923520536,0.0,0.0,0.541649694097,0.165942518404,0.707592212501,0.165942518404,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0625165712511
 08/26  02:00:00,1.13295453608,0.0,0.0,0.492659986495,0.151225228551,0.643885215046,0.151225228551,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0553746457617
 08/26  03:00:00,1.07496998209,0.0,0.0,0.456210146073,0.140307557091,0.596517703165,0.140307557091,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0574736294891
 08/26  04:00:00,1.05813912043,0.0,0.0,0.42554898473,0.131383090986,0.556932075716,0.131383090986,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0800816230919
 08/26  05:00:00,1.199579758,0.0,0.0,0.419206434905,0.12967374689,0.548880181794,0.12967374689,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.181572374055
 08/26  06:00:00,1.60373223552,0.0,0.0,0.47412996742,0.146666726238,0.620796693658,0.146666726238,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.370593071163
 08/26  07:00:00,1.88397066258,0.0,0.0,0.489176473237,0.148403463233,0.63757993647,0.148403463233,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.418819782752
 08/26  08:00:00,1.82360305249,0.0,0.0,0.498797693502,0.148297401111,0.647095094612,0.148297401111,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.403655371438
 08/26  09:00:00,1.77286410988,0.0,0.0,0.528564320108,0.157160237994,0.685724558102,0.157160237994,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.359363495567
 08/26  10:00:00,1.97419072653,0.0,0.0,0.715698211169,0.208390455594,0.924088666764,0.208390455594,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.308775437437
 08/26  11:00:00,1.97384603723,0.0,0.0,0.740577701232,0.211068128828,0.951645830059,0.211068128828,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.264918273932
 08/26  12:00:00,1.9760591372,0.0,0.0,0.783759170944,0.223407994785,1.00716716573,0.223407994785,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.231391529932
 08/26  13:00:00,1.94899791291,0.0,0.0,0.790202388325,0.235113338887,1.02531572721,0.235113338887,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.212280721737
 08/26  14:00:00,2.09039262601,0.0,0.0,0.93354234795,0.266114513771,1.19965686172,0.266114513771,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.193102343007
 08/26  15:00:00,2.33099069709,0.0,0.0,1.10735296511,0.308708917663,1.41606188277,0.308708917663,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.196276899512
 08/26  16:00:00,2.57290124624,0.0,0.0,1.19762136828,0.333869388859,1.53149075714,0.333869388859,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.222222126214
 08/26  17:00:00,2.93460603654,0.0,0.0,1.29708365324,0.369714312725,1.66679796597,0.369714312725,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.27619798068
 08/26  18:00:00,3.01551306214,0.0,0.0,1.25184675269,0.356846910736,1.60869366343,0.356846910736,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.331343043684
 08/26  19:00:00,2.94176791897,0.0,0.0,1.14439525053,0.333330158938,1.47772540947,0.333330158938,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.344471176717
 08/26  20:00:00,3.02037621436,0.0,0.0,1.09771719187,0.319658907363,1.41737609924,0.319658907363,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.314487030138
 08/26  21:00:00,2.99510439216,0.0,0.0,1.02776345893,0.303079448926,1.33084290785,0.303079448926,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.275243088718
 08/26  22:00:00,2.53206433953,0.0,0.0,0.919138478814,0.273861257388,1.1929997362,0.273861257388,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.219917389323
 08/26  23:00:00,2.04874467041,0.0,0.0,0.799296550524,0.240590450139,1.03988700066,0.240590450139,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.158901783807
 08/26  24:00:00,1.56503457481,0.0,0.0,0.683330574772,0.207339305645,0.890669880417,0.207339305645,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0920630697076
 08/27  01:00:00,1.31747803437,0.0,0.0,0.593790795133,0.181955116695,0.775745911828,0.181955116695,0.0750409166463,0.0153916382125,0.0875042465431,0.286114620205,0.0626057009296
 08/27  02:00:00,1.18251703621,0.0,0.0,0.530025005895,0.163359409308,0.693384415203,0.163359409308,0.0510278326292,0.0104663107111,0.0743281826877,0.282797349247,0.0554379457366
 08/27  03:00:00,1.10869392429,0.0,0.0,0.481051020943,0.149120080038,0.630171100981,0.149120080038,0.0510278326292,0.0104663107111,0.0655928820049,0.278816624096,0.0575441738666
 08/27  04:00:00,1.07857548012,0.0,0.0,0.439846051605,0.137378495278,0.577224546883,0.137378495278,0.0510278326292,0.0104663107111,0.0762719894816,0.268284288801,0.0802255116171
 08/27  05:00:00,1.2081287178,0.0,0.0,0.423856498948,0.133123185781,0.556979684728,0.133123185781,0.054029470625,0.0110819759668,0.0895570515125,0.299383704041,0.182021830929
 08/27  06:00:00,1.57981031893,0.0,0.0,0.453037131133,0.142811286203,0.595848417337,0.142811286203,0.0870474952287,0.0178542910518,0.146457255179,0.34590842924,0.371619430891
 08/27  07:00:00,1.87378146507,0.0,0.0,0.478208343883,0.147976559767,0.62618490365,0.147976559767,0.153083477938,0.0313989294054,0.230459913765,0.367553622247,0.420025618066
 08/27  08:00:00,1.78048163847,0.0,0.0,0.460317763015,0.142470975458,0.602788738473,0.142470975458,0.120065519832,0.0246266102286,0.3023400993,0.310745357075,0.404840313565
 08/27  09:00:00,1.76940739266,0.0,0.0,0.525043625552,0.156155403569,0.681199029122,0.156155403569,0.0600327466166,0.0123133064782,0.37588557592,0.264469427199,0.360432307326
 08/27  10:00:00,1.96523165587,0.0,0.0,0.708005894946,0.20620464759,0.914210542535,0.20620464759,0.0480261946334,0.00985064545537,0.39768547199,0.270689310247,0.309694491014
 08/27  11:00:00,1.9349495467,0.0,0.0,0.706218220419,0.205753220745,0.911971441164,0.205753220745,0.0480261946334,0.00985064545537,0.413557851125,0.270772242021,0.265696172301
 08/27  12:00:00,1.97961665989,0.0,0.0,0.785960413577,0.224094594215,1.01005500779,0.224094594215,0.0480261946334,0.00985064545537,0.398337606996,0.266210994452,0.232061210566
 08/27  13:00:00,2.04367284876,0.0,0.0,0.873163336054,0.246229462763,1.11939279882,0.246229462763,0.0480261946334,0.00985064545537,0.363033202508,0.275416421363,0.212878585979
 08/27  14:00:00,2.18044312246,0.0,0.0,1.00807724196,0.281096274509,1.28917351647,0.281096274509,0.0480261946334,0.00985064545537,0.333756918092,0.290924663096,0.193636184706
 08/27  15:00:00,2.38386200092,0.0,0.0,1.14822421215,0.320170373899,1.46839458604,0.320170373899,0.0480261946334,0.00985064545537,0.338603715702,0.307096359021,0.196815500068
 08/27  16:00:00,2.62460706155,0.0,0.0,1.23812440032,0.344454190107,1.58257859042,0.344454190107,0.0510278326292,0.0104663107111,0.379378049552,0.36324117,0.222840108232
 08/27  17:00:00,3.07224976728,0.0,0.0,1.41042584836,0.393245541915,1.80367139027,0.393245541915,0.0660360226082,0.0135446369897,0.45567446099,0.441279969308,0.276968287106
 08/27  18:00:00,3.14183268278,0.0,0.0,1.35600631739,0.378092192612,1.73409851001,0.378092192612,0.111060585896,0.0227796103697,0.417464300526,0.47909685824,0.332257817747
 08/27  19:00:00,3.06292644722,0.0,0.0,1.24348169321,0.354460210556,1.59794190376,0.354460210556,0.2161178825,0.0443279011393,0.349528380947,0.494522168199,0.345413210676
 08/27  20:00:00,3.13651707314,0.0,0.0,1.19273262297,0.339921229851,1.53265385282,0.339921229851,0.369201360438,0.0757268441841,0.316986698499,0.511523181863,0.31535013533
 08/27  21:00:00,3.10266754413,0.0,0.0,1.11558334954,0.322067389787,1.43765073933,0.322067389787,0.474258657043,0.0972751213144,0.302828610822,0.499581006411,0.275998409211
 08/27  22:00:00,2.62669315262,0.0,0.0,0.996337038259,0.290713242925,1.28705028118,0.290713242925,0.35419313721,0.0726485110859,0.244907227988,0.432323337719,0.220495657436
 08/27  23:00:00,2.13702430407,0.0,0.0,0.870967029766,0.256819819084,1.12778684885,0.256819819084,0.246134262458,0.0504845536965,0.162581133687,0.375680936096,0.159281569281
 08/27  24:00:00,1.64718186585,0.0,0.0,0.749730425734,0.222910314138,0.972640739872,0.222910314138,0.126068742626,0.0258579434679,0.104554581517,0.310745357075,0.0922395012887
 08/28  01:00:00,1.38711826591,0.0,0.0,0.654933100838,0.196725302389,0.851658403227,0.196725302389,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0602804651472
 08/28  02:00:00,1.25107358802,0.0,0.0,0.588506000689,0.177842760467,0.766348761156,0.177842760467,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0536413900133
 08/28  03:00:00,1.17639422926,0.0,0.0,0.537701342839,0.163465675474,0.701167018313,0.163465675474,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0556139656775
 08/28  04:00:00,1.14169227359,0.0,0.0,0.495208024008,0.151740128765,0.646948152774,0.151740128765,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0762898548104
 08/28  05:00:00,1.26091164864,0.0,0.0,0.478269877856,0.1474092049,0.625679082756,0.1474092049,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.170202056335
 08/28  06:00:00,1.59926056452,0.0,0.0,0.498829277345,0.15434570144,0.653174978785,0.15434570144,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.344368627253
 08/28  07:00:00,1.89217807963,0.0,0.0,0.53299999412,0.164921132726,0.697921126845,0.164921132726,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.387847371354
 08/28  08:00:00,1.82034123308,0.0,0.0,0.545609691091,0.162248257835,0.707857948926,0.162248257835,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.372067998614
 08/28  09:00:00,1.72398134769,0.0,0.0,0.547374345628,0.162794824067,0.710169169694,0.162794824067,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.331067180252
 08/28  10:00:00,1.9201839567,0.0,0.0,0.73170316106,0.213102287468,0.944805448528,0.213102287468,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.284968115141
 08/28  11:00:00,1.92637059199,0.0,0.0,0.759619391388,0.216542390175,0.976161781563,0.216542390175,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.245415636712
 08/28  12:00:00,1.99618403272,0.0,0.0,0.85383643445,0.238064669546,1.091901104,0.238064669546,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.214592993277
 08/28  13:00:00,2.1313077107,0.0,0.0,0.994635026273,0.271112644313,1.26574767059,0.271112644313,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.197746608669
 08/28  14:00:00,2.17810850662,0.0,0.0,1.04765149909,0.292080829501,1.33973232859,0.292080829501,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.179868328929
 08/28  15:00:00,2.3876569048,0.0,0.0,1.19100949205,0.332084193463,1.52309368552,0.332084193463,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.182970277327
 08/28  16:00:00,2.61190306131,0.0,0.0,1.2699599676,0.353258912965,1.62321888056,0.353258912965,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.205413737102
 08/28  17:00:00,3.04550208381,0.0,0.0,1.43405455843,0.399775857879,1.83383041631,0.399775857879,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.25541350782
 08/28  18:00:00,3.02963924501,0.0,0.0,1.31128245415,0.373784387816,1.68506684197,0.373784387816,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.30340636355
 08/28  19:00:00,2.91794585806,0.0,0.0,1.17707612431,0.342839764562,1.51991588887,0.342839764562,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.312703390594
 08/28  20:00:00,2.98602051321,0.0,0.0,1.1214226466,0.326560719087,1.44798336568,0.326560719087,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.284379432865
 08/28  21:00:00,2.96806491849,0.0,0.0,1.05458588769,0.30967672383,1.36426261152,0.30967672383,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.250390768851
 08/28  22:00:00,2.52233985959,0.0,0.0,0.950476772493,0.280849960775,1.23132673327,0.280849960775,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.200159124247
 08/28  23:00:00,2.06625431798,0.0,0.0,0.836621463235,0.248749849187,1.08537131242,0.248749849187,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.146461964957
 08/28  24:00:00,1.60767738652,0.0,0.0,0.727237153712,0.217115760281,0.944352913992,0.217115760281,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0875965309144
 08/29  01:00:00,1.37303152937,0.0,0.0,0.644037276172,0.193450582693,0.837487858865,0.193450582693,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0603642729694
 08/29  02:00:00,1.24787410223,0.0,0.0,0.586549776142,0.1765394494,0.763089225542,0.1765394494,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0537014398406
 08/29  03:00:00,1.18664652239,0.0,0.0,0.546524503484,0.164828396146,0.71135289963,0.164828396146,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0556803774914
 08/29  04:00:00,1.16148219363,0.0,0.0,0.511663946123,0.154937490638,0.666601436761,0.154937490638,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0764264908632
 08/29  05:00:00,1.2914414086,0.0,0.0,0.503119048108,0.152658395595,0.655777443703,0.152658395595,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.170633455347
 08/29  06:00:00,1.64113390011,0.0,0.0,0.532485501338,0.161577426376,0.694062927714,0.161577426376,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.34535401391
 08/29  07:00:00,1.93778390116,0.0,0.0,0.572228478314,0.170148687042,0.742377165357,0.170148687042,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.388997154367
 08/29  08:00:00,1.82931406986,0.0,0.0,0.551665204175,0.16404486077,0.715710064945,0.16404486077,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.373188719368
 08/29  09:00:00,1.76798051961,0.0,0.0,0.583310410927,0.169852931478,0.753163342405,0.169852931478,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.332072179457
 08/29  10:00:00,1.92905424417,0.0,0.0,0.741499559588,0.211313267199,0.952812826788,0.211313267199,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.285831024345
 08/29  11:00:00,1.90072558841,0.0,0.0,0.739086658904,0.210698740042,0.949785398945,0.210698740042,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.246147015751
 08/29  12:00:00,2.02730453293,0.0,0.0,0.881969440145,0.240423445468,1.12239288561,0.240423445468,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.215221711873
 08/29  13:00:00,2.00542268132,0.0,0.0,0.886494199945,0.252804837696,1.13929903764,0.252804837696,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.19831021223
 08/29  14:00:00,2.03056606724,0.0,0.0,0.922758451732,0.268929303464,1.1916877552,0.268929303464,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.180370462938
 08/29  15:00:00,2.20679353828,0.0,0.0,1.04502382655,0.296698749439,1.34172257599,0.296698749439,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.183478020328
 08/29  16:00:00,2.41967290351,0.0,0.0,1.11851122738,0.311898903782,1.43041013116,0.311898903782,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.205992328707
 08/29  17:00:00,2.78729900256,0.0,0.0,1.22550620028,0.349394954856,1.57490115513,0.349394954856,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.256139687751
 08/29  18:00:00,2.85926165606,0.0,0.0,1.17797624139,0.335854945235,1.51383118663,0.335854945235,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.304264429946
 08/29  19:00:00,2.78827455978,0.0,0.0,1.07591853171,0.313451488554,1.38937002026,0.313451488554,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.313577960929
 08/29  20:00:00,2.88061553374,0.0,0.0,1.03911099949,0.302670881269,1.34178188076,0.302670881269,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.285175938329
 08/29  21:00:00,2.88358580848,0.0,0.0,0.988674812374,0.290408808813,1.27908362119,0.290408808813,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.251090649168
 08/29  22:00:00,2.45385731014,0.0,0.0,0.897141316323,0.265167868347,1.16230918467,0.265167868347,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.200694123393
 08/29  23:00:00,2.0108220734,0.0,0.0,0.79357148464,0.236013125396,1.02958461004,0.236013125396,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.14681642276
 08/29  24:00:00,1.56271751709,0.0,0.0,0.692442008837,0.206782442134,0.899224450971,0.206782442134,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0877651245061
 08/30  01:00:00,1.3359804195,0.0,0.0,0.615435757665,0.184914498438,0.800350256104,0.184914498438,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0604507658606
 08/30  02:00:00,1.21729383074,0.0,0.0,0.56295865138,0.169489440714,0.732448092094,0.169489440714,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0537623018001
 08/30  03:00:00,1.16063284206,0.0,0.0,0.526450539539,0.15882055318,0.685271092719,0.15882055318,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.05574850407
 08/30  04:00:00,1.13927898164,0.0,0.0,0.494481200073,0.149777683452,0.644258883524,0.149777683452,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0765658321099
 08/30  05:00:00,1.27167822491,0.0,0.0,0.487585410875,0.147987649954,0.635573060829,0.147987649954,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.171074654533
 08/30  06:00:00,1.62423977127,0.0,0.0,0.518715605559,0.157445166245,0.676160771804,0.157445166245,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.346362040979
 08/30  07:00:00,1.94795650385,0.0,0.0,0.576408294736,0.174963779009,0.751372073746,0.174963779009,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.390174848667
 08/30  08:00:00,1.79407444346,0.0,0.0,0.521109761096,0.158215078922,0.679324840018,0.158215078922,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.3743343179
 08/30  09:00:00,1.735304624,0.0,0.0,0.554487438667,0.164970957087,0.719458395754,0.164970957087,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.333101230497
 08/30  10:00:00,1.9360989127,0.0,0.0,0.742614243876,0.216359476039,0.958973719915,0.216359476039,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.286714799747
 08/30  11:00:00,1.90661549893,0.0,0.0,0.73940625348,0.215520079216,0.954926332696,0.215520079216,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.246895992517
 08/30  12:00:00,1.9119118031,0.0,0.0,0.779185445146,0.227170964543,1.00635640969,0.227170964543,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.215865457968
 08/30  13:00:00,1.96635029938,0.0,0.0,0.851399899126,0.248249680344,1.09964957947,0.248249680344,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.198887288469
 08/30  14:00:00,2.18123124131,0.0,0.0,1.04916922049,0.292668846104,1.3418380666,0.292668846104,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.180885325615
 08/30  15:00:00,2.22353209412,0.0,0.0,1.04633959281,0.3116036372,1.35794323001,0.3116036372,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.183995922154
 08/30  16:00:00,2.50266079436,0.0,0.0,1.17706367473,0.335741767831,1.51280544256,0.335741767831,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.206584908159
 08/30  17:00:00,2.92505882279,0.0,0.0,1.33268243286,0.379233561202,1.71191599406,0.379233561202,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.25688466904
 08/30  18:00:00,2.98487297805,0.0,0.0,1.27494177106,0.363622728493,1.63856449955,0.363622728493,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.305142439005
 08/30  19:00:00,2.88720575982,0.0,0.0,1.15176200073,0.335643475723,1.48740547645,0.335643475723,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.314473704772
 08/30  20:00:00,2.9058565362,0.0,0.0,1.05290315526,0.313303932403,1.36620708766,0.313303932403,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.285991733885
 08/30  21:00:00,2.87871507556,0.0,0.0,0.979659501077,0.293836328427,1.2734958295,0.293836328427,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.251807707932
 08/30  22:00:00,2.43729312516,0.0,0.0,0.879747646812,0.265449999656,1.14519764647,0.265449999656,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.201241476618
 08/30  23:00:00,1.98451561888,0.0,0.0,0.769376395735,0.233539262321,1.00291565806,0.233539262321,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.147178920225
 08/30  24:00:00,1.52703956595,0.0,0.0,0.66172505609,0.201649438283,0.863374494373,0.201649438283,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0879371299685
 08/31  01:00:00,1.29432665596,0.0,0.0,0.580631356941,0.177977919152,0.758609276093,0.177977919152,0.0750409166463,0.0153916382125,0.0835572224677,0.286114620205,0.0605379823337
 08/31  02:00:00,1.16998638024,0.0,0.0,0.524115105839,0.160963368097,0.685078473936,0.160963368097,0.0510278326292,0.0104663107111,0.0717169442605,0.282797349247,0.0538244694549
 08/31  03:00:00,1.10684654741,0.0,0.0,0.482844082078,0.148570936517,0.631415018594,0.148570936517,0.0510278326292,0.0104663107111,0.0642274778329,0.278816624096,0.0558182835498
 08/31  04:00:00,1.08249146746,0.0,0.0,0.44872372243,0.138605773698,0.587329496128,0.138605773698,0.0510278326292,0.0104663107111,0.0736008338661,0.268284288801,0.0767077053261
 08/31  05:00:00,1.21350431546,0.0,0.0,0.440588948646,0.136359824863,0.57694877351,0.136359824863,0.054029470625,0.0110819759668,0.0854603589124,0.299383704041,0.171525032402
 08/31  06:00:00,1.56186691064,0.0,0.0,0.467930947946,0.144826021562,0.612756969508,0.144826021562,0.0870474952287,0.0178542910518,0.135831742961,0.34590842924,0.347392982655
 08/31  07:00:00,1.85897091528,0.0,0.0,0.504905701997,0.156276558308,0.661182260305,0.156276558308,0.153083477938,0.0313989294054,0.209298551845,0.367553622247,0.39137907354
 08/31  08:00:00,1.75177034249,0.0,0.0,0.487776176477,0.148073073789,0.635849250266,0.148073073789,0.120065519832,0.0246266102286,0.269902798408,0.310745357075,0.375505806683
 08/31  09:00:00,1.69567223925,0.0,0.0,0.523147856111,0.155625575659,0.67877343177,0.155625575659,0.0600327466166,0.0123133064782,0.330854517454,0.264469427199,0.334153809737
 08/31  10:00:00,1.82901552647,0.0,0.0,0.655849047887,0.195137541447,0.850986589334,0.195137541447,0.0480261946334,0.00985064545537,0.3467692427,0.270689310247,0.287618544103
 08/31  11:00:00,1.86334994335,0.0,0.0,0.705328983405,0.20556580375,0.910894787156,0.20556580375,0.0480261946334,0.00985064545537,0.361069091606,0.270772242021,0.247661982481
 08/31  12:00:00,1.93728564191,0.0,0.0,0.802244357445,0.228827418114,1.03107177556,0.228827418114,0.0480261946334,0.00985064545537,0.350527100905,0.266210994452,0.216523930906
 08/31  13:00:00,2.11661389486,0.0,0.0,0.981641192856,0.267681702224,1.24932289508,0.267681702224,0.0480261946334,0.00985064545537,0.319445169994,0.275416421363,0.199477568331
 08/31  14:00:00,2.26508469745,0.0,0.0,1.11979130913,0.305374437815,1.42516574694,0.305374437815,0.0480261946334,0.00985064545537,0.294631345917,0.290924663096,0.18141110141
 08/31  15:00:00,2.42310119177,0.0,0.0,1.21735245173,0.33962727273,1.55697972446,0.33962727273,0.0480261946334,0.00985064545537,0.301544742847,0.307096359021,0.184528525346
 08/31  16:00:00,2.62631643861,0.0,0.0,1.27901774412,0.356834639842,1.63585238396,0.356834639842,0.0510278326292,0.0104663107111,0.343460130304,0.36324117,0.207193611008
 08/31  17:00:00,2.98018060306,0.0,0.0,1.37427346658,0.392003023277,1.76627648986,0.392003023277,0.0660360226082,0.0135446369897,0.420322530775,0.441279969308,0.257645953519
 08/31  18:00:00,3.03221651607,0.0,0.0,1.31100991422,0.373999054568,1.68500896879,0.373999054568,0.111060585896,0.0227796103697,0.383153984987,0.47909685824,0.306041507789
 08/31  19:00:00,2.99831145527,0.0,0.0,1.24306217964,0.354532681739,1.59759486138,0.354532681739,0.2161178825,0.0443279011393,0.315283626754,0.494522168199,0.3153900153
 08/31  20:00:00,3.01943105432,0.0,0.0,1.14521790852,0.333729123689,1.47894703221,0.333729123689,0.369201360438,0.0757268441841,0.282131328171,0.511523181863,0.286826307455
 08/31  21:00:00,2.98209465753,0.0,0.0,1.06311348178,0.31302841347,1.37614189525,0.31302841347,0.474258657043,0.0972751213144,0.267221753354,0.499581006411,0.252541224152
 08/31  22:00:00,2.54087338284,0.0,0.0,0.963384622949,0.284833075739,1.24821769869,0.284833075739,0.35419313721,0.0726485110859,0.216614016064,0.432323337719,0.201801682071
 08/31  23:00:00,2.08797758158,0.0,0.0,0.852824689275,0.253181886907,1.10600657618,0.253181886907,0.246134262458,0.0504845536965,0.147046288352,0.375680936096,0.147549964795
 08/31  24:00:00,1.6278964639,0.0,0.0,0.74266819301,0.221386825038,0.964055018048,0.221386825038,0.126068742626,0.0258579434679,0.0979808984401,0.310745357075,0.0881135042461
 09/01  01:00:00,1.39703337729,0.0,0.0,0.660546603681,0.198103430809,0.858650034489,0.198103430809,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0606288466922
 09/01  02:00:00,1.27090437643,0.0,0.0,0.603312779701,0.181681844607,0.784994624308,0.181681844607,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0538884475175
 09/01  03:00:00,1.20478929641,0.0,0.0,0.559262512071,0.169102996765,0.728365508835,0.169102996765,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.05589066652
 09/01  04:00:00,1.1815100016,0.0,0.0,0.525745243781,0.159616077238,0.685361321018,0.159616077238,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0768546115853
 09/01  05:00:00,1.32016799613,0.0,0.0,0.522734627964,0.158713873846,0.681448501811,0.158713873846,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.171987858352
 09/01  06:00:00,1.70103280741,0.0,0.0,0.562075365853,0.169985511646,0.732060877499,0.169985511646,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.348447915721
