Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/01  07:00:00,2.06562390552,0.0,0.0,0.628188607762,0.189991471179,0.818180078941,0.189991471179,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.392611053265
 09/01  08:00:00,1.87968734621,0.0,0.0,0.546644711887,0.167330498099,0.713975209985,0.167330498099,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.376706481992
 09/01  09:00:00,1.7207644197,0.0,0.0,0.519224956225,0.159003744547,0.678228700772,0.159003744547,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.335232748974
 09/01  10:00:00,1.78208265621,0.0,0.0,0.601604536992,0.18427013538,0.785874672372,0.18427013538,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.288542607453
 09/01  11:00:00,1.74718760226,0.0,0.0,0.594571052904,0.182187789619,0.776758842522,0.182187789619,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.248445074161
 09/01  12:00:00,1.77389903153,0.0,0.0,0.653289726109,0.196617280625,0.849907006734,0.196617280625,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.217197039619
 09/01  13:00:00,1.83040571565,0.0,0.0,0.729355409659,0.215912029627,0.945267439286,0.215912029627,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.200080873394
 09/01  14:00:00,1.96303096874,0.0,0.0,0.857345553812,0.247895313258,1.10524086707,0.247895313258,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.181948742581
 09/01  15:00:00,2.07042250388,0.0,0.0,0.920371876718,0.266097330649,1.18646920737,0.266097330649,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.185070512212
 09/01  16:00:00,2.30148114039,0.0,0.0,0.999141694085,0.288913380473,1.28805507456,0.288913380473,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.207812737358
 09/01  17:00:00,2.7856048957,0.0,0.0,1.1884069344,0.339103890347,1.52751082475,0.339103890347,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.258424735232
 09/01  18:00:00,2.91471615827,0.0,0.0,1.14187377251,0.330198965688,1.47207273819,0.330198965688,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.30695938334
 09/01  19:00:00,2.96901617937,0.0,0.0,1.09182942656,0.319103498648,1.41093292521,0.319103498648,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.316326566339
 09/01  20:00:00,3.10565316511,0.0,0.0,1.07258827958,0.31406537658,1.38665365616,0.31406537658,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.28767938956
 09/01  21:00:00,2.90919490548,0.0,0.0,0.998914694989,0.296182075982,1.29509677097,0.296182075982,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.25329082893
 09/01  22:00:00,2.47232157254,0.0,0.0,0.902275198045,0.269174417821,1.17144961587,0.269174417821,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.202374353787
 09/01  23:00:00,2.0184735367,0.0,0.0,0.791514955518,0.238065846513,1.02958080203,0.238065846513,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.147929106502
 09/01  24:00:00,1.56464081939,0.0,0.0,0.690226526604,0.208014361284,0.898240887888,0.208014361284,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0882935194178
 09/02  01:00:00,1.34623572864,0.0,0.0,0.615197317222,0.186150152688,0.80134746991,0.186150152688,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0631867385407
 09/02  02:00:00,1.2187861269,0.0,0.0,0.558595364124,0.169707986987,0.728303351111,0.169707986987,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.055850232756
 09/02  03:00:00,1.14967585164,0.0,0.0,0.512982113195,0.156791940954,0.669774054149,0.156791940954,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.058003272266
 09/02  04:00:00,1.12941119868,0.0,0.0,0.479221845655,0.147060270968,0.626282116623,0.147060270968,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0811638574491
 09/02  05:00:00,1.2734710446,0.0,0.0,0.472419858649,0.145266945877,0.617686804526,0.145266945877,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.184955911503
 09/02  06:00:00,1.67831549929,0.0,0.0,0.51200805046,0.156837276338,0.668845326798,0.156837276338,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.378320646082
 09/02  07:00:00,2.04664104839,0.0,0.0,0.568575804523,0.174171191889,0.742746996412,0.174171191889,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.427899916737
 09/02  08:00:00,1.94823354157,0.0,0.0,0.549525049362,0.16469294457,0.714217993932,0.16469294457,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.412572592511
 09/02  09:00:00,1.92621482208,0.0,0.0,0.625597152193,0.18087283562,0.806469987812,0.18087283562,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.367410805851
 09/02  10:00:00,2.14028108975,0.0,0.0,0.828514121133,0.237489189747,1.06600331088,0.237489189747,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.315696173198
 09/02  11:00:00,2.09484911773,0.0,0.0,0.817292855471,0.232307908599,1.04960076407,0.232307908599,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.270775908566
 09/02  12:00:00,2.09486472303,0.0,0.0,0.86076654729,0.243058896127,1.10382544342,0.243058896127,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.236433788345
 09/02  13:00:00,2.24196156409,0.0,0.0,1.0195892242,0.276941951353,1.29653117555,0.276941951353,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.216784953064
 09/02  14:00:00,2.29548991099,0.0,0.0,1.08199601994,0.301405252117,1.38340127205,0.301405252117,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.197121707665
 09/02  15:00:00,2.52074597961,0.0,0.0,1.24231770193,0.342154758787,1.58447246072,0.342154758787,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.200331761738
 09/02  16:00:00,2.74283845128,0.0,0.0,1.3128897759,0.361541338422,1.67443111432,0.361541338422,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.226876089237
 09/02  17:00:00,3.28150572322,0.0,0.0,1.54494952091,0.419537462127,1.96448698303,0.419537462127,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.281997474251
 09/02  18:00:00,3.31524742266,0.0,0.0,1.4134327353,0.393586020691,1.80701875599,0.393586020691,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.3382343144
 09/02  19:00:00,3.32036830008,0.0,0.0,1.32028204755,0.372520308057,1.6928023556,0.372520308057,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.351564502463
 09/02  20:00:00,3.3883931009,0.0,0.0,1.24591234552,0.35531936206,1.60123170758,0.35531936206,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.320985903603
 09/02  21:00:00,3.14176529497,0.0,0.0,1.13565713549,0.328763552241,1.46442068773,0.328763552241,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.280930444191
 09/02  22:00:00,2.66018336747,0.0,0.0,1.01329481038,0.29582597505,1.30912078543,0.29582597505,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.224271767227
 09/02  23:00:00,2.17155168877,0.0,0.0,0.891413153319,0.261878412957,1.15329156628,0.261878412957,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.161761648999
 09/02  24:00:00,1.67800466371,0.0,0.0,0.771779189186,0.228154411987,0.999933601173,0.228154411987,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0933909673747
 09/03  01:00:00,1.43700940307,0.0,0.0,0.687834869395,0.204182636301,0.892017505696,0.204182636301,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.063290377184
 09/03  02:00:00,1.2988578257,0.0,0.0,0.622395937738,0.185905199566,0.808301137304,0.185905199566,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0559241453574
 09/03  03:00:00,1.22450916625,0.0,0.0,0.57247516325,0.172049783858,0.744524947109,0.172049783858,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0580856939159
 09/03  04:00:00,1.19976090643,0.0,0.0,0.53476315961,0.161700341756,0.696463501366,0.161700341756,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.081332180457
 09/03  05:00:00,1.34164484292,0.0,0.0,0.525970146105,0.159362861155,0.68533300726,0.159362861155,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.185483507089
 09/03  06:00:00,1.74220336298,0.0,0.0,0.561682705792,0.169845184689,0.731527890482,0.169845184689,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.379525946094
 09/03  07:00:00,2.03882167293,0.0,0.0,0.561628830604,0.171883916108,0.733512746712,0.171883916108,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.429314790984
 09/03  08:00:00,1.95960370133,0.0,0.0,0.556041561994,0.168156399283,0.724197961277,0.168156399283,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.413962784924
 09/03  09:00:00,1.9002953804,0.0,0.0,0.601465764009,0.177830573661,0.77929633767,0.177830573661,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.368665014315
 09/03  10:00:00,2.18934582401,0.0,0.0,0.868982883554,0.245006749431,1.11398963298,0.245006749431,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.316774585354
 09/03  11:00:00,2.08082039888,0.0,0.0,0.802698276579,0.231961033893,1.03465931047,0.231961033893,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.271688643313
 09/03  12:00:00,2.0894475119,0.0,0.0,0.854012692642,0.243609877167,1.09762256981,0.243609877167,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.237219450823
 09/03  13:00:00,2.1635638092,0.0,0.0,0.949544295818,0.26788728594,1.21743158176,0.26788728594,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.217486791964
 09/03  14:00:00,2.34742376487,0.0,0.0,1.12508973574,0.309619730599,1.43470946634,0.309619730599,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.197747367256
 09/03  15:00:00,2.43427322644,0.0,0.0,1.16160830758,0.335761392631,1.49736970021,0.335761392631,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.200961769076
 09/03  16:00:00,2.75261423719,0.0,0.0,1.31694020171,0.366543450319,1.68348365203,0.366543450319,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.227599337434
 09/03  17:00:00,3.27832743801,0.0,0.0,1.53739100255,0.423015043557,1.96040604611,0.423015043557,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.282900125962
 09/03  18:00:00,3.41354944756,0.0,0.0,1.49334001897,0.410907023942,1.90424704291,0.410907023942,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.339308052371
 09/03  19:00:00,3.39194600391,0.0,0.0,1.37539919421,0.387875451847,1.76327464605,0.387875451847,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.352669915842
 09/03  20:00:00,3.48471854923,0.0,0.0,1.32342645893,0.373117900045,1.69654435898,0.373117900045,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.321998700535
 09/03  21:00:00,3.23287829106,0.0,0.0,1.20806144524,0.346585853242,1.55464729848,0.346585853242,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.28181682953
 09/03  22:00:00,2.7307119219,0.0,0.0,1.06846539366,0.310505720422,1.37897111409,0.310505720422,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.224949993007
 09/03  23:00:00,2.22194281279,0.0,0.0,0.93007475952,0.273162894796,1.20323765432,0.273162894796,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.16220668498
 09/03  24:00:00,1.71476158209,0.0,0.0,0.799654451651,0.236829162846,1.0364836145,0.236829162846,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0935978724346
 09/04  01:00:00,1.44981255966,0.0,0.0,0.701628686785,0.209519936072,0.911148622857,0.209519936072,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0609094406937
 09/04  02:00:00,1.30185124464,0.0,0.0,0.6269809674,0.188761788831,0.81574275623,0.188761788831,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0540871838002
 09/04  03:00:00,1.2134919996,0.0,0.0,0.565022822453,0.17182306444,0.736845886893,0.17182306444,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.056112991656
 09/04  04:00:00,1.17240392649,0.0,0.0,0.517256450881,0.158543680906,0.675800131788,0.158543680906,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0773097257079
 09/04  05:00:00,1.28984391453,0.0,0.0,0.496583262665,0.153098630575,0.64968189324,0.153098630575,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.173430385317
 09/04  06:00:00,1.65151394149,0.0,0.0,0.518941768713,0.160304136636,0.679245905349,0.160304136636,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.351744021951
 09/04  07:00:00,2.00546857757,0.0,0.0,0.577504807849,0.176669331805,0.754174139654,0.176669331805,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.396461664596
 09/04  08:00:00,1.8733050564,0.0,0.0,0.540454241504,0.163392711481,0.703846952985,0.163392711481,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.380452449181
 09/04  09:00:00,1.80190247819,0.0,0.0,0.583521538998,0.172481662673,0.756003201671,0.172481662673,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.338596306567
 09/04  10:00:00,2.00972350588,0.0,0.0,0.784179397521,0.226445652608,1.01062505013,0.226445652608,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.291433079366
 09/04  11:00:00,1.99085231614,0.0,0.0,0.792144495321,0.225829454217,1.01797394954,0.225829454217,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.25089468103
 09/04  12:00:00,2.00759712018,0.0,0.0,0.843613993541,0.237885682453,1.08149967599,0.237885682453,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.219302459008
 09/04  13:00:00,2.04413271563,0.0,0.0,0.902581106138,0.254526113719,1.15710721986,0.254526113719,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.201968092808
 09/04  14:00:00,2.14688173514,0.0,0.0,1.00422933059,0.283180912244,1.28741024283,0.283180912244,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.183630133221
 09/04  15:00:00,2.34286067626,0.0,0.0,1.13667949218,0.320526732186,1.45720622437,0.320526732186,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.186771667589
 09/04  16:00:00,2.6649215008,0.0,0.0,1.29749475174,0.352061119026,1.64955587076,0.352061119026,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.209752301563
 09/04  17:00:00,3.13996992127,0.0,0.0,1.47400598127,0.405435616018,1.87944159728,0.405435616018,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.260858988267
 09/04  18:00:00,3.2313291283,0.0,0.0,1.39715375867,0.388659712405,1.78581347107,0.388659712405,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.309831620493
 09/04  19:00:00,3.13977101294,0.0,0.0,1.22146784619,0.357291048336,1.57875889453,0.357291048336,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.319255430587
 09/04  20:00:00,3.18246879372,0.0,0.0,1.12757965665,0.333222237715,1.46080189436,0.333222237715,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.290346779963
 09/04  21:00:00,2.94552828177,0.0,0.0,1.02254792021,0.306537866861,1.32908578707,0.306537866861,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.25563518912
 09/04  22:00:00,2.47820521092,0.0,0.0,0.902742140612,0.272801540556,1.17554368117,0.272801540556,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.204163926868
 09/04  23:00:00,2.01166622165,0.0,0.0,0.783430157249,0.238158790177,1.02158894743,0.238158790177,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.149113646057
 09/04  24:00:00,1.53750930135,0.0,0.0,0.666681853006,0.203865870278,0.870547723284,0.203865870278,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0888551659827
 09/05  01:00:00,1.30198155936,0.0,0.0,0.583955810506,0.179264868883,0.763220679388,0.179264868883,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0610063838616
 09/05  02:00:00,1.16525873585,0.0,0.0,0.51887154361,0.160209601039,0.679081144648,0.160209601039,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0541562865985
 09/05  03:00:00,1.0917034963,0.0,0.0,0.469257792205,0.145722829534,0.614980621739,0.145722829534,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0561897535141
 09/05  04:00:00,1.06128995015,0.0,0.0,0.430182660032,0.134345997023,0.564528657055,0.134345997023,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0774672240999
 09/05  05:00:00,1.19147676968,0.0,0.0,0.419543700841,0.131271647643,0.550815348484,0.131271647643,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.173929785227
 09/05  06:00:00,1.56144852274,0.0,0.0,0.44809161439,0.139945848152,0.588037462542,0.139945848152,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.352887046009
 09/05  07:00:00,1.88444329323,0.0,0.0,0.481660451636,0.15015401191,0.631814463545,0.15015401191,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.397796056368
 09/05  08:00:00,1.77304114969,0.0,0.0,0.460164146776,0.142119743868,0.602283890644,0.142119743868,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.381751604809
 09/05  09:00:00,1.66307249941,0.0,0.0,0.471713004475,0.144293755233,0.616006759708,0.144293755233,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.339762769747
 09/05  10:00:00,1.80468040845,0.0,0.0,0.619270138071,0.18531050097,0.804580639041,0.18531050097,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.292434393033
 09/05  11:00:00,1.80753717263,0.0,0.0,0.643559261165,0.190250917319,0.833810178484,0.190250917319,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.25174330857
 09/05  12:00:00,1.86171936995,0.0,0.0,0.725386568146,0.209505827029,0.934892395175,0.209505827029,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.220031989592
 09/05  13:00:00,1.94697100174,0.0,0.0,0.824289560883,0.235001921845,1.05929148273,0.235001921845,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.202622116045
 09/05  14:00:00,2.08872744419,0.0,0.0,0.958425899937,0.270247324502,1.22867322444,0.270247324502,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.184212860658
 09/05  15:00:00,2.22262332775,0.0,0.0,1.03685305735,0.29952664841,1.33637970576,0.29952664841,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.187360837695
 09/05  16:00:00,2.35902823073,0.0,0.0,1.03547279386,0.307518295666,1.34299108952,0.307518295666,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.210423812736
 09/05  17:00:00,2.62728709128,0.0,0.0,1.04579361019,0.320122147833,1.36591575802,0.320122147833,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.261701997545
 09/05  18:00:00,2.77073385554,0.0,0.0,1.01389673671,0.310325564513,1.32422230122,0.310325564513,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.310827517578
 09/05  19:00:00,2.82375536362,0.0,0.0,0.966100506336,0.295627606378,1.26172811271,0.295627606378,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.320270563081
 09/05  20:00:00,2.98849226666,0.0,0.0,0.974348253302,0.291552634404,1.26590088771,0.291552634404,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.291271259567
 09/05  21:00:00,2.78289128282,0.0,0.0,0.894262860541,0.271373578695,1.16563643924,0.271373578695,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.256447538015
 09/05  22:00:00,2.34362456377,0.0,0.0,0.797045307909,0.243296914917,1.04034222283,0.243296914917,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.204784738057
 09/05  23:00:00,1.89408859719,0.0,0.0,0.691022261411,0.212577864358,0.903600125769,0.212577864358,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.149524843259
 09/05  24:00:00,1.44129587429,0.0,0.0,0.591486110767,0.182652845331,0.774138956098,0.182652845331,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0890505061059
 09/06  01:00:00,1.22121392182,0.0,0.0,0.520889984221,0.161463902823,0.682353887044,0.161463902823,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.061105538663
 09/06  02:00:00,1.09644725198,0.0,0.0,0.465186041872,0.14501346722,0.610199509092,0.14501346722,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0542264382814
 09/06  03:00:00,1.03233523032,0.0,0.0,0.422949991901,0.132583831528,0.555533823429,0.132583831528,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.056268285842
 09/06  04:00:00,1.01008519513,0.0,0.0,0.390178877673,0.122984258094,0.513163135767,0.122984258094,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0776279903702
 09/06  05:00:00,1.14625724386,0.0,0.0,0.383870364301,0.121216087464,0.505086451765,0.121216087464,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.174439156129
 09/06  06:00:00,1.52088346538,0.0,0.0,0.415379615555,0.130928846469,0.546308462025,0.130928846469,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.354050989164
 09/06  07:00:00,1.85503755932,0.0,0.0,0.458004869832,0.143044364524,0.601049234357,0.143044364524,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.399155551645
 09/06  08:00:00,1.72303994181,0.0,0.0,0.418906603802,0.132052952953,0.550959556755,0.132052952953,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.383074730817
 09/06  09:00:00,1.59074822948,0.0,0.0,0.413370466925,0.12912351248,0.542493979405,0.12912351248,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.340951280122
 09/06  10:00:00,1.65502218365,0.0,0.0,0.499594709337,0.154307941788,0.653902651126,0.154307941788,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.293454156141
 09/06  11:00:00,1.71095407826,0.0,0.0,0.566757513572,0.169605048234,0.736362561806,0.169605048234,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.252607830882
 09/06  12:00:00,1.70199258285,0.0,0.0,0.5960364054,0.17838617918,0.77442258458,0.17838617918,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.220775013094
 09/06  13:00:00,1.72618146423,0.0,0.0,0.644834456723,0.193001542749,0.837835999473,0.193001542749,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.203288061794
 09/06  14:00:00,1.79934943496,0.0,0.0,0.722455169803,0.216246960718,0.938702130521,0.216246960718,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.18480594535
 09/06  15:00:00,1.87105703272,0.0,0.0,0.755690736409,0.228522888352,0.984213624761,0.228522888352,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.187960623658
 09/06  16:00:00,2.02551197632,0.0,0.0,0.772412248021,0.236378287785,1.00879053581,0.236378287785,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.211108112039
 09/06  17:00:00,2.36808550277,0.0,0.0,0.846759135596,0.259096077151,1.10585521275,0.259096077151,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.2625609543
 09/06  18:00:00,2.57124411503,0.0,0.0,0.862851962129,0.260867142667,1.1237191048,0.260867142667,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.3118409735
 09/06  19:00:00,2.65003463928,0.0,0.0,0.83233280981,0.254641157129,1.08697396694,0.254641157129,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.321303984516
 09/06  20:00:00,2.79255666319,0.0,0.0,0.818613485658,0.250410190151,1.06902367581,0.250410190151,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.29221286799
 09/06  21:00:00,2.61347509614,0.0,0.0,0.760163730728,0.235229020729,0.995392751456,0.235229020729,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.257275039112
 09/06  22:00:00,2.20042167868,0.0,0.0,0.684042133207,0.212465366868,0.896507500076,0.212465366868,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.205416575715
 09/06  23:00:00,1.77723369168,0.0,0.0,0.5994441225,0.186882831526,0.786326954026,0.186882831526,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.14994310949
 09/06  24:00:00,1.34486126326,0.0,0.0,0.516259830068,0.161246056145,0.677505886212,0.161246056145,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0892489649593
 09/07  01:00:00,1.14295163045,0.0,0.0,0.460038377313,0.143951827635,0.603990204948,0.143951827635,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0612069293914
 09/07  02:00:00,1.03334002008,0.0,0.0,0.416280765862,0.130739474494,0.547020240356,0.130739474494,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0542984751176
 09/07  03:00:00,0.985319704638,0.0,0.0,0.38674990163,0.121687793398,0.508437695029,0.121687793398,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0563488885586
 09/07  04:00:00,0.975952952765,0.0,0.0,0.36393862786,0.114927974411,0.478866602271,0.114927974411,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0777922814987
 09/07  05:00:00,1.1234821986,0.0,0.0,0.366160331453,0.115631715592,0.481792047045,0.115631715592,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.174958515589
 09/07  06:00:00,1.51184050886,0.0,0.0,0.407950060526,0.128130325793,0.536080386318,0.128130325793,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.355236108349
 09/07  07:00:00,1.84900276609,0.0,0.0,0.452340170081,0.141290088982,0.593630259062,0.141290088982,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.400539733713
 09/07  08:00:00,1.7313106567,0.0,0.0,0.425093192373,0.132789377661,0.557882570033,0.132789377661,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.384422432433
 09/07  09:00:00,1.59622330819,0.0,0.0,0.416609616671,0.13014940848,0.546759025151,0.13014940848,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.342161313089
 09/07  10:00:00,1.57194988929,0.0,0.0,0.434147372945,0.135643743479,0.569791116424,0.135643743479,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.294493396489
 09/07  11:00:00,1.54833195536,0.0,0.0,0.436471206159,0.13638881254,0.572860018699,0.13638881254,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.253488251081
 09/07  12:00:00,1.46100805206,0.0,0.0,0.402095562543,0.130585455736,0.532681018279,0.130585455736,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.221532048602
 09/07  13:00:00,1.49646033748,0.0,0.0,0.460998126699,0.146438675242,0.607436801941,0.146438675242,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.203966132578
 09/07  14:00:00,1.55727129152,0.0,0.0,0.531014245714,0.1650055065,0.696019752213,0.1650055065,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.185410180218
 09/07  15:00:00,1.70198417074,0.0,0.0,0.623690008495,0.190840335492,0.814530343987,0.190840335492,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.188571042453
 09/07  16:00:00,1.85107437543,0.0,0.0,0.638320884944,0.195334441659,0.833655326604,0.195334441659,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.211805720352
 09/07  17:00:00,2.18120387832,0.0,0.0,0.70137320161,0.216725909616,0.918099111226,0.216725909616,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.263435431377
 09/07  18:00:00,2.38137656147,0.0,0.0,0.712623567682,0.220195802137,0.932819369819,0.220195802137,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.312873154917
 09/07  19:00:00,2.50048408469,0.0,0.0,0.715352627782,0.2210181936,0.936370821382,0.2210181936,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.322356575489
 09/07  20:00:00,2.66714967401,0.0,0.0,0.720174170643,0.222483975386,0.94265814603,0.222483975386,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.293171408593
 09/07  21:00:00,2.51162179658,0.0,0.0,0.680484906135,0.212211581595,0.892696487731,0.212211581595,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.258118003271
 09/07  22:00:00,2.11224760406,0.0,0.0,0.615148074688,0.192541493982,0.807689568669,0.192541493982,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.206060432506
 09/07  23:00:00,1.7011619434,0.0,0.0,0.540144672098,0.169684027412,0.70982869951,0.169684027412,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.150369615729
 09/07  24:00:00,1.2776975334,0.0,0.0,0.464085728168,0.146053787456,0.610139515625,0.146053787456,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0894516056906
 09/08  01:00:00,1.08600818693,0.0,0.0,0.416017466675,0.130926484022,0.546943950698,0.130926484022,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0613097401221
 09/08  02:00:00,0.980620918692,0.0,0.0,0.375594079912,0.118634284547,0.494228364459,0.118634284547,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0543712496263
 09/08  03:00:00,0.935785212033,0.0,0.0,0.348534061218,0.110287678885,0.458821740103,0.110287678885,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0564303508797
 09/08  04:00:00,0.930490256913,0.0,0.0,0.328954645532,0.104282614887,0.433237260418,0.104282614887,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0779589274999
 09/08  05:00:00,1.07895676157,0.0,0.0,0.331609456745,0.105129452131,0.436738908876,0.105129452131,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.175486216724
 09/08  06:00:00,1.46834559705,0.0,0.0,0.373576602825,0.117803195984,0.491379798809,0.117803195984,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.356441784047
 09/08  07:00:00,1.78620420014,0.0,0.0,0.402493244518,0.126930179957,0.529423424474,0.126930179957,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.401948002348
 09/08  08:00:00,1.6847611461,0.0,0.0,0.388539580113,0.121422948775,0.509962528888,0.121422948775,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.385792962972
 09/08  09:00:00,1.57852137783,0.0,0.0,0.40322239621,0.124604026566,0.527826422776,0.124604026566,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.343391985103
 09/08  10:00:00,1.68495671205,0.0,0.0,0.523434556985,0.158306392424,0.681740949409,0.158306392424,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.295550386265
 09/08  11:00:00,1.69729918938,0.0,0.0,0.554260133147,0.166671236976,0.720931370122,0.166671236976,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.254384133688
 09/08  12:00:00,1.71299609266,0.0,0.0,0.60320600687,0.180693192649,0.783899199519,0.180693192649,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.222301907965
 09/08  13:00:00,1.84196664776,0.0,0.0,0.738763264878,0.213489069101,0.952252333979,0.213489069101,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.20465691082
 09/08  14:00:00,1.99991237367,0.0,0.0,0.887663445629,0.25038177876,1.13804522439,0.25038177876,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.186025790184
 09/08  15:00:00,2.18291734162,0.0,0.0,1.00998565813,0.284856111799,1.29484176993,0.284856111799,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.189192787388
 09/08  16:00:00,2.36989452371,0.0,0.0,1.05180745293,0.299957555976,1.35176500891,0.299957555976,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.212516186328
 09/08  17:00:00,2.68332620027,0.0,0.0,1.09534894667,0.323981444314,1.41933039098,0.323981444314,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.264326473569
 09/08  18:00:00,2.82300464888,0.0,0.0,1.0599402685,0.313455722637,1.37339599114,0.313455722637,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.313924621003
 09/08  19:00:00,2.87408003364,0.0,0.0,1.009263837,0.299630768026,1.30889460503,0.299630768026,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.323428740786
 09/08  20:00:00,3.00859679972,0.0,0.0,0.990398415036,0.292730576051,1.28312899109,0.292730576051,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.294147689244
 09/08  21:00:00,2.80851563379,0.0,0.0,0.914958428997,0.273774248455,1.18873267745,0.273774248455,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.258975650761
 09/08  22:00:00,2.37052742438,0.0,0.0,0.818823986722,0.246490720097,1.06531470682,0.246490720097,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.206715114679
 09/08  23:00:00,1.92220270574,0.0,0.0,0.713826436847,0.216609511138,0.930435947985,0.216609511138,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.150803129587
 09/08  24:00:00,1.47437127697,0.0,0.0,0.618542797251,0.188064642609,0.806607439861,0.188064642609,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0896574250253
 09/09  01:00:00,1.26099767124,0.0,0.0,0.548048386684,0.167288303627,0.715336690311,0.167288303627,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0639594607426
 09/09  02:00:00,1.13791401112,0.0,0.0,0.49514935471,0.15173459233,0.64688394704,0.15173459233,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.056397521049
 09/09  03:00:00,1.07342276739,0.0,0.0,0.453214520359,0.139696212516,0.592910732875,0.139696212516,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0586135092945
 09/09  04:00:00,1.05802535955,0.0,0.0,0.422817771128,0.13082998927,0.553647760398,0.13082998927,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0824123745421
 09/09  05:00:00,1.20730868261,0.0,0.0,0.41802234323,0.129596395053,0.547618738283,0.129596395053,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.188861615757
 09/09  06:00:00,1.61383714522,0.0,0.0,0.454938202316,0.140504500455,0.595442702771,0.140504500455,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.387244916037
 09/09  07:00:00,1.96978375997,0.0,0.0,0.500748553167,0.154656269403,0.65540482257,0.154656269403,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.438384802165
 09/09  08:00:00,1.86285933275,0.0,0.0,0.47365230219,0.144894277895,0.618546580085,0.144894277895,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.422869797542
 09/09  09:00:00,1.74607264174,0.0,0.0,0.472482768532,0.144552442169,0.617035210701,0.144552442169,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.376703402617
 09/09  10:00:00,1.85505377079,0.0,0.0,0.593652286178,0.17913273634,0.772785022518,0.17913273634,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.323687142606
 09/09  11:00:00,1.86820824652,0.0,0.0,0.629627787113,0.186568671903,0.816196459016,0.186568671903,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.27753934241
 09/09  12:00:00,1.89684809369,0.0,0.0,0.696237268621,0.20374955853,0.899986827151,0.20374955853,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.242255775267
 09/09  13:00:00,1.85298832098,0.0,0.0,0.69080060695,0.211555949503,0.902356556454,0.211555949503,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.221986329048
 09/09  14:00:00,1.93374313727,0.0,0.0,0.780749804635,0.236264216719,1.01701402135,0.236264216719,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.201762184649
 09/09  15:00:00,2.04896461593,0.0,0.0,0.850618465448,0.257392787889,1.10801125334,0.257392787889,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.205011605441
 09/09  16:00:00,2.34100884295,0.0,0.0,0.980333944861,0.286897528549,1.26723147341,0.286897528549,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.232246121817
 09/09  17:00:00,2.74455610761,0.0,0.0,1.09922126646,0.321622036972,1.42084330343,0.321622036972,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.288691538236
 09/09  18:00:00,2.83964711914,0.0,0.0,1.01850687,0.304954337762,1.32346120776,0.304954337762,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.346191559101
 09/09  19:00:00,2.88228802903,0.0,0.0,0.957102266271,0.289429364701,1.24653163097,0.289429364701,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.359754956046
 09/09  20:00:00,2.92642542882,0.0,0.0,0.862310206572,0.269449863858,1.13176007043,0.269449863858,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.328489868675
 09/09  21:00:00,2.72042088099,0.0,0.0,0.788739494415,0.247769870207,1.03650936462,0.247769870207,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.287497353326
 09/09  22:00:00,2.2809340101,0.0,0.0,0.70347746551,0.221366887059,0.924844352569,0.221366887059,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.229298842723
 09/09  23:00:00,1.83006753834,0.0,0.0,0.614994504107,0.193512192295,0.808506696403,0.193512192295,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.165062368441
 09/09  24:00:00,1.37255539244,0.0,0.0,0.527333254599,0.165618459247,0.692951713846,0.165618459247,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0949235834281
 09/10  01:00:00,1.16038066417,0.0,0.0,0.467916488333,0.146685692836,0.614602181169,0.146685692836,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0640769628138
 09/10  02:00:00,1.04879051726,0.0,0.0,0.424765840448,0.132910479472,0.55767631992,0.132910479472,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0564816543049
 09/10  03:00:00,0.995603753495,0.0,0.0,0.392258554563,0.122739368945,0.514997923508,0.122739368945,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0587073047646
 09/10  04:00:00,0.992099619972,0.0,0.0,0.371499829231,0.116030796638,0.487530625868,0.116030796638,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0826037694938
 09/10  05:00:00,1.15266401842,0.0,0.0,0.375522953802,0.116852957648,0.492375911451,0.116852957648,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.1894597784
 09/10  06:00:00,1.56906956376,0.0,0.0,0.419695269199,0.129614754151,0.54931002335,0.129614754151,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.388610014002
 09/10  07:00:00,1.92935979634,0.0,0.0,0.468638721504,0.144738200928,0.613376922432,0.144738200928,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.439988738671
 09/10  08:00:00,1.8254498192,0.0,0.0,0.443796144756,0.135765734962,0.579561879718,0.135765734962,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.424444984358
 09/10  09:00:00,1.74563051316,0.0,0.0,0.472365873718,0.142805575015,0.615171448733,0.142805575015,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.378125036013
 09/10  10:00:00,1.84928612525,0.0,0.0,0.588553142555,0.177241634293,0.765794776848,0.177241634293,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.324909742731
 09/10  11:00:00,1.83196095269,0.0,0.0,0.599433896369,0.179480535933,0.778914432302,0.179480535933,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.278574075294
 09/10  12:00:00,1.91989542362,0.0,0.0,0.71755437317,0.204589055536,0.922143428706,0.204589055536,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.243146503641
 09/10  13:00:00,1.97023366516,0.0,0.0,0.792746158044,0.226060298993,1.01880645704,0.226060298993,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.222781772647
 09/10  14:00:00,2.02561269424,0.0,0.0,0.859745923556,0.248428917637,1.10817484119,0.248428917637,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.202470921779
 09/10  15:00:00,2.23564999473,0.0,0.0,1.00684320932,0.28713890234,1.29398211166,0.28713890234,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.205726125918
 09/10  16:00:00,2.48321761621,0.0,0.0,1.09872832633,0.30988932874,1.40861765507,0.30988932874,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.233068713423
 09/10  17:00:00,2.94925901569,0.0,0.0,1.26717353536,0.357349466437,1.6245230018,0.357349466437,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.28971474795
 09/10  18:00:00,3.03240416637,0.0,0.0,1.17539951596,0.339601288246,1.51500080421,0.339601288246,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.347409009882
 09/10  19:00:00,2.97840971244,0.0,0.0,1.02986255707,0.31153741301,1.34139997008,0.31153741301,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.361008300345
 09/10  20:00:00,3.07345744102,0.0,0.0,0.981007639928,0.296636158158,1.27764379809,0.296636158158,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.329638153219
 09/10  21:00:00,2.85681826965,0.0,0.0,0.89736810304,0.274533693425,1.17190179646,0.274533693425,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.288502310146
 09/10  22:00:00,2.39870136044,0.0,0.0,0.797073476173,0.244769138499,1.04184261467,0.244769138499,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.230067930964
 09/10  23:00:00,1.92411819194,0.0,0.0,0.689197213686,0.212855280734,0.902052494421,0.212855280734,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.165567224025
 09/10  24:00:00,1.44980543956,0.0,0.0,0.588021404241,0.181946067805,0.769967472046,0.181946067805,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0951578723506
 09/11  01:00:00,1.21599318799,0.0,0.0,0.516495197383,0.160114497138,0.676609694521,0.160114497138,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0616289973628
 09/11  02:00:00,1.09193783313,0.0,0.0,0.46166278765,0.143656581229,0.605319368879,0.143656581229,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0545971596476
 09/11  03:00:00,1.03044701908,0.0,0.0,0.421559887358,0.131671027334,0.553230914692,0.131671027334,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.056682983338
 09/11  04:00:00,1.01039793502,0.0,0.0,0.390275158395,0.122352518161,0.512627676556,0.122352518161,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0784761894683
 09/11  05:00:00,1.15157382426,0.0,0.0,0.386537242459,0.121182372998,0.507719615457,0.121182372998,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.17712257283
 09/11  06:00:00,1.53401731398,0.0,0.0,0.421618219859,0.131695591139,0.553313810997,0.131695591139,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.360179488788
 09/11  07:00:00,1.85246112553,0.0,0.0,0.45178165601,0.139533547016,0.591315203026,0.139533547016,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.406313149188
 09/11  08:00:00,1.76264125933,0.0,0.0,0.446897093298,0.136698175632,0.58359526893,0.136698175632,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.390040336169
 09/11  09:00:00,1.6654809312,0.0,0.0,0.469156469691,0.141814102247,0.610970571937,0.141814102247,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.34720738931
 09/11  10:00:00,1.98759613242,0.0,0.0,0.765387999986,0.215715875495,0.981103875482,0.215715875495,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.298826880561
 09/11  11:00:00,1.94079067352,0.0,0.0,0.750153703601,0.2114923254,0.961646029,0.2114923254,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.257160958948
 09/11  12:00:00,1.92694157103,0.0,0.0,0.774593033432,0.220864910216,0.995457943648,0.220864910216,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.224688642202
 09/11  13:00:00,2.00682699154,0.0,0.0,0.869697678976,0.245275606175,1.11497328515,0.245275606175,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.206796303427
 09/11  14:00:00,2.12931429445,0.0,0.0,0.98713440593,0.278406233684,1.26554063961,0.278406233684,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.187932295742
 09/11  15:00:00,2.19966268378,0.0,0.0,1.01604991933,0.293608966734,1.30965888606,0.293608966734,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.191121013426
 09/11  16:00:00,2.39821587708,0.0,0.0,1.06900873691,0.308879004698,1.37788774161,0.308879004698,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.214714807
 09/11  17:00:00,2.72590562799,0.0,0.0,1.12609386413,0.333055959158,1.45914982329,0.333055959158,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.26708646898
 09/11  18:00:00,2.86569543628,0.0,0.0,1.09034103056,0.322489448297,1.41283047885,0.322489448297,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.317180920692
 09/11  19:00:00,2.93637763051,0.0,0.0,1.05568114014,0.312190539428,1.36787167957,0.312190539428,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.32674926312
 09/11  20:00:00,3.08203407854,0.0,0.0,1.04467613421,0.308865877007,1.35354201122,0.308865877007,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.297171947931
 09/11  21:00:00,2.87574324592,0.0,0.0,0.964579702242,0.288722739535,1.25330244178,0.288722739535,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.261633498571
 09/11  22:00:00,2.43491826509,0.0,0.0,0.866678927264,0.260996666943,1.12767559421,0.260996666943,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.208745067999
 09/11  23:00:00,1.9780337765,0.0,0.0,0.755557244999,0.229365589389,0.984922834388,0.229365589389,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.152147313954
 09/11  24:00:00,1.52200546041,0.0,0.0,0.65451866163,0.199084676772,0.853603338401,0.199084676772,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0902957099283
 09/12  01:00:00,1.29567613056,0.0,0.0,0.579284282832,0.176897566256,0.756181849088,0.176897566256,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0617397853598
 09/12  02:00:00,1.16955019858,0.0,0.0,0.522626247935,0.160227284045,0.68285353198,0.160227284045,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0546753619892
 09/12  03:00:00,1.10141354141,0.0,0.0,0.477008093736,0.147101781301,0.624109875037,0.147101781301,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0567705453249
 09/12  04:00:00,1.07805909809,0.0,0.0,0.442974820492,0.137136381893,0.580111202385,0.137136381893,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0786538267088
 09/12  05:00:00,1.21377257863,0.0,0.0,0.43456350977,0.134792478067,0.569355987838,0.134792478067,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.177684954823
 09/12  06:00:00,1.59807836603,0.0,0.0,0.470656524399,0.14543409099,0.616090615389,0.14543409099,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.361463736453
 09/12  07:00:00,1.93491714426,0.0,0.0,0.51357429159,0.158695922718,0.672270214308,0.158695922718,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.407814156632
 09/12  08:00:00,1.81084112975,0.0,0.0,0.48262445127,0.147709835728,0.630334286997,0.147709835728,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.39150118852
 09/12  09:00:00,1.7147115575,0.0,0.0,0.505883154168,0.153006323859,0.658889478027,0.153006323859,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.348519109523
 09/12  10:00:00,1.91568967123,0.0,0.0,0.702508768558,0.205562473167,0.908071241725,0.205562473167,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.299953053127
 09/12  11:00:00,1.9229984412,0.0,0.0,0.73365507608,0.209244274638,0.942899350718,0.209244274638,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.258115404904
 09/12  12:00:00,1.92535894425,0.0,0.0,0.772639029091,0.220415875964,0.993054905055,0.220415875964,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.22550905402
 09/12  13:00:00,1.97456563557,0.0,0.0,0.841806549646,0.240169978281,1.08197652793,0.240169978281,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.207531704673
 09/12  14:00:00,2.11866101686,0.0,0.0,0.978223025318,0.276009635022,1.25423266034,0.276009635022,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.188586997426
 09/12  15:00:00,2.35983892498,0.0,0.0,1.14924926509,0.319922938036,1.46917220313,0.319922938036,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.191783937551
 09/12  16:00:00,2.53593535471,0.0,0.0,1.17858943185,0.336261257324,1.51485068918,0.336261257324,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.215471337063
