Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 09/24  03:00:00,1.17656622124,0.0,0.0,0.534094124016,0.160415305779,0.694509429795,0.160415305779,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0601582662229
 09/24  04:00:00,1.16478094218,0.0,0.0,0.505198656837,0.152048411414,0.657247068251,0.152048411414,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0855686493226
 09/24  05:00:00,1.32486093909,0.0,0.0,0.503701401028,0.151603880363,0.655305281391,0.151603880363,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.198727329127
 09/24  06:00:00,1.7514348377,0.0,0.0,0.54689831423,0.163609792324,0.710508106554,0.163609792324,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.409777204736
 09/24  07:00:00,2.14953577225,0.0,0.0,0.622458338803,0.186224237627,0.80868257643,0.186224237627,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.464859060587
 09/24  08:00:00,1.98873338877,0.0,0.0,0.551658010926,0.166763005851,0.718421016777,0.166763005851,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.448869416865
 09/24  09:00:00,1.93833791566,0.0,0.0,0.608012626631,0.177824462294,0.785837088925,0.177824462294,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.400166798321
 09/24  10:00:00,2.08399541097,0.0,0.0,0.759410607752,0.222137968771,0.981548576524,0.222137968771,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.343865228772
 09/24  11:00:00,2.06535474843,0.0,0.0,0.772966927043,0.22329759216,0.996264519203,0.22329759216,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.294617784131
 09/24  12:00:00,2.10942442862,0.0,0.0,0.854251333348,0.243610748327,1.09786208167,0.243610748327,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.256956855677
 09/24  13:00:00,2.23983565666,0.0,0.0,0.998273119021,0.277797670674,1.2760707897,0.277797670674,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.23511943149
 09/24  14:00:00,2.43770958073,0.0,0.0,1.18709479223,0.322169859591,1.50926465182,0.322169859591,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.213477997637
 09/24  15:00:00,2.61649772071,0.0,0.0,1.30860868834,0.355121771145,1.66373045949,0.355121771145,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.216825504073
 09/24  16:00:00,2.77392591658,0.0,0.0,1.31944334411,0.367143569835,1.68658691395,0.367143569835,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.245807754917
 09/24  17:00:00,3.2156866579,0.0,0.0,1.46696860656,0.408103001843,1.8750716084,0.408103001843,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.305593783563
 09/24  18:00:00,3.3278139132,0.0,0.0,1.40162495538,0.389909966644,1.79153492203,0.389909966644,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.366284638899
 09/24  19:00:00,3.29984973538,0.0,0.0,1.2789015784,0.364510292596,1.643411871,0.364510292596,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.380436422363
 09/24  20:00:00,3.35746839285,0.0,0.0,1.19798584599,0.345869015821,1.54385486181,0.345869015821,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.347438041325
 09/24  21:00:00,3.11081208719,0.0,0.0,1.0907112656,0.319606897397,1.410318163,0.319606897397,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.304079761153
 09/24  22:00:00,2.62772907718,0.0,0.0,0.971795846521,0.287148735371,1.25894458189,0.287148735371,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.24199368048
 09/24  23:00:00,2.13670433588,0.0,0.0,0.853148342208,0.253658610395,1.1068069526,0.253658610395,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.173398909778
 09/24  24:00:00,1.6403187124,0.0,0.0,0.736511457477,0.22033227736,0.956843734836,0.22033227736,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.0987948824004
 09/25  01:00:00,1.39201769088,0.0,0.0,0.654395534513,0.196565662716,0.850961197229,0.196565662716,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0633019975411
 09/25  02:00:00,1.25572781847,0.0,0.0,0.589711718108,0.178213345041,0.767925063149,0.178213345041,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0557814507147
 09/25  03:00:00,1.18339648312,0.0,0.0,0.540522015225,0.164333545103,0.704855560329,0.164333545103,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0580078017364
 09/25  04:00:00,1.15721055472,0.0,0.0,0.502920001671,0.153815533696,0.656735535367,0.153815533696,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.081180950353
 09/25  05:00:00,1.29599482653,0.0,0.0,0.492619709364,0.150962584846,0.64358229421,0.150962584846,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.185680896354
 09/25  06:00:00,1.68514217291,0.0,0.0,0.524475493541,0.160414315777,0.684889809318,0.160414315777,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.379728349396
 09/25  07:00:00,2.02232493367,0.0,0.0,0.564887567822,0.173458732252,0.738346300074,0.173458732252,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.429145860276
 09/25  08:00:00,1.88819716828,0.0,0.0,0.52601595696,0.160912413461,0.686928370421,0.160912413461,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.412263143625
 09/25  09:00:00,1.80535799563,0.0,0.0,0.562544610134,0.168345976501,0.730890586636,0.168345976501,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.367164439042
 09/25  10:00:00,1.97642903687,0.0,0.0,0.737184895983,0.215616573052,0.952801469034,0.215616573052,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.315962191451
 09/25  11:00:00,1.93390483455,0.0,0.0,0.727406693927,0.212831310779,0.940238004706,0.212831310779,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.271683144264
 09/25  12:00:00,1.97321801032,0.0,0.0,0.798553936176,0.230697800666,1.02925173684,0.230697800666,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.237171288299
 09/25  13:00:00,2.08749921657,0.0,0.0,0.923901708618,0.260554365119,1.18445607374,0.260554365119,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.217985739867
 09/25  14:00:00,2.26902579552,0.0,0.0,1.09423274386,0.301050370577,1.39528311443,0.301050370577,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.19790132199
 09/25  15:00:00,2.43341527639,0.0,0.0,1.20250860863,0.330823922647,1.53333253128,0.330823922647,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.201199960817
 09/25  16:00:00,2.67078373146,0.0,0.0,1.28532637421,0.353624583329,1.63895095754,0.353624583329,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.226219445449
 09/25  17:00:00,3.11006051005,0.0,0.0,1.43078904919,0.398082466768,1.82887151596,0.398082466768,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.281519658371
 09/25  18:00:00,3.18848607576,0.0,0.0,1.34055324307,0.378037213153,1.71859045623,0.378037213153,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.334211582798
 09/25  19:00:00,3.23334914508,0.0,0.0,1.28514780151,0.362328930336,1.64747673184,0.362328930336,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.344115725422
 09/25  20:00:00,3.23712323984,0.0,0.0,1.15498147882,0.337832971009,1.49281444983,0.337832971009,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.312988670616
 09/25  21:00:00,3.00486859825,0.0,0.0,1.05684798219,0.311679016761,1.36852699895,0.311679016761,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.275534293723
 09/25  22:00:00,2.54802398478,0.0,0.0,0.949117788819,0.281048858678,1.2301666475,0.281048858678,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.219359734396
 09/25  23:00:00,2.08828306342,0.0,0.0,0.839155672923,0.248988214683,1.08814388761,0.248988214683,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.159175547652
 09/25  24:00:00,1.62148063413,0.0,0.0,0.732080888534,0.217661366066,0.949742254599,0.217661366066,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0936319674447
 09/26  01:00:00,1.39877296063,0.0,0.0,0.66136343673,0.196223082986,0.857586519716,0.196223082986,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0634319448054
 09/26  02:00:00,1.27512982215,0.0,0.0,0.606822891282,0.180412811172,0.787235702455,0.180412811172,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0558728150856
 09/26  03:00:00,1.2120473018,0.0,0.0,0.565060435893,0.168343043988,0.733403479881,0.168343043988,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0581107008713
 09/26  04:00:00,1.19801584787,0.0,0.0,0.537267881607,0.160063073605,0.697330955211,0.160063073605,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0813908236658
 09/26  05:00:00,1.3488718994,0.0,0.0,0.536339328928,0.159458586492,0.69579791542,0.159458586492,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.186342348011
 09/26  06:00:00,1.75151822786,0.0,0.0,0.57875333609,0.171001874399,0.749755210489,0.171001874399,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.381239003179
 09/26  07:00:00,2.14624817082,0.0,0.0,0.664239456662,0.196265704951,0.860505161612,0.196265704951,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.430910235889
 09/26  08:00:00,1.99372983578,0.0,0.0,0.611836570739,0.178907780224,0.790744350963,0.178907780224,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.413979830582
 09/26  09:00:00,1.9140583414,0.0,0.0,0.650306443769,0.187742364013,0.838048807782,0.187742364013,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.36870656367
 09/26  10:00:00,2.09781190902,0.0,0.0,0.834520446247,0.238339641147,1.07286008739,0.238339641147,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.317286445245
 09/26  11:00:00,2.07663552537,0.0,0.0,0.843931294481,0.237915074199,1.08184636868,0.237915074199,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.27280547112
 09/26  12:00:00,2.14972231446,0.0,0.0,0.944892754027,0.259898615399,1.20479136943,0.259898615399,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.238135959851
 09/26  13:00:00,2.26447788171,0.0,0.0,1.07019579831,0.290374220619,1.36057001893,0.290374220619,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.218850459815
 09/26  14:00:00,2.39099049136,0.0,0.0,1.19282094387,0.323656615617,1.51647755949,0.323656615617,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.198671572779
 09/26  15:00:00,2.53056812067,0.0,0.0,1.28001251121,0.349693528976,1.62970604019,0.349693528976,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.201979296184
 09/26  16:00:00,2.71815411733,0.0,0.0,1.32118196118,0.364250411417,1.6854323726,0.364250411417,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.227108416267
 09/26  17:00:00,3.12638931135,0.0,0.0,1.44061851691,0.403466428707,1.84408494562,0.403466428707,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.282635030006
 09/26  18:00:00,3.18314382517,0.0,0.0,1.33212320172,0.379808872807,1.71193207452,0.379808872807,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.335527713915
 09/26  19:00:00,3.21990561008,0.0,0.0,1.27050938816,0.362181730162,1.63269111833,0.362181730162,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.345457803929
 09/26  20:00:00,3.22722379746,0.0,0.0,1.14361150649,0.338081156012,1.4816926625,0.338081156012,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.314211015561
 09/26  21:00:00,2.98902215108,0.0,0.0,1.04077181977,0.310834520666,1.35160634043,0.310834520666,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.27660850507
 09/26  22:00:00,2.5364001005,0.0,0.0,0.936809908567,0.280911965253,1.21772187382,0.280911965253,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.220180623793
 09/26  23:00:00,2.07332795359,0.0,0.0,0.824434577638,0.2482103796,1.07264495724,0.2482103796,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.159719368189
 09/26  24:00:00,1.60545342143,0.0,0.0,0.717123997502,0.216332731507,0.933456729009,0.216332731507,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0938902803365
 09/27  01:00:00,1.37970076037,0.0,0.0,0.644087916302,0.194295690061,0.838383606363,0.194295690061,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0635626578926
 09/27  02:00:00,1.24958852342,0.0,0.0,0.584552437304,0.177049447128,0.761601884432,0.177049447128,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.055965334385
 09/27  03:00:00,1.18394558305,0.0,0.0,0.541008483347,0.164189847714,0.705198331061,0.164189847714,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0582141309382
 09/27  04:00:00,1.16407461925,0.0,0.0,0.508533172612,0.154645517901,0.663178690513,0.154645517901,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0816018597425
 09/27  05:00:00,1.30906237999,0.0,0.0,0.502503391868,0.152817865561,0.655321257429,0.152817865561,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.187009486591
 09/27  06:00:00,1.70859994842,0.0,0.0,0.541588338974,0.163724963517,0.705313302491,0.163724963517,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.382762631737
 09/27  07:00:00,2.07418697061,0.0,0.0,0.604048728267,0.182615687205,0.786664415472,0.182615687205,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.432689781816
 09/27  08:00:00,1.91549732784,0.0,0.0,0.545761747679,0.165017626574,0.710779374253,0.165017626574,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.415712299347
 09/27  09:00:00,1.83781271476,0.0,0.0,0.586775766099,0.173471979164,0.760247745262,0.173471979164,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.370261999547
 09/27  10:00:00,1.99645202904,0.0,0.0,0.750572067268,0.219592726302,0.97016479357,0.219592726302,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.31862185909
 09/27  11:00:00,2.02064292448,0.0,0.0,0.797353392538,0.227368540932,1.02472193347,0.227368540932,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.273937305436
 09/27  12:00:00,2.10117335703,0.0,0.0,0.903757898337,0.251511583425,1.15526948176,0.251511583425,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.239108890092
 09/27  13:00:00,2.2428740349,0.0,0.0,1.05139679122,0.286697196005,1.33809398723,0.286697196005,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.219722644705
 09/27  14:00:00,2.43107490006,0.0,0.0,1.22663693984,0.329147917226,1.55578485706,0.329147917226,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.199448683905
 09/27  15:00:00,2.58241033228,0.0,0.0,1.32195045063,0.358812089316,1.68076253994,0.358812089316,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.20276500804
 09/27  16:00:00,2.74630679578,0.0,0.0,1.33980162543,0.372887593117,1.71268921854,0.372887593117,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.228004248767
 09/27  17:00:00,2.53502366606,0.0,0.0,0.94479311788,0.306801621479,1.25159473936,0.306801621479,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.28375959098
 09/27  18:00:00,2.79198191061,0.0,0.0,1.01039418386,0.309049333799,1.31944351766,0.309049333799,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.336854356222
 09/27  19:00:00,2.9223814038,0.0,0.0,1.02667562755,0.307138234802,1.33381386235,0.307138234802,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.346810853631
 09/27  20:00:00,2.99077964501,0.0,0.0,0.952675978971,0.291340305939,1.24401628491,0.291340305939,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.315443240706
 09/27  21:00:00,2.78548770781,0.0,0.0,0.877173074879,0.269815896004,1.14698897088,0.269815896004,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.277691431349
 09/27  22:00:00,2.34592427298,0.0,0.0,0.784611431641,0.241807786433,1.02641921807,0.241807786433,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.221007452026
 09/27  23:00:00,1.90357164879,0.0,0.0,0.689763881384,0.212577479204,0.902341360587,0.212577479204,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.16026666004
 09/27  24:00:00,1.45647030095,0.0,0.0,0.599737700161,0.184476399896,0.784214100057,0.184476399896,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0941497888034
 09/28  01:00:00,1.24461475777,0.0,0.0,0.537996826797,0.165169725859,0.703166552655,0.165169725859,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0636937090069
 09/28  02:00:00,1.1405056556,0.0,0.0,0.49939727598,0.153029166113,0.652426442093,0.153029166113,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0560579088953
 09/28  03:00:00,1.08783514797,0.0,0.0,0.466140111782,0.142844141147,0.608984252929,0.142844141147,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0583177739928
 09/28  04:00:00,1.08157173935,0.0,0.0,0.444505440413,0.135958206006,0.58046364642,0.135958206006,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.0818140239392
 09/28  05:00:00,1.23880209835,0.0,0.0,0.44791372137,0.136475189165,0.584388910535,0.136475189165,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.187681551848
 09/28  06:00:00,1.646638606,0.0,0.0,0.49284043866,0.148975875046,0.641816313706,0.148975875046,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.384298278099
 09/28  07:00:00,1.95943661201,0.0,0.0,0.514561796786,0.155558863229,0.670120660014,0.155558863229,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.434483178679
 09/28  08:00:00,1.87575786267,0.0,0.0,0.515129314701,0.154166355727,0.669295670427,0.154166355727,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.41745653801
 09/28  09:00:00,1.82016863503,0.0,0.0,0.573334208853,0.167701756076,0.74103596493,0.167701756076,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.371829700145
 09/28  10:00:00,2.04122876819,0.0,0.0,0.788759608929,0.224835566499,1.01359517543,0.224835566499,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.319968216378
 09/28  11:00:00,2.0598498959,0.0,0.0,0.83143274321,0.231355076415,1.06278781962,0.231355076415,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.275078390705
 09/28  12:00:00,2.123291001,0.0,0.0,0.922542814758,0.253863497989,1.17640631275,0.253863497989,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.240089703076
 09/28  13:00:00,2.19263280643,0.0,0.0,1.00923714488,0.277736471292,1.28697361617,0.277736471292,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.220601787292
 09/28  14:00:00,2.38124377626,0.0,0.0,1.18674192188,0.31842837799,1.50517029987,0.31842837799,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.200232117296
 09/28  15:00:00,2.49275505313,0.0,0.0,1.25083505294,0.339480633586,1.59031568653,0.339480633586,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.203556582312
 09/28  16:00:00,2.46695908617,0.0,0.0,1.10535549863,0.327082363423,1.43243786206,0.327082363423,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.228907895641
 09/28  17:00:00,2.77015955114,0.0,0.0,1.1431718844,0.342424218713,1.48559610311,0.342424218713,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.28489411231
 09/28  18:00:00,2.84932139069,0.0,0.0,1.05595146472,0.319492909532,1.37544437425,0.319492909532,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.3381929797
 09/28  19:00:00,2.90349072035,0.0,0.0,1.00849435945,0.30506399575,1.3135583552,0.30506399575,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.348175677333
 09/28  20:00:00,3.04025409743,0.0,0.0,0.994532933505,0.29771478611,1.29224771962,0.29771478611,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.316686258427
 09/28  21:00:00,2.83764804381,0.0,0.0,0.919904662956,0.278152186088,1.19805684904,0.278152186088,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.278783889188
 09/28  22:00:00,2.39358361189,0.0,0.0,0.822933011421,0.250310879871,1.07324389129,0.250310879871,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.221842117715
 09/28  23:00:00,1.94255877946,0.0,0.0,0.720368369432,0.220406983913,0.940775353345,0.220406983913,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.160819797949
 09/28  24:00:00,1.48855018791,0.0,0.0,0.624566929799,0.191464020713,0.816030950511,0.191464020713,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0944128253171
 09/29  01:00:00,1.27346214737,0.0,0.0,0.559904651636,0.171976423138,0.731881074775,0.171976423138,0.0761584788412,0.0156208474893,0.0834923761498,0.28740779363,0.0638265764846
 09/29  02:00:00,1.15308395637,0.0,0.0,0.508210000475,0.156699853085,0.66490985356,0.156699853085,0.0507723081445,0.0104139001448,0.0716845669617,0.284075529356,0.0561527982072
 09/29  03:00:00,1.09761866866,0.0,0.0,0.472644703185,0.146017867141,0.618662570326,0.146017867141,0.0507723081445,0.0104139001448,0.0641951005342,0.280076812227,0.0584229772843
 09/29  04:00:00,1.08277220729,0.0,0.0,0.443808417333,0.137641233336,0.581449650669,0.137641233336,0.0507723081445,0.0104139001448,0.0735359875481,0.269496873158,0.082028487626
 09/29  05:00:00,1.23505002311,0.0,0.0,0.442664118821,0.137294836777,0.579958955598,0.137294836777,0.0543988992085,0.0111577507397,0.0853631352956,0.300736850726,0.188359431544
 09/29  06:00:00,1.63803613175,0.0,0.0,0.482555288126,0.149110411453,0.63166569958,0.149110411453,0.101544616289,0.0208278057453,0.135604734988,0.347471857168,0.385846417977
 09/29  07:00:00,2.0092358627,0.0,0.0,0.549841333071,0.168270104246,0.718111437317,0.168270104246,0.192209459386,0.0394240501584,0.208909382217,0.369214881556,0.436291652068
 09/29  08:00:00,1.87948603024,0.0,0.0,0.515376927133,0.155885639225,0.671262566358,0.155885639225,0.15957013981,0.0327294070799,0.269481251481,0.312149855864,0.41921780965
 09/29  09:00:00,1.82182342099,0.0,0.0,0.571957352239,0.169152729781,0.74111008202,0.169152729781,0.0797850699051,0.0163646967203,0.330413434083,0.265664769242,0.373410369017
 09/29  10:00:00,1.97398762641,0.0,0.0,0.731041247537,0.21395584591,0.944997093447,0.21395584591,0.0616520879862,0.0126454505655,0.346380073072,0.271912764756,0.321325156581
 09/29  11:00:00,1.97785265469,0.0,0.0,0.762217383158,0.217423277109,0.979640660267,0.217423277109,0.0616520879862,0.0126454505655,0.36061507566,0.271996071363,0.276228308852
 09/29  12:00:00,2.07035500344,0.0,0.0,0.878061294516,0.244420556382,1.1224818509,0.244420556382,0.0616520879862,0.0126454505655,0.350008238641,0.267414207986,0.241078167366
 09/29  13:00:00,2.21959324765,0.0,0.0,1.03270071695,0.280347225786,1.31304794273,0.280347225786,0.0616520879862,0.0126454505655,0.319023623067,0.276661241347,0.221487901947
 09/29  14:00:00,2.33795984678,0.0,0.0,1.14913994674,0.311956942844,1.46109688959,0.311956942844,0.0616520879862,0.0126454505655,0.294229243714,0.292239576827,0.201021598096
 09/29  15:00:00,2.52090696065,0.0,0.0,1.272288472,0.345379787515,1.61766825952,0.345379787515,0.0616520879862,0.0126454505655,0.301025880583,0.308484365163,0.204355916838
 09/29  16:00:00,2.78230987132,0.0,0.0,1.37728393051,0.369591442125,1.74687537263,0.369591442125,0.0689052967132,0.0141331490274,0.34261694473,0.364882938,0.229821170221
 09/29  17:00:00,3.25408557732,0.0,0.0,1.54819193108,0.420187003593,1.96837893468,0.420187003593,0.101544616289,0.0208278057453,0.418947458642,0.443274455045,0.286037306917
 09/29  18:00:00,3.27242560182,0.0,0.0,1.40593823901,0.391261484691,1.7971997237,0.391261484691,0.188582868322,0.0386802009275,0.382083699719,0.481262267768,0.339541841379
 09/29  19:00:00,3.34807993093,0.0,0.0,1.3777655184,0.379006643097,1.7567721615,0.379006643097,0.344526350571,0.070665745137,0.314732295471,0.496757296642,0.349551081616
 09/29  20:00:00,3.45740355153,0.0,0.0,1.33966811965,0.368476393326,1.70814451298,0.368476393326,0.514976263573,0.10562669991,0.281807004861,0.513835151047,0.317938919165
 09/29  21:00:00,3.21582265177,0.0,0.0,1.22995644887,0.3451733621,1.57512981097,0.3451733621,0.478710352933,0.0981882076002,0.266994745381,0.50183899966,0.27988553523
 09/29  22:00:00,2.73606973489,0.0,0.0,1.10162403,0.313265400447,1.41488943045,0.313265400447,0.359032714826,0.0736411557002,0.216471390852,0.434277341505,0.222682701556
 09/29  23:00:00,2.24731779215,0.0,0.0,0.966516928297,0.278461042529,1.24497797083,0.278461042529,0.250234982907,0.051325651493,0.146949064735,0.377378929027,0.161376193164
 09/29  24:00:00,1.7518944107,0.0,0.0,0.835741466042,0.243369701764,1.07911116781,0.243369701764,0.126930753737,0.026034750362,0.0979160521221,0.312149855864,0.0946768308078
 09/30  01:00:00,1.50897752521,0.0,0.0,0.742446963307,0.218037722278,0.960484685585,0.218037722278,0.0761584788412,0.0156208474893,0.0874394002251,0.28740779363,0.0667913194417
 09/30  02:00:00,1.35673443872,0.0,0.0,0.66604411519,0.197655026188,0.863699141377,0.197655026188,0.0507723081445,0.0104139001448,0.0742958053889,0.284075529356,0.0584027543084
 09/30  03:00:00,1.26889417447,0.0,0.0,0.604812735306,0.181335468437,0.786148203743,0.181335468437,0.0507723081445,0.0104139001448,0.0655605047062,0.280076812227,0.0608474455062
 09/30  04:00:00,1.230709521,0.0,0.0,0.553981437824,0.167786108164,0.721767545988,0.167786108164,0.0507723081445,0.0104139001448,0.0762071431636,0.269496873158,0.0869767504031
 09/30  05:00:00,1.36595218401,0.0,0.0,0.530146497612,0.161848453917,0.691994951529,0.161848453917,0.0543988992085,0.0111577507397,0.0894598278958,0.300736850726,0.203128903907
 09/30  06:00:00,1.8183338083,0.0,0.0,0.587606195614,0.179747243032,0.767353438646,0.179747243032,0.101544616289,0.0208278057453,0.146230247206,0.347471857168,0.419830843244
 09/30  07:00:00,2.14068400248,0.0,0.0,0.603421836436,0.184597000372,0.788018836808,0.184597000372,0.192209459386,0.0394240501584,0.230070744137,0.369214881556,0.476671030437
 09/30  08:00:00,2.02024078542,0.0,0.0,0.5669134694,0.171414393428,0.738327862829,0.171414393428,0.15957013981,0.0327294070799,0.301918552373,0.312149855864,0.460469967462
 09/30  09:00:00,1.95390531095,0.0,0.0,0.610465047519,0.180470295988,0.790935343508,0.180470295988,0.0797850699051,0.0163646967203,0.375444492549,0.265664769242,0.410635939025
 09/30  10:00:00,2.1068584932,0.0,0.0,0.770110366073,0.22529808232,0.995408448392,0.22529808232,0.0616520879862,0.0126454505655,0.397296302362,0.271912764756,0.352868439141
 09/30  11:00:00,2.10742667823,0.0,0.0,0.802034594554,0.228681718233,1.03071631279,0.228681718233,0.0616520879862,0.0126454505655,0.413103835179,0.271996071363,0.302237920354
 09/30  12:00:00,2.13417132113,0.0,0.0,0.870538177335,0.245511460207,1.11604963754,0.245511460207,0.0616520879862,0.0126454505655,0.397818744732,0.267414207986,0.263516192317
 09/30  13:00:00,2.24816742026,0.0,0.0,1.00268401325,0.275858738618,1.27854275187,0.275858738618,0.0616520879862,0.0126454505655,0.362611655582,0.276661241347,0.240979232911
 09/30  14:00:00,2.37020638579,0.0,0.0,1.12879046666,0.307743498337,1.436533965,0.307743498337,0.0616520879862,0.0126454505655,0.333354815889,0.292239576827,0.218705489525
 09/30  15:00:00,2.55651871376,0.0,0.0,1.25727720284,0.341200807851,1.59847801069,0.341200807851,0.0616520879862,0.0126454505655,0.338084853439,0.308484365163,0.222098945911
 09/30  16:00:00,2.77098310621,0.0,0.0,1.31951822256,0.358073588841,1.67759181141,0.358073588841,0.0689052967132,0.0141331490274,0.378534863978,0.364882938,0.251860047089
 09/30  17:00:00,3.22699155919,0.0,0.0,1.47349847731,0.405335306744,1.87883378406,0.405335306744,0.101544616289,0.0208278057453,0.454299388857,0.443274455045,0.313136509198
 09/30  18:00:00,3.3366371256,0.0,0.0,1.40492387313,0.386469595693,1.79139346882,0.386469595693,0.188582868322,0.0386802009275,0.416394015259,0.481262267768,0.375249304503
 09/30  19:00:00,3.36554880403,0.0,0.0,1.32993775515,0.36994543005,1.6998831852,0.36994543005,0.344526350571,0.070665745137,0.348977049664,0.496757296642,0.389664176812
 09/30  20:00:00,3.43659485453,0.0,0.0,1.25951679752,0.35501015574,1.61452695326,0.35501015574,0.514976263573,0.10562669991,0.316662375189,0.513835151047,0.355892411551
 09/30  21:00:00,3.1879143024,0.0,0.0,1.15013776681,0.329883866259,1.48002163306,0.329883866259,0.478710352933,0.0981882076002,0.302601602849,0.50183899966,0.311478506297
 09/30  22:00:00,2.70174780924,0.0,0.0,1.02898186061,0.298317309018,1.32729916962,0.298317309018,0.359032714826,0.0736411557002,0.244764602777,0.434277341505,0.247657824807
 09/30  23:00:00,2.19454743444,0.0,0.0,0.897421575747,0.263508989393,1.16093056514,0.263508989393,0.250234982907,0.051325651493,0.162483910071,0.377378929027,0.177118395801
 09/30  24:00:00,1.68510345821,0.0,0.0,0.771104544979,0.228796869463,0.999901414443,0.228796869463,0.126930753737,0.026034750362,0.104489735199,0.312149855864,0.100521948602
 10/01  01:00:00,1.45210007715,0.0,0.0,0.676155930753,0.202692192085,0.878848122839,0.202692192085,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0669408985383
 10/01  02:00:00,1.30219107591,0.0,0.0,0.603564355977,0.182768156863,0.78633251284,0.182768156863,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.058507866427
 10/01  03:00:00,1.21346694474,0.0,0.0,0.541965434698,0.16607546842,0.708040903118,0.16607546842,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0609645343607
 10/01  04:00:00,1.17943392176,0.0,0.0,0.494631603,0.15304436276,0.64767596576,0.15304436276,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0872170229838
 10/01  05:00:00,1.33593052771,0.0,0.0,0.483964602156,0.149746201249,0.633710803405,0.149746201249,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.203881867677
 10/01  06:00:00,1.77643602969,0.0,0.0,0.512929623222,0.158713854468,0.67164347769,0.158713854468,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.421551781924
 10/01  07:00:00,2.17342446196,0.0,0.0,0.552109544591,0.170843056788,0.722952601379,0.170843056788,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.478693711176
 10/01  08:00:00,2.09572999791,0.0,0.0,0.547019041288,0.166033655245,0.713052696534,0.166033655245,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.462455204877
 10/01  09:00:00,1.99861938455,0.0,0.0,0.596489372392,0.177425241012,0.773914613404,0.177425241012,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.412428031848
 10/01  10:00:00,2.16869084408,0.0,0.0,0.774914617685,0.225728419194,1.00064303688,0.225728419194,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.354409712805
 10/01  11:00:00,2.22129679509,0.0,0.0,0.849451272185,0.236871908286,1.08632318047,0.236871908286,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.303542518108
 10/01  12:00:00,2.24574707346,0.0,0.0,0.913701987279,0.254836134682,1.16853812196,0.254836134682,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.26463924265
 10/01  13:00:00,2.35189941657,0.0,0.0,1.04130250145,0.283921038508,1.32522353996,0.283921038508,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.241982553379
 10/01  14:00:00,2.47936889304,0.0,0.0,1.16891433439,0.318725319927,1.48763965432,0.318725319927,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.219601222504
 10/01  15:00:00,2.63869283006,0.0,0.0,1.26697351581,0.345468082597,1.61244159841,0.345468082597,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.223002427859
 10/01  16:00:00,2.82471594087,0.0,0.0,1.27523587178,0.35570729172,1.6309431635,0.35570729172,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.252896214682
 10/01  17:00:00,3.33568723604,0.0,0.0,1.4231392052,0.396932075201,1.8200712804,0.396932075201,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.314427087193
 10/01  18:00:00,3.35521534395,0.0,0.0,1.21336684226,0.361338521763,1.57470536402,0.361338521763,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.376784964303
 10/01  19:00:00,3.48147920583,0.0,0.0,1.20545340853,0.351334523149,1.55678793168,0.351334523149,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.391244289418
 10/01  20:00:00,3.39527396617,0.0,0.0,1.12634328452,0.335218200604,1.46156148513,0.335218200604,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.357340101954
 10/01  21:00:00,3.10945308696,0.0,0.0,1.04820400382,0.311899074368,1.36010307819,0.311899074368,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.312745680433
 10/01  22:00:00,2.58880128733,0.0,0.0,0.904381367625,0.274626991528,1.17900835915,0.274626991528,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.248627607261
 10/01  23:00:00,2.09796766075,0.0,0.0,0.794238973238,0.241172788857,1.0354117621,0.241172788857,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.177755176694
 10/01  24:00:00,1.60941382482,0.0,0.0,0.690885614023,0.20977361246,0.900659226482,0.20977361246,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.100817828227
 10/02  01:00:00,1.32718213578,0.0,0.0,0.580763308212,0.179824718545,0.760588026757,0.179824718545,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0642300773225
 10/02  02:00:00,1.198218922,0.0,0.0,0.524609983572,0.16243209266,0.687042076232,0.16243209266,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0564373875501
 10/02  03:00:00,1.13768243756,0.0,0.0,0.485514908643,0.150329741116,0.635844649759,0.150329741116,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0587416847134
 10/02  04:00:00,1.12121784738,0.0,0.0,0.455595452401,0.141071833048,0.596667285449,0.141071833048,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0826807845236
 10/02  05:00:00,1.27490610604,0.0,0.0,0.450681934687,0.139560636697,0.590242571384,0.139560636697,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.190422370627
 10/02  06:00:00,1.70080787062,0.0,0.0,0.486853833619,0.150780616497,0.637634450115,0.150780616497,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.390558162642
 10/02  07:00:00,2.08671134015,0.0,0.0,0.530094758243,0.164204966442,0.694299724685,0.164204966442,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.441794827976
 10/02  08:00:00,1.99742424682,0.0,0.0,0.525408581382,0.159657801994,0.685066383376,0.159657801994,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.424573067836
 10/02  09:00:00,1.89233936453,0.0,0.0,0.575501235395,0.171372139727,0.746873375122,0.171372139727,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.378220308576
 10/02  10:00:00,2.07612718544,0.0,0.0,0.764917319357,0.223032726563,0.98795004592,0.223032726563,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.325455274415
 10/02  11:00:00,2.09331674781,0.0,0.0,0.804936190458,0.229709581877,1.03464577234,0.229709581877,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.279728638487
 10/02  12:00:00,2.10379880278,0.0,0.0,0.851828868839,0.24312390723,1.09495277607,0.24312390723,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.244086823952
 10/02  13:00:00,2.25214513652,0.0,0.0,1.01105491115,0.275800129077,1.28685504023,0.275800129077,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.224184805573
 10/02  14:00:00,2.37038828247,0.0,0.0,1.12664418533,0.307317180717,1.43396136605,0.307317180717,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.203424472386
 10/02  15:00:00,2.48514926491,0.0,0.0,1.18228355389,0.32989158398,1.51217513787,0.32989158398,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.206784296092
 10/02  16:00:00,2.73084045338,0.0,0.0,1.24570857857,0.347580746931,1.5932893255,0.347580746931,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.232592484445
 10/02  17:00:00,3.25540945947,0.0,0.0,1.40742996405,0.392625461887,1.80005542594,0.392625461887,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.289517095305
 10/02  18:00:00,3.3854457715,0.0,0.0,1.30120854741,0.371176343421,1.67238489083,0.371176343421,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.34364618058
 10/02  19:00:00,3.39889426353,0.0,0.0,1.19708095921,0.348874275485,1.54595523469,0.348874275485,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.353736798299
 10/02  20:00:00,3.3416031426,0.0,0.0,1.1448021526,0.333532826791,1.47833497939,0.333532826791,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.321751154453
 10/02  21:00:00,3.01833549834,0.0,0.0,1.02819607662,0.305906681695,1.33410275831,0.305906681695,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.283235269158
 10/02  22:00:00,2.51132857815,0.0,0.0,0.884628563585,0.268586838673,1.15321540226,0.268586838673,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.225241066901
 10/02  23:00:00,2.04013370727,0.0,0.0,0.773093308202,0.234704445316,1.00779775352,0.234704445316,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.16307007713
 10/02  24:00:00,1.52495047,0.0,0.0,0.632347213658,0.195759472683,0.828106686341,0.195759472683,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0954806966233
 10/03  01:00:00,1.29704880999,0.0,0.0,0.557685283396,0.172633060989,0.730318344385,0.172633060989,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.064366433903
 10/03  02:00:00,1.16873102752,0.0,0.0,0.502050448379,0.155406830964,0.657457279343,0.155406830964,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0565342899561
 10/03  03:00:00,1.07237393971,0.0,0.0,0.433665829334,0.136763178633,0.570429007967,0.136763178633,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0588488286511
 10/03  04:00:00,1.0499638079,0.0,0.0,0.39927708699,0.125917331303,0.525194418293,0.125917331303,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0828996122005
 10/03  05:00:00,1.20033423754,0.0,0.0,0.391507950302,0.123467205145,0.514975155448,0.123467205145,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.191117918064
 10/03  06:00:00,1.63684656941,0.0,0.0,0.436071426145,0.136010841118,0.572082267262,0.136010841118,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.392149044286
 10/03  07:00:00,2.03330221534,0.0,0.0,0.487975894865,0.151056459199,0.639032354065,0.151056459199,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.443653073783
 10/03  08:00:00,1.9081683699,0.0,0.0,0.453565892308,0.140435427815,0.594001320123,0.140435427815,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.426382254167
 10/03  09:00:00,1.78715414279,0.0,0.0,0.490971269611,0.149092427098,0.64006369671,0.149092427098,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.379844765258
 10/03  10:00:00,1.9260783746,0.0,0.0,0.644672822932,0.191833874105,0.836506697036,0.191833874105,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.326849812462
 10/03  11:00:00,1.93004787963,0.0,0.0,0.673816300702,0.196378836832,0.870195137535,0.196378836832,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.280910405106
 10/03  12:00:00,1.9523134146,0.0,0.0,0.729737912045,0.212713714205,0.94245162625,0.212713714205,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.245102585593
 10/03  13:00:00,2.06402732329,0.0,0.0,0.854202520598,0.243624176978,1.09782669758,0.243624176978,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.225095335
 10/03  14:00:00,2.23424953319,0.0,0.0,1.01415998749,0.282851397328,1.29701138482,0.282851397328,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.204235704329
 10/03  15:00:00,2.42659189617,0.0,0.0,1.1359652019,0.316831192414,1.45279639432,0.316831192414,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.207605670907
 10/03  16:00:00,2.6856147798,0.0,0.0,1.20972208949,0.337404174248,1.54712626374,0.337404174248,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.233529872624
 10/03  17:00:00,3.23477790706,0.0,0.0,1.39050065621,0.387749136714,1.77824979292,0.387749136714,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.290691175902
 10/03  18:00:00,3.3761222822,0.0,0.0,1.29300053171,0.368674737855,1.66167526956,0.368674737855,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.345032312561
 10/03  19:00:00,3.40551940638,0.0,0.0,1.20122895355,0.34993784911,1.55116680266,0.34993784911,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.355150373176
 10/03  20:00:00,3.3517598371,0.0,0.0,1.15177669559,0.335427561511,1.4872042571,0.335427561511,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.323038571234
 10/03  21:00:00,3.03061601762,0.0,0.0,1.03690648373,0.308345266298,1.34525175003,0.308345266298,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.284366796728
 10/03  22:00:00,2.51644452805,0.0,0.0,0.888012400225,0.269455410004,1.15746781023,0.269455410004,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.226104608831
 10/03  23:00:00,1.99931102309,0.0,0.0,0.738048000468,0.228355777439,0.966403777907,0.228355777439,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.163641368564
 10/03  24:00:00,1.52005784828,0.0,0.0,0.6284935572,0.194449681303,0.822943238504,0.194449681303,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0957515227413
 10/04  01:00:00,1.25184955152,0.0,0.0,0.520823516445,0.164159264813,0.684982781258,0.164159264813,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0645027385615
 10/04  02:00:00,1.11682598512,0.0,0.0,0.46035955462,0.145096978659,0.605456533279,0.145096978659,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0566299936241
 10/04  03:00:00,1.01950138488,0.0,0.0,0.391777180624,0.125670998512,0.517448179136,0.125670998512,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0589571026541
 10/04  04:00:00,0.99471697848,0.0,0.0,0.35564679316,0.114079512638,0.469726305798,0.114079512638,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0831208952766
 10/04  05:00:00,1.1408061759,0.0,0.0,0.344305780013,0.110440407118,0.45474618713,0.110440407118,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.191818824735
 10/04  06:00:00,1.55469952511,0.0,0.0,0.369735749535,0.118599435086,0.48833518462,0.118599435086,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.393749082628
 10/04  07:00:00,1.88901093183,0.0,0.0,0.373169978012,0.119701636007,0.492871614019,0.119701636007,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.445522530326
 10/04  08:00:00,1.84224156946,0.0,0.0,0.401913142885,0.124343558214,0.526256701098,0.124343558214,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.428200072758
 10/04  09:00:00,1.72994811067,0.0,0.0,0.445922941915,0.135300401038,0.581223342953,0.135300401038,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.381479086892
 10/04  10:00:00,1.80975943419,0.0,0.0,0.551448870871,0.167335822913,0.718784693784,0.167335822913,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.328252875299
 10/04  11:00:00,1.82503736382,0.0,0.0,0.588870085847,0.175125508503,0.76399559435,0.175125508503,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.282099432475
 10/04  12:00:00,1.88036973208,0.0,0.0,0.673379020988,0.196106911229,0.869485932217,0.196106911229,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.246124597104
 10/04  13:00:00,1.9518544096,0.0,0.0,0.762628775347,0.222108925154,0.984737700501,0.222108925154,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.226011418379
 10/04  14:00:00,2.05714555318,0.0,0.0,0.866672783178,0.252418664831,1.11909144801,0.252418664831,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.205051661133
 10/04  15:00:00,2.22358242979,0.0,0.0,0.967256599568,0.281705879022,1.24896247859,0.281705879022,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.208430120253
 10/04  16:00:00,2.57578067769,0.0,0.0,1.12324692517,0.313103732057,1.43635065723,0.313103732057,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.234471377022
 10/04  17:00:00,3.1392101381,0.0,0.0,1.31498636736,0.366513286654,1.68149965401,0.366513286654,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.291873545852
 10/04  18:00:00,3.24672843733,0.0,0.0,1.18560098025,0.345285820885,1.53088680113,0.345285820885,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.346426936117
 10/04  19:00:00,3.2706243056,0.0,0.0,1.09055129624,0.324298335281,1.41484963152,0.324298335281,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.356572443543
 10/04  20:00:00,3.16273297712,0.0,0.0,0.994971030845,0.30191116005,1.2968821909,0.30191116005,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.324333777464
 10/04  21:00:00,2.88359888861,0.0,0.0,0.918442294301,0.278654039826,1.19709633413,0.278654039826,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.285505083618
 10/04  22:00:00,2.43457857561,0.0,0.0,0.824569672958,0.250162741371,1.07473241433,0.250162741371,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.226974052294
 10/04  23:00:00,1.98618653945,0.0,0.0,0.730949587488,0.221753362923,0.952702950411,0.221753362923,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.16421771242
 10/04  24:00:00,1.48491534715,0.0,0.0,0.601460448729,0.186066738771,0.787527187501,0.186066738771,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.096025072615
 10/05  01:00:00,1.25952556837,0.0,0.0,0.528900342708,0.163619758038,0.692520100747,0.163619758038,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0646414359207
 10/05  02:00:00,1.13902847096,0.0,0.0,0.479290354411,0.148270163502,0.627560517912,0.148270163502,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0567284948298
 10/05  03:00:00,1.08096241104,0.0,0.0,0.442049622203,0.136749267363,0.578798889566,0.136749267363,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0590674183794
 10/05  04:00:00,1.06565569647,0.0,0.0,0.412753579569,0.127687273762,0.54044085333,0.127687273762,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.083345065733
 10/05  05:00:00,1.18688257162,0.0,0.0,0.380263309277,0.119854410413,0.50011771969,0.119854410413,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.192523687902
 10/05  06:00:00,1.61443386204,0.0,0.0,0.415498509514,0.130960650913,0.546459160428,0.130960650913,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.395359443751
 10/05  07:00:00,2.0109434008,0.0,0.0,0.468100323568,0.144823400097,0.612923723665,0.144823400097,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.447402889643
 10/05  08:00:00,1.91196304139,0.0,0.0,0.455826389513,0.138320682012,0.594147071525,0.138320682012,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.430031174262
 10/05  09:00:00,1.76761265445,0.0,0.0,0.473532921527,0.143711106737,0.617244028263,0.143711106737,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.383122945363
 10/05  10:00:00,1.90615203081,0.0,0.0,0.627222073771,0.186543379762,0.813765453533,0.186543379762,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.329664712167
 10/05  11:00:00,1.91695164523,0.0,0.0,0.661902755952,0.192810528916,0.854713284868,0.192810528916,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.283296023372
 10/05  12:00:00,2.03614435,0.0,0.0,0.80092756791,0.223304425098,1.02423199301,0.223304425098,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.247153154236
