Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/05  13:00:00,2.12254632375,0.0,0.0,0.902792770479,0.251714833621,1.1545076041,0.251714833621,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.22693342893
 10/05  14:00:00,2.25358074932,0.0,0.0,1.02806190183,0.286643067144,1.31470496897,0.286643067144,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.205873336307
 10/05  15:00:00,2.36765772794,0.0,0.0,1.08866315164,0.303543451473,1.39220660311,0.303543451473,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.20926129388
 10/05  16:00:00,2.64132036722,0.0,0.0,1.17370983891,0.327234231198,1.50094407011,0.327234231198,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.235417653676
 10/05  17:00:00,3.18632020682,0.0,0.0,1.35085268359,0.376568012261,1.72742069585,0.376568012261,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.293062572744
 10/05  18:00:00,3.27568991438,0.0,0.0,1.20689632152,0.3515488686,1.55844519012,0.3515488686,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.34783002418
 10/05  19:00:00,3.35133029751,0.0,0.0,1.15714119288,0.3369836747,1.49412486758,0.3369836747,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.358003199392
 10/05  20:00:00,3.24699031906,0.0,0.0,1.06356003408,0.316276403236,1.37983643731,0.316276403236,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.325636872981
 10/05  21:00:00,2.96588225743,0.0,0.0,0.985272510341,0.292961912102,1.27823442244,0.292961912102,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.286650364119
 10/05  22:00:00,2.51878897293,0.0,0.0,0.892658820133,0.265409067986,1.15806788812,0.265409067986,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.227848975825
 10/05  23:00:00,2.02171242317,0.0,0.0,0.757735516496,0.229914607982,0.987650124477,0.229914607982,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.164796422075
 10/05  24:00:00,1.51559745362,0.0,0.0,0.624665122547,0.19326959985,0.817934722397,0.19326959985,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0962996441887
 10/06  01:00:00,1.28237498776,0.0,0.0,0.546235493165,0.168995072525,0.71523056569,0.168995072525,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0647803903667
 10/06  02:00:00,1.15744337154,0.0,0.0,0.493274689747,0.152602974906,0.645877664653,0.152602974906,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0568262486694
 10/06  03:00:00,1.06139873216,0.0,0.0,0.425133969223,0.133993088882,0.559127058105,0.133993088882,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0591755709649
 10/06  04:00:00,1.03829757793,0.0,0.0,0.389956782769,0.122903320106,0.512860102875,0.122903320106,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0835676976491
 10/06  05:00:00,1.18807059545,0.0,0.0,0.380633295945,0.119964033816,0.500597329761,0.119964033816,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.193232101655
 10/06  06:00:00,1.60617637435,0.0,0.0,0.407994538326,0.128587287418,0.536581825744,0.128587287418,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.396979290748
 10/06  07:00:00,1.96472927568,0.0,0.0,0.42946360504,0.135354185672,0.564817790712,0.135354185672,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.449294697476
 10/06  08:00:00,1.87761453335,0.0,0.0,0.426128075247,0.131829844903,0.55795792015,0.131829844903,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.431871817597
 10/06  09:00:00,1.75968320294,0.0,0.0,0.466212840303,0.141448860577,0.60766170088,0.141448860577,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.384775821231
 10/06  10:00:00,1.83445310603,0.0,0.0,0.568230360102,0.17241714446,0.740647504562,0.17241714446,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.331083736359
 10/06  11:00:00,1.80298157273,0.0,0.0,0.567352466585,0.172188241841,0.739540708427,0.172188241841,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.284498527314
 10/06  12:00:00,1.84840161831,0.0,0.0,0.643940834952,0.191514851132,0.835455686083,0.191514851132,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.248186729463
 10/06  13:00:00,1.94834719668,0.0,0.0,0.758496500475,0.220885512041,0.979382012516,0.220885512041,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.227859893445
 10/06  14:00:00,2.14662061867,0.0,0.0,0.943853698626,0.263065754566,1.20691945319,0.263065754566,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.206698721436
 10/06  15:00:00,2.35117548646,0.0,0.0,1.07520455977,0.299685167793,1.37488972757,0.299685167793,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.210095927952
 10/06  16:00:00,2.67767766733,0.0,0.0,1.20735228531,0.32899576686,1.53634805217,0.32899576686,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.23637097172
 10/06  17:00:00,3.17699121157,0.0,0.0,1.34268631554,0.37421118587,1.71689750141,0.37421118587,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.294256771929
 10/06  18:00:00,3.26782633252,0.0,0.0,1.19978132302,0.349389500693,1.54917082371,0.349389500693,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.349240808731
 10/06  19:00:00,3.34078597696,0.0,0.0,1.14791450491,0.334227796187,1.48214230109,0.334227796187,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.359441445329
 10/06  20:00:00,3.23837612861,0.0,0.0,1.05596011787,0.313952216781,1.36991233465,0.313952216781,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.3269467852
 10/06  21:00:00,2.95521369112,0.0,0.0,0.97619857785,0.290216034662,1.26641461251,0.290216034662,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.28780160774
 10/06  22:00:00,2.5073650076,0.0,0.0,0.883204074966,0.262561017769,1.14576509274,0.262561017769,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.228727805877
 10/06  23:00:00,2.00741319377,0.0,0.0,0.746342113099,0.22642641422,0.972768527319,0.22642641422,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.165378789828
 10/06  24:00:00,1.53428523329,0.0,0.0,0.641673544588,0.194672635512,0.8363461801,0.194672635512,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.096575966149
 10/07  01:00:00,1.27934555727,0.0,0.0,0.538566608144,0.166608596426,0.70517520457,0.166608596426,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0678592969194
 10/07  02:00:00,1.14947764262,0.0,0.0,0.48342266004,0.149546995925,0.632969655965,0.149546995925,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0591572900097
 10/07  03:00:00,1.08728741189,0.0,0.0,0.443838710742,0.13729875026,0.581137461003,0.13729875026,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0616884436257
 10/07  04:00:00,1.04525144878,0.0,0.0,0.389317408112,0.122698141157,0.51201554927,0.122698141157,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0886949664853
 10/07  05:00:00,1.17733175503,0.0,0.0,0.356227244251,0.11426496115,0.470492205401,0.11426496115,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.208501692992
 10/07  06:00:00,1.60960558178,0.0,0.0,0.374223681394,0.12003776151,0.494261442903,0.12003776151,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.4321033688
 10/07  07:00:00,1.97959579672,0.0,0.0,0.391554567142,0.125171513222,0.516726080364,0.125171513222,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.49109156695
 10/07  08:00:00,1.91427771933,0.0,0.0,0.394932836467,0.124491366817,0.519424203284,0.124491366817,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.474631419552
 10/07  09:00:00,1.79765054265,0.0,0.0,0.429163398448,0.132793589591,0.561956988039,0.132793589591,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.423416815313
 10/07  10:00:00,1.90438368401,0.0,0.0,0.557654198777,0.169231817505,0.726886016282,0.169231817505,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.363859573329
 10/07  11:00:00,1.92121014115,0.0,0.0,0.599829189481,0.178409283555,0.778238473036,0.178409283555,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.311540571605
 10/07  12:00:00,1.97226895476,0.0,0.0,0.687831644265,0.200343715544,0.888175359809,0.200343715544,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.2715238861
 10/07  13:00:00,1.99663871693,0.0,0.0,0.746397308236,0.217414809952,0.963812118188,0.217414809952,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.248133275507
 10/07  14:00:00,2.13700702889,0.0,0.0,0.886977693495,0.252813087025,1.13979078052,0.252813087025,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.225088232155
 10/07  15:00:00,2.30049834077,0.0,0.0,0.99214076376,0.276573390888,1.26871415465,0.276573390888,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.228535382318
 10/07  16:00:00,2.57384578436,0.0,0.0,1.07426110744,0.299460480824,1.37372158827,0.299460480824,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.259247633408
 10/07  17:00:00,2.98563393145,0.0,0.0,1.13229513943,0.329806215387,1.46210135481,0.329806215387,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.322343708192
 10/07  18:00:00,3.16962844081,0.0,0.0,1.06333749348,0.316370997074,1.37970849056,0.316370997074,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.386194934636
 10/07  19:00:00,3.28110033773,0.0,0.0,1.03795115297,0.308772106466,1.34672325944,0.308772106466,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.40093009356
 10/07  20:00:00,3.23957987144,0.0,0.0,0.999673357571,0.297320065179,1.29699342275,0.297320065179,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.366214069596
 10/07  21:00:00,2.97199097776,0.0,0.0,0.936400489995,0.278474925292,1.21487541529,0.278474925292,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.320511234136
 10/07  22:00:00,2.43217715395,0.0,0.0,0.776211924028,0.240226886852,1.01643881088,0.240226886852,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.254573022161
 10/07  23:00:00,1.90629985765,0.0,0.0,0.638522832507,0.201317768308,0.839840600815,0.201317768308,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.181658534881
 10/07  24:00:00,1.45183698557,0.0,0.0,0.5660986009,0.1751721732,0.7412707741,0.1751721732,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.102629441352
 10/08  01:00:00,1.229396747,0.0,0.0,0.500271868525,0.154798436055,0.65507030458,0.154798436055,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0680153866452
 10/08  02:00:00,1.10772805417,0.0,0.0,0.451426659703,0.139683020643,0.591109680346,0.139683020643,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0592676771814
 10/08  03:00:00,1.05138803449,0.0,0.0,0.416303152383,0.128812173569,0.545115325953,0.128812173569,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.061811201276
 10/08  04:00:00,1.04445017944,0.0,0.0,0.390220429074,0.120741648211,0.510962077285,0.120741648211,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0889471691376
 10/08  05:00:00,1.21498372593,0.0,0.0,0.387466768491,0.119891863396,0.507358631887,0.119891863396,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.20928723741
 10/08  06:00:00,1.67193157089,0.0,0.0,0.423687209749,0.131107259866,0.554794469615,0.131107259866,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.433896331199
 10/08  07:00:00,2.02054492003,0.0,0.0,0.422388814545,0.133180182011,0.555568996556,0.133180182011,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.493197774066
 10/08  08:00:00,1.96504869563,0.0,0.0,0.433850309133,0.134277370539,0.568127679672,0.134277370539,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.47669891946
 10/08  09:00:00,1.88827975889,0.0,0.0,0.499197511569,0.151522637876,0.650720149446,0.151522637876,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.425282870153
 10/08  10:00:00,1.97888224959,0.0,0.0,0.613526131035,0.186253588844,0.799779719879,0.186253588844,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.365464435316
 10/08  11:00:00,2.0297189051,0.0,0.0,0.682356518607,0.203032223375,0.885388741982,0.203032223375,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.312899066606
 10/08  12:00:00,2.10923044851,0.0,0.0,0.792934129932,0.23103321993,1.02396734986,0.23103321993,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.272693389798
 10/08  13:00:00,2.2258567962,0.0,0.0,0.927529847874,0.2644558228,1.19198567067,0.2644558228,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.249177802298
 10/08  14:00:00,2.39855111721,0.0,0.0,1.09506711221,0.30533611872,1.40040323093,0.30533611872,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.226019870069
 10/08  15:00:00,2.57802145533,0.0,0.0,1.20836786653,0.336929463069,1.5452973296,0.336929463069,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.229475321929
 10/08  16:00:00,2.80987316251,0.0,0.0,1.25793033241,0.350739087626,1.60866942004,0.350739087626,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.260327179784
 10/08  17:00:00,3.17242848106,0.0,0.0,1.27585612784,0.37169546295,1.64755159079,0.37169546295,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.32368802182
 10/08  18:00:00,3.35823459301,0.0,0.0,1.21326395193,0.353452684403,1.56671663634,0.353452684403,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.387792941048
 10/08  19:00:00,3.38529141524,0.0,0.0,1.1170009726,0.332268604128,1.44926957673,0.332268604128,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.402574853776
 10/08  20:00:00,3.31699046838,0.0,0.0,1.05819478244,0.314702344,1.37289712644,0.314702344,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.367720962851
 10/08  21:00:00,3.03756622519,0.0,0.0,0.9859495136,0.293182076792,1.27913159039,0.293182076792,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.321830306466
 10/08  22:00:00,2.52927368499,0.0,0.0,0.853522427716,0.259002879895,1.11252530761,0.259002879895,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.255583056462
 10/08  23:00:00,2.04729270264,0.0,0.0,0.751988673285,0.228180963367,0.980169636652,0.228180963367,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.18232234403
 10/08  24:00:00,1.5255380475,0.0,0.0,0.622157123784,0.192506284057,0.814663407842,0.192506284057,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.102937869549
 10/09  01:00:00,1.28508284623,0.0,0.0,0.547971295132,0.169546156309,0.71751745144,0.169546156309,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0652013630866
 10/09  02:00:00,1.15829173406,0.0,0.0,0.493681633635,0.152746732138,0.646428365774,0.152746732138,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0571239100645
 10/09  03:00:00,1.09896205163,0.0,0.0,0.455442318618,0.140914719356,0.596357037974,0.140914719356,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0595089105683
 10/09  04:00:00,1.08238274242,0.0,0.0,0.424823949009,0.131441049355,0.556264998364,0.131441049355,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0842479666535
 10/09  05:00:00,1.20631845396,0.0,0.0,0.39285524686,0.123842028927,0.516697275787,0.123842028927,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.195380014143
 10/09  06:00:00,1.63675802682,0.0,0.0,0.427495975577,0.134763037018,0.562259012595,0.134763037018,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.401883756362
 10/09  07:00:00,1.97503706567,0.0,0.0,0.43291557543,0.136480859028,0.569396434459,0.136480859028,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.455023843719
 10/09  08:00:00,1.90944048643,0.0,0.0,0.446130758969,0.138077337932,0.5842080969,0.138077337932,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.437447593923
 10/09  09:00:00,1.81087154531,0.0,0.0,0.501593805375,0.152248533946,0.653842339322,0.152248533946,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.389783525157
 10/09  10:00:00,1.9761951081,0.0,0.0,0.676782582155,0.201306923774,0.878089505929,0.201306923774,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.335383737062
 10/09  11:00:00,2.00975636577,0.0,0.0,0.730003972241,0.212667049238,0.942671021479,0.212667049238,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.288143007304
 10/09  12:00:00,2.04945558774,0.0,0.0,0.80022184684,0.233155100018,1.03337694686,0.233155100018,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.251319438122
 10/09  13:00:00,2.22448173259,0.0,0.0,0.97957632378,0.273132008147,1.25270833193,0.273132008147,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.230668109947
 10/09  14:00:00,2.36495789098,0.0,0.0,1.11255089946,0.31020371952,1.42275461898,0.31020371952,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.209200827959
 10/09  15:00:00,2.58670112231,0.0,0.0,1.26351092827,0.34437565113,1.6078865794,0.34437565113,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.212624711961
 10/09  16:00:00,2.83232774644,0.0,0.0,1.32655602832,0.361555076696,1.68811110501,0.361555076696,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.239257997992
 10/09  17:00:00,3.28760567793,0.0,0.0,1.42630027294,0.397589669877,1.82388994282,0.397589669877,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.297878796875
 10/09  18:00:00,3.39022472716,0.0,0.0,1.29747704464,0.369818589199,1.66729563384,0.369818589199,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.353514393241
 10/09  19:00:00,3.47283192777,0.0,0.0,1.25281112685,0.357019304387,1.60983043124,0.357019304387,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.363799265994
 10/09  20:00:00,3.32210144271,0.0,0.0,1.11738846208,0.332280216722,1.4496686788,0.332280216722,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.330915755149
 10/09  21:00:00,2.96871350867,0.0,0.0,0.979264816811,0.297161548266,1.27642636508,0.297161548266,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.291289672723
 10/09  22:00:00,2.51287345462,0.0,0.0,0.881216987785,0.267392606562,1.14860959435,0.267392606562,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.23139175128
 10/09  23:00:00,2.05093143751,0.0,0.0,0.778352423842,0.236170714716,1.01452313856,0.236170714716,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.167142422332
 10/09  24:00:00,1.535877,0.0,0.0,0.639302369536,0.19779842134,0.837100790876,0.19779842134,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0974131220868
 10/10  01:00:00,1.30434892647,0.0,0.0,0.562583477181,0.174058735843,0.736642213023,0.174058735843,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0653426817482
 10/10  02:00:00,1.17407584216,0.0,0.0,0.505664386933,0.156447246338,0.662111633271,0.156447246338,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0572247506726
 10/10  03:00:00,1.07668252922,0.0,0.0,0.436403598893,0.137562074154,0.573965673046,0.137562074154,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0596207530825
 10/10  04:00:00,1.05485690355,0.0,0.0,0.401841934873,0.126669447304,0.528511382178,0.126669447304,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0844757439658
 10/10  05:00:00,1.17481935425,0.0,0.0,0.366796942369,0.11767920372,0.484476146088,0.11767920372,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.196102044129
 10/10  06:00:00,1.58113204945,0.0,0.0,0.382320142059,0.122663729233,0.504983871292,0.122663729233,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.403532920297
 10/10  07:00:00,1.92657418065,0.0,0.0,0.392931627819,0.126076545372,0.519008173191,0.126076545372,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.456949219967
 10/10  08:00:00,1.84312510057,0.0,0.0,0.390640798537,0.125376670363,0.516017468901,0.125376670363,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.439322836061
 10/10  09:00:00,1.71071113172,0.0,0.0,0.417861780249,0.134136437916,0.551998218165,0.134136437916,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.391467232727
 10/10  10:00:00,1.8245875699,0.0,0.0,0.553621490253,0.171415005966,0.725036496219,0.171415005966,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.336829208571
 10/10  11:00:00,1.87883549647,0.0,0.0,0.62168504733,0.188840006466,0.810525053796,0.188840006466,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.289368105679
 10/10  12:00:00,1.95336891425,0.0,0.0,0.721473294793,0.214763881044,0.936237175837,0.214763881044,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.252372535646
 10/10  13:00:00,2.06695207241,0.0,0.0,0.847291319783,0.246943357736,1.09423467752,0.246943357736,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.231612104176
 10/10  14:00:00,2.18615855866,0.0,0.0,0.962575166168,0.280539205333,1.2431143715,0.280539205333,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.210041743113
 10/10  15:00:00,2.28474028771,0.0,0.0,1.0057288715,0.299346075217,1.30507494672,0.299346075217,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.213475510053
 10/10  16:00:00,2.55013157826,0.0,0.0,1.08790411331,0.31704010568,1.40494421898,0.31704010568,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.24022871584
 10/10  17:00:00,3.01875568917,0.0,0.0,1.20322539605,0.35059681664,1.55382221269,0.35059681664,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.299096538247
 10/10  18:00:00,3.16371812826,0.0,0.0,1.10924036423,0.330111813004,1.43935217723,0.330111813004,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.354951250947
 10/10  19:00:00,3.18552121037,0.0,0.0,1.01336310386,0.307691419291,1.32105452315,0.307691419291,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.365264456684
 10/10  20:00:00,3.12864209856,0.0,0.0,0.962666502027,0.29220849806,1.25487500009,0.29220849806,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.332250089714
 10/10  21:00:00,2.80735562083,0.0,0.0,0.850640642058,0.263255078158,1.11389572022,0.263255078158,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.292462429745
 10/10  22:00:00,2.35335745449,0.0,0.0,0.754666012361,0.233532696095,0.988198708456,0.233532696095,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.232286637043
 10/10  23:00:00,1.89648949124,0.0,0.0,0.65638330533,0.203105429897,0.859488735227,0.203105429897,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.167734879388
 10/10  24:00:00,1.43419446161,0.0,0.0,0.561421029422,0.173715480966,0.735136510388,0.173715480966,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0976948641851
 10/11  01:00:00,1.21444293499,0.0,0.0,0.493806007767,0.152787534459,0.646593542226,0.152787534459,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0654853610647
 10/11  02:00:00,1.09331284228,0.0,0.0,0.443901567903,0.137346896712,0.581248464614,0.137346896712,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.057324919447
 10/11  03:00:00,1.006223546,0.0,0.0,0.382741990622,0.120652669942,0.503394660564,0.120652669942,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0597327823467
 10/11  04:00:00,0.990732501039,0.0,0.0,0.352911375455,0.111246602706,0.464157978161,0.111246602706,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0847047454722
 10/11  05:00:00,1.12076478131,0.0,0.0,0.325322333594,0.104374570021,0.429696903614,0.104374570021,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.196826713662
 10/11  06:00:00,1.53315738061,0.0,0.0,0.344746437767,0.110607340246,0.455353778013,0.110607340246,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.405188344738
 10/11  07:00:00,1.92536601886,0.0,0.0,0.392216162413,0.123650325617,0.51586648803,0.123650325617,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.458882743345
 10/11  08:00:00,1.87772793438,0.0,0.0,0.420962453262,0.127776958947,0.548739412209,0.127776958947,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.441203726568
 10/11  09:00:00,1.75495568981,0.0,0.0,0.456085231457,0.138467172423,0.59455240388,0.138467172423,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.393157605104
 10/11  10:00:00,1.9223244397,0.0,0.0,0.632976868771,0.18834507789,0.821321946661,0.18834507789,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.338280627933
 10/11  11:00:00,1.97921440132,0.0,0.0,0.7043626889,0.205311134128,0.909673823028,0.205311134128,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.290598241302
 10/11  12:00:00,2.13118297972,0.0,0.0,0.870236530061,0.242757323734,1.11299385379,0.242757323734,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.253429923159
 10/11  13:00:00,2.23685873176,0.0,0.0,0.98766475071,0.275528707136,1.26319345785,0.275528707136,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.232559983192
 10/11  14:00:00,2.32281041833,0.0,0.0,1.07286227791,0.306058799646,1.37892107756,0.306058799646,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.210886896737
 10/11  15:00:00,2.51929755152,0.0,0.0,1.20314691412,0.335630247788,1.53877716191,0.335630247788,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.214330558667
 10/11  16:00:00,2.68635689027,0.0,0.0,1.19838395521,0.341812142585,1.54019609779,0.341812142585,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.241202149041
 10/11  17:00:00,3.16329600042,0.0,0.0,1.32055532263,0.376584795303,1.69714011793,0.376584795303,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.300318944253
 10/11  18:00:00,3.26974936997,0.0,0.0,1.19553162756,0.348409258826,1.54394088639,0.348409258826,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.356393783499
 10/11  19:00:00,3.2899129827,0.0,0.0,1.09743265901,0.326542679715,1.42397533872,0.326542679715,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.366735413441
 10/11  20:00:00,3.17089639466,0.0,0.0,0.99401259637,0.301777000576,1.29578959695,0.301777000576,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.333589788954
 10/11  21:00:00,2.88704239724,0.0,0.0,0.914746821214,0.277658247053,1.19240506827,0.277658247053,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.293639858102
 10/11  22:00:00,2.43474248528,0.0,0.0,0.819854682235,0.24882955079,1.06868423303,0.24882955079,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.233186143271
 10/11  23:00:00,1.97733312214,0.0,0.0,0.720939234617,0.21879716292,0.939736397537,0.21879716292,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.168330847983
 10/11  24:00:00,1.5133025928,0.0,0.0,0.624451860917,0.18950967402,0.813961534938,0.18950967402,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0979779708286
 10/12  01:00:00,1.29266641793,0.0,0.0,0.555956527795,0.16871755402,0.724674081815,0.16871755402,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0656283044106
 10/12  02:00:00,1.13746875181,0.0,0.0,0.477523064164,0.147780205441,0.625303269605,0.147780205441,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0574260239882
 10/12  03:00:00,1.0794581834,0.0,0.0,0.440261041101,0.136254798972,0.576515840073,0.136254798972,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0598462402378
 10/12  04:00:00,1.06801908069,0.0,0.0,0.413303927673,0.127909181571,0.541213109244,0.127909181571,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.084936194043
 10/12  05:00:00,1.2287834792,0.0,0.0,0.410069412197,0.12691724355,0.536986655747,0.12691724355,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.197555659423
 10/12  06:00:00,1.64301691529,0.0,0.0,0.428434059148,0.13511658276,0.563550641908,0.13511658276,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.406851015516
 10/12  07:00:00,1.98066518147,0.0,0.0,0.43272962825,0.136495193359,0.569224821609,0.136495193359,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.460823572368
 10/12  08:00:00,1.91133400181,0.0,0.0,0.443225021243,0.137231400639,0.580456421881,0.137231400639,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.443092784318
 10/12  09:00:00,1.81700588153,0.0,0.0,0.502367095712,0.152539478329,0.654906574041,0.152539478329,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.394853626667
 10/12  10:00:00,1.9736016864,0.0,0.0,0.671359975468,0.199782753266,0.871142728734,0.199782753266,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.339737092558
 10/12  11:00:00,1.97282525466,0.0,0.0,0.695102119725,0.206948294576,0.902050414301,0.206948294576,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.291832503366
 10/12  12:00:00,2.05718738804,0.0,0.0,0.803645733139,0.234291649643,1.03793738278,0.234291649643,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.254490802496
 10/12  13:00:00,2.23346314525,0.0,0.0,0.98427593751,0.27457098516,1.25884692267,0.27457098516,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.233510931865
 10/12  14:00:00,2.39003808872,0.0,0.0,1.13004537338,0.315256675708,1.44530204909,0.315256675708,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.211733595581
 10/12  15:00:00,2.51167962659,0.0,0.0,1.19652802433,0.333775621746,1.53030364608,0.333775621746,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.215186149565
 10/12  16:00:00,2.7087059089,0.0,0.0,1.21498096334,0.346586928123,1.56156789146,0.346586928123,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.242179374006
 10/12  17:00:00,3.19888183979,0.0,0.0,1.34725371066,0.384245083481,1.73149879414,0.384245083481,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.301546107418
 10/12  18:00:00,3.32027798797,0.0,0.0,1.23345857124,0.35956326449,1.59302183573,0.35956326449,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.357841452153
 10/12  19:00:00,3.34526586031,0.0,0.0,1.13883618676,0.339015768548,1.47785195531,0.339015768548,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.368211674465
 10/12  20:00:00,3.2780651442,0.0,0.0,1.08016322538,0.321450564302,1.40161378968,0.321450564302,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.334934345753
 10/12  21:00:00,3.00710396688,0.0,0.0,1.01058314111,0.300701867634,1.31128500874,0.300701867634,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.294821487271
 10/12  22:00:00,2.4626591964,0.0,0.0,0.836620206995,0.259078818071,1.09569902507,0.259078818071,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.234088062341
 10/12  23:00:00,1.95012581055,0.0,0.0,0.693239236128,0.218692522387,0.911931758515,0.218692522387,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.168928175412
 10/12  24:00:00,1.51569531105,0.0,0.0,0.623133159661,0.192937316574,0.816070476235,0.192937316574,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0982617477761
 10/13  01:00:00,1.32543715907,0.0,0.0,0.580927339293,0.176373399192,0.757300738485,0.176373399192,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0657723888828
 10/13  02:00:00,1.17334623569,0.0,0.0,0.504784991799,0.156294038035,0.661079029834,0.156294038035,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0575277476399
 10/13  03:00:00,1.11030896427,0.0,0.0,0.463679277788,0.143573862508,0.607253140296,0.143573862508,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0599597208842
 10/13  04:00:00,1.09906899152,0.0,0.0,0.43677960129,0.135253069646,0.572032670936,0.135253069646,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0851665431805
 10/13  05:00:00,1.25835099488,0.0,0.0,0.432034936876,0.133789254338,0.565824191214,0.133789254338,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.198285639635
 10/13  06:00:00,1.72697802282,0.0,0.0,0.493111316595,0.152733291728,0.645844608323,0.152733291728,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.408518156631
 10/13  07:00:00,2.08864234359,0.0,0.0,0.515541916228,0.159712596217,0.675254512446,0.159712596217,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.462771043659
 10/13  08:00:00,1.95249649977,0.0,0.0,0.473107748429,0.146614561458,0.619722309887,0.146614561458,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.444989394278
 10/13  09:00:00,1.8549292262,0.0,0.0,0.530040746436,0.161087155563,0.691127902,0.161087155563,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.396555643372
 10/13  10:00:00,1.95254113177,0.0,0.0,0.650794786539,0.197826207796,0.848620994335,0.197826207796,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.341198272331
 10/13  11:00:00,1.9958155368,0.0,0.0,0.711731303422,0.212070969061,0.923802272483,0.212070969061,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.293070927325
 10/13  12:00:00,2.08014688422,0.0,0.0,0.820441367412,0.239390965425,1.05983233284,0.239390965425,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.255555348618
 10/13  13:00:00,2.21239204259,0.0,0.0,0.962147767175,0.274673740464,1.23682150764,0.274673740464,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.234465244233
 10/13  14:00:00,2.45305842964,0.0,0.0,1.18436494846,0.323107093302,1.50747204176,0.323107093302,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.212583943837
 10/13  15:00:00,2.59540834097,0.0,0.0,1.26117515172,0.351996848616,1.61317200033,0.351996848616,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.216046509693
 10/13  16:00:00,2.70403576825,0.0,0.0,1.20452639514,0.351390398287,1.55591679343,0.351390398287,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.243160331386
 10/13  17:00:00,2.95942761329,0.0,0.0,1.14320344088,0.347610491896,1.49081393277,0.347610491896,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.302776742288
 10/13  18:00:00,3.07332399068,0.0,0.0,1.02644870909,0.318167206493,1.34461591558,0.318167206493,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.359293375014
 10/13  19:00:00,3.10123341435,0.0,0.0,0.936650237866,0.295688700168,1.23233893803,0.295688700168,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.369692245779
 10/13  20:00:00,3.02194534287,0.0,0.0,0.869702006956,0.274443732337,1.14414573929,0.274443732337,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.336282594812
 10/13  21:00:00,2.74489637591,0.0,0.0,0.796577190881,0.251314820269,1.04789201115,0.251314820269,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.29600689389
 10/13  22:00:00,2.29278439841,0.0,0.0,0.703119421887,0.221798835324,0.924918257211,0.221798835324,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.234994032214
 10/13  23:00:00,1.83955126819,0.0,0.0,0.608745056196,0.192012296803,0.800757352999,0.192012296803,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.169528038567
 10/13  24:00:00,1.34510923257,0.0,0.0,0.48841720046,0.156783258619,0.645200459079,0.156783258619,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0985456864556
 10/14  01:00:00,1.13283808948,0.0,0.0,0.422078621805,0.135483122942,0.557561744747,0.135483122942,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0689652889574
 10/14  02:00:00,0.981540870698,0.0,0.0,0.350033861412,0.114217248335,0.464251109747,0.114217248335,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0599390643039
 10/14  03:00:00,0.943719437308,0.0,0.0,0.330591188833,0.106108490294,0.436699679127,0.106108490294,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0625582509176
 10/14  04:00:00,0.938095409991,0.0,0.0,0.305146397099,0.097933934997,0.403080332096,0.097933934997,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0904741448736
 10/14  05:00:00,1.11122081051,0.0,0.0,0.30192333528,0.0969002306207,0.3988235659,0.0969002306207,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.214059387972
 10/14  06:00:00,1.57152577622,0.0,0.0,0.335731791703,0.10775736294,0.443489154643,0.10775736294,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.444795851501
 10/14  07:00:00,1.93453209144,0.0,0.0,0.34575874717,0.110990605574,0.456749352744,0.110990605574,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.506004589289
 10/14  08:00:00,1.86536630818,0.0,0.0,0.345070863241,0.110797497444,0.455868360686,0.110797497444,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.489275850997
 10/14  09:00:00,1.74316791686,0.0,0.0,0.374113546669,0.120144647353,0.494258194022,0.120144647353,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.436632983549
 10/14  10:00:00,1.80528345576,0.0,0.0,0.468541922453,0.147878275005,0.616420197458,0.147878275005,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.375225163909
 10/14  11:00:00,1.91743048857,0.0,0.0,0.586584103572,0.1782547855,0.764838889072,0.1782547855,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.321160502989
 10/14  12:00:00,1.95318857247,0.0,0.0,0.660149243308,0.200664769948,0.860814013256,0.200664769948,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.279804850365
 10/14  13:00:00,2.04539011565,0.0,0.0,0.774508285988,0.230657569045,1.00516585503,0.230657569045,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.255530937388
 10/14  14:00:00,2.18538140201,0.0,0.0,0.914842814665,0.266722817155,1.18156563182,0.266722817155,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.231687753969
 10/14  15:00:00,2.39964397613,0.0,0.0,1.05908576439,0.302118162475,1.36120392686,0.302118162475,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.235191245464
 10/14  16:00:00,2.56121105226,0.0,0.0,1.04287635465,0.310571375873,1.35344773052,0.310571375873,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.266886759052
 10/14  17:00:00,2.88069456576,0.0,0.0,1.03358071822,0.314059719108,1.34764043733,0.314059719108,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.331865259982
 10/14  18:00:00,3.095081539,0.0,0.0,0.992338943991,0.301504848261,1.29384379225,0.301504848261,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.397512731127
 10/14  19:00:00,3.20104051015,0.0,0.0,0.962624075518,0.292390051489,1.25501412701,0.292390051489,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.412579398408
 10/14  20:00:00,3.10383228121,0.0,0.0,0.878540205739,0.272032752053,1.15057295779,0.272032752053,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.376886944324
 10/14  21:00:00,2.82626001332,0.0,0.0,0.809271171751,0.250532749051,1.0598039208,0.250532749051,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.329851764183
 10/14  22:00:00,2.36704994833,0.0,0.0,0.720991839653,0.223168974568,0.94416081422,0.223168974568,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.2617238132
 10/14  23:00:00,1.89588359672,0.0,0.0,0.629805784847,0.19492239911,0.824728183958,0.19492239911,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.186354690809
 10/14  24:00:00,1.42173929642,0.0,0.0,0.541428738773,0.167562943589,0.708991682362,0.167562943589,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.104810843945
 10/15  01:00:00,1.17344607041,0.0,0.0,0.454658144728,0.143350618156,0.598008762884,0.143350618156,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0691262517547
 10/15  02:00:00,1.05169527829,0.0,0.0,0.406216532903,0.128075637944,0.534292170847,0.128075637944,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0600524107928
 10/15  03:00:00,0.975483009521,0.0,0.0,0.354561380799,0.113775569069,0.468336949868,0.113775569069,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0626845523897
 10/15  04:00:00,0.970175092977,0.0,0.0,0.329251487455,0.1056516476,0.434903135055,0.1056516476,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.090731024901
 10/15  05:00:00,1.14483894888,0.0,0.0,0.326778730519,0.104858771288,0.431637501807,0.104858771288,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.214863590437
 10/15  06:00:00,1.60736297277,0.0,0.0,0.361488607726,0.116001122687,0.477489730413,0.116001122687,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.446632472281
 10/15  07:00:00,1.97058929566,0.0,0.0,0.371447449329,0.119201196617,0.490648645945,0.119201196617,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.508162500301
 10/15  08:00:00,1.89515142,0.0,0.0,0.366047742352,0.117485634235,0.483533376587,0.117485634235,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.491395946913
 10/15  09:00:00,1.73095378556,0.0,0.0,0.365005116337,0.115125917848,0.480131034185,0.115125917848,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.438546012079
 10/15  10:00:00,1.7950490114,0.0,0.0,0.461611610923,0.142929964293,0.604541575216,0.142929964293,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.376869341786
 10/15  11:00:00,1.87202987653,0.0,0.0,0.550760167659,0.167286272019,0.718046439678,0.167286272019,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.322552340338
 10/15  12:00:00,1.74607910486,0.0,0.0,0.498165770104,0.154340600724,0.652506370828,0.154340600724,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.281003025176
 10/15  13:00:00,1.78566817337,0.0,0.0,0.568283902438,0.176089279058,0.744373181496,0.176089279058,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.256601668639
 10/15  14:00:00,1.87329189838,0.0,0.0,0.666145670599,0.202376278343,0.868521948942,0.202376278343,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.232641933225
 10/15  15:00:00,1.77216505847,0.0,0.0,0.554573320099,0.178189711309,0.732763031408,0.178189711309,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.236153223265
 10/15  16:00:00,1.87420663321,0.0,0.0,0.499651015433,0.165687807581,0.665338823013,0.165687807581,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.267991247516
 10/15  17:00:00,2.22342761481,0.0,0.0,0.519408483325,0.169588614872,0.688997098197,0.169588614872,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.333241648162
 10/15  18:00:00,2.55010160559,0.0,0.0,0.563321498403,0.1839062228,0.747227721202,0.1839062228,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.399148868765
 10/15  19:00:00,2.70141008775,0.0,0.0,0.568226915445,0.185472094965,0.753699010411,0.185472094965,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.414264092608
 10/15  20:00:00,2.68535443037,0.0,0.0,0.550791167114,0.179760551898,0.730551719012,0.179760551898,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.378430332265
 10/15  21:00:00,2.44338928197,0.0,0.0,0.509361755808,0.166220650618,0.675582406426,0.166220650618,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.331202547214
 10/15  22:00:00,2.0160536214,0.0,0.0,0.446448318747,0.145682423139,0.592130741886,0.145682423139,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.262757558606
 10/15  23:00:00,1.57329424079,0.0,0.0,0.378089599323,0.123370479353,0.501460078676,0.123370479353,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.187033440163
 10/15  24:00:00,1.14501092301,0.0,0.0,0.327001810152,0.104946906127,0.431948716278,0.104946906127,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.105125436621
 10/16  01:00:00,0.924473089084,0.0,0.0,0.268349689854,0.0875576022779,0.355907292132,0.0875576022779,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0662017652513
 10/16  02:00:00,0.847118837975,0.0,0.0,0.253263350293,0.0812849523921,0.334548302685,0.0812849523921,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0578310770703
 10/16  03:00:00,0.815819018706,0.0,0.0,0.236511728136,0.0759120104159,0.312423738552,0.0759120104159,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0602991770628
 10/16  04:00:00,0.806116104904,0.0,0.0,0.209888646683,0.0684960607137,0.278384707396,0.0684960607137,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0858616201027
 10/16  05:00:00,0.981227594584,0.0,0.0,0.216005357871,0.0704963113201,0.286501669191,0.0704963113201,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.20048476136
 10/16  06:00:00,1.42579703322,0.0,0.0,0.256063027532,0.0835744997595,0.339637527292,0.0835744997595,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.413544248063
 10/16  07:00:00,1.75555696331,0.0,0.0,0.253542127591,0.0827556863479,0.336297813939,0.0827556863479,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.468642361886
 10/16  08:00:00,1.69158796188,0.0,0.0,0.266198322869,0.0869026786895,0.353101001559,0.0869026786895,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.450702164719
 10/16  09:00:00,1.59383577963,0.0,0.0,0.321609040745,0.103293898926,0.424902939671,0.103293898926,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.401687159137
 10/16  10:00:00,1.64332940762,0.0,0.0,0.406662092577,0.128341294229,0.535003386806,0.128341294229,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.345604155709
 10/16  11:00:00,1.67805190345,0.0,0.0,0.457806686507,0.144498174679,0.602304861186,0.144498174679,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.296804705271
 10/16  12:00:00,1.64818882565,0.0,0.0,0.474789582541,0.149875466403,0.624665048944,0.149875466403,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.25876457394
 10/16  13:00:00,1.64650851033,0.0,0.0,0.505619947755,0.162441471325,0.66806141908,0.162441471325,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.23734180053
 10/16  14:00:00,1.66923479756,0.0,0.0,0.545755677005,0.175328389931,0.721084066936,0.175328389931,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.215148286583
 10/16  15:00:00,1.77190661206,0.0,0.0,0.595719819525,0.191357972568,0.787077792093,0.191357972568,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.218638989022
 10/16  16:00:00,1.93632571924,0.0,0.0,0.591981630846,0.193267461925,0.785249092771,0.193267461925,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.246117983037
 10/16  17:00:00,2.24104563168,0.0,0.0,0.579554076318,0.18916778278,0.768721859098,0.18916778278,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.306486834349
 10/16  18:00:00,2.48699351169,0.0,0.0,0.56628167246,0.187625417586,0.753907090045,0.187625417586,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.363671721565
 10/16  19:00:00,2.61523795449,0.0,0.0,0.557288800913,0.184589753354,0.741878554267,0.184589753354,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.374157169682
 10/16  20:00:00,2.58953022187,0.0,0.0,0.531606065273,0.176058088621,0.707664153894,0.176058088621,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.340349059211
 10/16  21:00:00,2.31490276406,0.0,0.0,0.459898489017,0.154426209526,0.614324698543,0.154426209526,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.299580594651
 10/16  22:00:00,1.89391626834,0.0,0.0,0.391777599119,0.131544390453,0.523321989572,0.131544390453,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.237722169779
