Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/16  23:00:00,1.46628133767,0.0,0.0,0.318682493727,0.106999325499,0.425681819226,0.106999325499,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.171333641819
 10/16  24:00:00,1.03270821418,0.0,0.0,0.248506614072,0.0834361255106,0.331942739583,0.0834361255106,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0994023875579
 10/17  01:00:00,0.836985648713,0.0,0.0,0.200843396113,0.0674326071215,0.268276003234,0.0674326071215,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0663456137782
 10/17  02:00:00,0.735150337594,0.0,0.0,0.16655741044,0.0559210051372,0.222478415577,0.0559210051372,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0579324637963
 10/17  03:00:00,0.669500688736,0.0,0.0,0.12387804837,0.0421138913945,0.165991939764,0.0421138913945,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0604126458802
 10/17  04:00:00,0.667827207184,0.0,0.0,0.104379033279,0.0354849563668,0.139863989645,0.0354849563668,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0860934401332
 10/17  05:00:00,0.831653106789,0.0,0.0,0.101637843972,0.0345530627274,0.1361909067,0.0345530627274,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.201221036056
 10/17  06:00:00,1.14758096923,0.0,0.0,0.044459485918,0.0152806655691,0.0597401514872,0.0152806655691,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.415225559881
 10/17  07:00:00,1.4841114948,0.0,0.0,0.0468031755421,0.0160862426028,0.062889418145,0.0160862426028,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.470605289161
 10/17  08:00:00,1.50928509568,0.0,0.0,0.12603688457,0.0428496243989,0.168886508969,0.0428496243989,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.45261379111
 10/17  09:00:00,1.38987004764,0.0,0.0,0.164113123365,0.0551066297271,0.219219753092,0.0551066297271,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.403404613718
 10/17  10:00:00,1.37124079816,0.0,0.0,0.196401794408,0.065038630246,0.261440424654,0.065038630246,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.347078508396
 10/17  11:00:00,1.42507200522,0.0,0.0,0.261482903743,0.0865927098323,0.348075613575,0.0865927098323,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.298054054654
 10/17  12:00:00,1.45121825721,0.0,0.0,0.321697645447,0.104922911276,0.426620556724,0.104922911276,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.259838497726
 10/17  13:00:00,1.50984031177,0.0,0.0,0.401594835199,0.128835702134,0.530430537333,0.128835702134,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.238304483722
 10/17  14:00:00,1.58123152168,0.0,0.0,0.478662010461,0.153562607969,0.63222461843,0.153562607969,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.216004459207
 10/17  15:00:00,1.68733447842,0.0,0.0,0.531225668744,0.1704145594,0.701640228144,0.1704145594,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.219504419336
 10/17  16:00:00,1.91277635969,0.0,0.0,0.578403341845,0.182305617433,0.760708959278,0.182305617433,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.247108756981
 10/17  17:00:00,2.22850741745,0.0,0.0,0.571594668211,0.183346518759,0.75494118697,0.183346518759,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.307729292248
 10/17  18:00:00,2.46997685915,0.0,0.0,0.554588062989,0.180836548234,0.735424611223,0.180836548234,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.365137547845
 10/17  19:00:00,2.57418127861,0.0,0.0,0.5253732102,0.173953938572,0.699327148772,0.173953938572,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.375651899296
 10/17  20:00:00,2.52095070779,0.0,0.0,0.477402325753,0.160320906289,0.637723232042,0.160320906289,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.341710466989
 10/17  21:00:00,2.27833341288,0.0,0.0,0.431602377344,0.14495698696,0.576559364303,0.14495698696,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.300776577708
 10/17  22:00:00,1.86430006429,0.0,0.0,0.368888293983,0.123903953751,0.492792247733,0.123903953751,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.238635707571
 10/17  23:00:00,1.44244850492,0.0,0.0,0.300352017219,0.100892216062,0.401244233281,0.100892216062,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.171938395015
 10/17  24:00:00,1.01046273828,0.0,0.0,0.231605968028,0.0778044512579,0.309410419285,0.0778044512579,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0996892319555
 10/18  01:00:00,0.83337667727,0.0,0.0,0.198701384786,0.0658211022859,0.264522487071,0.0658211022859,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0664901584976
 10/18  02:00:00,0.513061876177,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0583224179564
 10/18  03:00:00,0.504109520053,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0610134169617
 10/18  04:00:00,0.528847393119,0.0,0.0,0.0,0.0,0.0,0.0,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.086977615714
 10/18  05:00:00,0.696961665034,0.0,0.0,0.0,0.0,0.0,0.0,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.202720501002
 10/18  06:00:00,1.09051480776,0.0,0.0,0.0,0.0,0.0,0.0,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.417899549902
 10/18  07:00:00,1.42432117233,0.0,0.0,0.0,0.0,0.0,0.0,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.47370438484
 10/18  08:00:00,1.34338826837,0.0,0.0,0.0,0.0,0.0,0.0,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.455603472766
 10/18  09:00:00,1.17326766579,0.0,0.0,0.0,0.0,0.0,0.0,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.406021984962
 10/18  10:00:00,1.11185545511,0.0,0.0,0.0,0.0,0.0,0.0,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.349133590009
 10/18  11:00:00,1.25780497382,0.0,0.0,0.135905303371,0.04363202088,0.179537324251,0.04363202088,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.299325312581
 10/18  12:00:00,1.25440192218,0.0,0.0,0.173150280179,0.0555782644925,0.228728544672,0.0555782644925,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.260914174748
 10/18  13:00:00,1.43043294523,0.0,0.0,0.343712981958,0.106345662317,0.450058644275,0.106345662317,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.239269010234
 10/18  14:00:00,1.53915952807,0.0,0.0,0.450060313143,0.139233100103,0.589293413246,0.139233100103,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.216863670781
 10/18  15:00:00,1.71552786441,0.0,0.0,0.559293281381,0.169671542628,0.728964824009,0.169671542628,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.220373209455
 10/18  16:00:00,1.94690894952,0.0,0.0,0.609079348525,0.184771583562,0.793850932087,0.184771583562,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.248099373999
 10/18  17:00:00,2.32145510653,0.0,0.0,0.64661562834,0.200028767707,0.846644396048,0.200028767707,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.308973772253
 10/18  18:00:00,2.58539397376,0.0,0.0,0.648694366449,0.200678725336,0.849373091784,0.200678725336,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.366606181899
 10/18  19:00:00,2.69866538915,0.0,0.0,0.625228813505,0.197084827506,0.822313641011,0.197084827506,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.377149517602
 10/18  20:00:00,2.64844549384,0.0,0.0,0.578284487461,0.185569494444,0.763853981905,0.185569494444,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.343074503176
 10/18  21:00:00,2.37834028005,0.0,0.0,0.509205534129,0.166161861936,0.675367396065,0.166161861936,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.301975413122
 10/18  22:00:00,1.92734727222,0.0,0.0,0.416785286691,0.13813867086,0.554923957551,0.13813867086,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.239551205682
 10/18  23:00:00,1.50044788178,0.0,0.0,0.344458942404,0.11417861118,0.458637553584,0.11417861118,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.172544451577
 10/18  24:00:00,1.0433756312,0.0,0.0,0.255971154598,0.0860645698233,0.342035724421,0.0860645698233,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.0999768197364
 10/19  01:00:00,0.843505758725,0.0,0.0,0.205431364335,0.0690755264711,0.274506890806,0.0690755264711,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0666348362184
 10/19  02:00:00,0.739179794124,0.0,0.0,0.169353658662,0.0569498396274,0.226303498289,0.0569498396274,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0581368376144
 10/19  03:00:00,0.695248772281,0.0,0.0,0.143317154597,0.048194349519,0.191511504116,0.048194349519,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0606411650741
 10/19  04:00:00,0.697909540631,0.0,0.0,0.126829241183,0.0426496290547,0.169478870238,0.0426496290547,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0865608929874
 10/19  05:00:00,0.866014548665,0.0,0.0,0.12652865711,0.042546325105,0.169074982215,0.042546325105,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.202698402418
 10/19  06:00:00,1.3019659355,0.0,0.0,0.157721168073,0.0530290322196,0.210750200293,0.0530290322196,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.418600477341
 10/19  07:00:00,1.59138039049,0.0,0.0,0.124397521299,0.0418181105155,0.166215631815,0.0418181105155,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.474547971187
 10/19  08:00:00,1.55214849372,0.0,0.0,0.15561121571,0.0523026349977,0.207913850708,0.0523026349977,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.456449847406
 10/19  09:00:00,1.42192647367,0.0,0.0,0.186150751543,0.0616805810341,0.247831332577,0.0616805810341,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.406849460263
 10/19  10:00:00,1.42322655998,0.0,0.0,0.234097265056,0.0763711191288,0.310468384185,0.0763711191288,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.350036310689
 10/19  11:00:00,1.48928514553,0.0,0.0,0.310247998067,0.099533994621,0.409781992688,0.099533994621,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.300560815846
 10/19  12:00:00,1.58990060413,0.0,0.0,0.432073748295,0.131074529895,0.56314827819,0.131074529895,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.261993123174
 10/19  13:00:00,1.64853535755,0.0,0.0,0.511908633217,0.155285631044,0.667194264261,0.155285631044,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.240235802572
 10/19  14:00:00,1.74137090113,0.0,0.0,0.606628119521,0.184015250221,0.790643369742,0.184015250221,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.21772508735
 10/19  15:00:00,1.91796056683,0.0,0.0,0.717311440011,0.213215125776,0.930526565787,0.213215125776,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.221244170099
 10/19  16:00:00,2.14800227768,0.0,0.0,0.766204181411,0.227746135844,0.993950317255,0.227746135844,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.249093316992
 10/19  17:00:00,2.6067105228,0.0,0.0,0.871581611834,0.259070940656,1.13065255249,0.259070940656,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.310221032072
 10/19  18:00:00,2.80619902101,0.0,0.0,0.819975447409,0.2487316547,1.06870710211,0.2487316547,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.368077218821
 10/19  19:00:00,2.80841319824,0.0,0.0,0.704549372237,0.226011794455,0.930561166692,0.226011794455,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.378649801006
 10/19  20:00:00,2.76227544,0.0,0.0,0.663450420962,0.212867097533,0.876317518495,0.212867097533,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.344440912741
 10/19  21:00:00,2.51151014293,0.0,0.0,0.611211686505,0.196124638547,0.807336325053,0.196124638547,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.303176347012
 10/19  22:00:00,2.05418000372,0.0,0.0,0.513344330598,0.167495129046,0.680839459645,0.167495129046,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.240468435086
 10/19  23:00:00,1.61393966868,0.0,0.0,0.430912660094,0.140609419138,0.571522079232,0.140609419138,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.173151712831
 10/19  24:00:00,1.16766543238,0.0,0.0,0.351374126631,0.114663003957,0.466037130587,0.114663003957,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.100265214752
 10/20  01:00:00,0.963040494948,0.0,0.0,0.296977838755,0.0969180551964,0.393895893951,0.0969180551964,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0667805692954
 10/20  02:00:00,0.854506028277,0.0,0.0,0.257493780949,0.0840327109133,0.341526491862,0.0840327109133,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0582400781948
 10/20  03:00:00,0.808605939166,0.0,0.0,0.229767189064,0.0749857799096,0.304752968974,0.0749857799096,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0607568671014
 10/20  04:00:00,0.80894972896,0.0,0.0,0.211321261101,0.0689629941703,0.280284255271,0.0689629941703,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.086795696284
 10/20  05:00:00,0.979630536731,0.0,0.0,0.212581844607,0.0693683258831,0.28195017049,0.0693683258831,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.203439202208
 10/20  06:00:00,1.41703106126,0.0,0.0,0.244388457371,0.0797358495864,0.324124306957,0.0797358495864,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.42029149644
 10/20  07:00:00,1.74539702581,0.0,0.0,0.239972255937,0.0782851116954,0.318257367632,0.0782851116954,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.476522870685
 10/20  08:00:00,1.66741778358,0.0,0.0,0.242246721613,0.0790139941974,0.32126071581,0.0790139941974,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.458372272169
 10/20  09:00:00,1.54306277933,0.0,0.0,0.278050310867,0.0891912914182,0.367241602285,0.0891912914182,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.408575496217
 10/20  10:00:00,1.58395934503,0.0,0.0,0.357162903501,0.112556148447,0.469719051947,0.112556148447,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.35151842798
 10/20  11:00:00,1.6481756811,0.0,0.0,0.433371965979,0.134044339102,0.567416305081,0.134044339102,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.301817039024
 10/20  12:00:00,1.69860154392,0.0,0.0,0.514659406885,0.156110054798,0.670769461683,0.156110054798,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.263072879475
 10/20  13:00:00,1.76158953968,0.0,0.0,0.600724931357,0.178555650026,0.779280581384,0.178555650026,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.24120366758
 10/20  14:00:00,1.81753389795,0.0,0.0,0.664405348597,0.201538410013,0.86594375861,0.201538410013,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.218587695301
 10/20  15:00:00,1.86548507718,0.0,0.0,0.673023452223,0.204154929192,0.877178381415,0.204154929192,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.222116864822
 10/20  16:00:00,2.07292326102,0.0,0.0,0.704253320405,0.213623635943,0.917876956348,0.213623635943,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.250087661239
 10/20  17:00:00,2.5028055522,0.0,0.0,0.786830239188,0.238669580013,1.0254998192,0.238669580013,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.311468794767
 10/20  18:00:00,2.7165538322,0.0,0.0,0.746641404796,0.230947267462,0.977588672258,0.230947267462,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.369550459861
 10/20  19:00:00,2.84395967888,0.0,0.0,0.73639694862,0.228208682629,0.964605631249,0.228208682629,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.380151817089
 10/20  20:00:00,2.82729086319,0.0,0.0,0.717910917507,0.222054117146,0.939965034653,0.222054117146,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.34580881977
 10/20  21:00:00,2.55453833313,0.0,0.0,0.645690986578,0.203470748397,0.849161734975,0.203470748397,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.304379127289
 10/20  22:00:00,2.09523425363,0.0,0.0,0.545893088707,0.175082434842,0.72097552355,0.175082434842,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.241386621088
 10/20  23:00:00,1.66219908944,0.0,0.0,0.468811961492,0.150361043127,0.619173004619,0.150361043127,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.173760208198
 10/20  24:00:00,1.22127558716,0.0,0.0,0.393235451484,0.126122489173,0.519357940656,0.126122489173,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.100554559467
 10/21  01:00:00,1.02706229869,0.0,0.0,0.341219283813,0.109439834539,0.450659118352,0.109439834539,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0700921245673
 10/21  02:00:00,0.920205251064,0.0,0.0,0.304466959153,0.0976520082236,0.402118967377,0.0976520082236,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0607355870396
 10/21  03:00:00,0.875525678071,0.0,0.0,0.278344757032,0.0892738112837,0.367618568316,0.0892738112837,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0634456024919
 10/21  04:00:00,0.858216948162,0.0,0.0,0.242363545172,0.079028021459,0.321391566631,0.079028021459,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0922844485101
 10/21  05:00:00,1.03604672282,0.0,0.0,0.239799782604,0.0781914435574,0.317991226162,0.0781914435574,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.219717640028
 10/21  06:00:00,1.47163639476,0.0,0.0,0.249365965283,0.0813103574595,0.330676322742,0.0813103574595,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.457719301939
 10/21  07:00:00,1.86867146844,0.0,0.0,0.283321588713,0.0923825786304,0.375704167343,0.0923825786304,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.521189151688
 10/21  08:00:00,1.80747070846,0.0,0.0,0.29003547579,0.0930243142647,0.383059790055,0.0930243142647,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.504188821909
 10/21  09:00:00,1.69252215729,0.0,0.0,0.327078477481,0.103075234233,0.430153711715,0.103075234233,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.45009170628
 10/21  10:00:00,1.78374325438,0.0,0.0,0.445494389065,0.137811475224,0.58330586429,0.137811475224,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.386799295691
 10/21  11:00:00,1.86333351068,0.0,0.0,0.54030746637,0.160638477895,0.700945944265,0.160638477895,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.330956469902
 10/21  12:00:00,1.94207089273,0.0,0.0,0.651561064824,0.189703045448,0.841264110273,0.189703045448,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.288237073604
 10/21  13:00:00,2.0140676713,0.0,0.0,0.74839454077,0.217915926436,0.966310467205,0.217915926436,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.263063880861
 10/21  14:00:00,2.0701097308,0.0,0.0,0.81669924333,0.242874090978,1.05957333431,0.242874090978,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.238408380276
 10/21  15:00:00,2.18252785004,0.0,0.0,0.876607495853,0.260700946696,1.13730844255,0.260700946696,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.241970603688
 10/21  16:00:00,2.37896614663,0.0,0.0,0.896738342846,0.266684269909,1.16342261275,0.266684269909,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.274666971189
 10/21  17:00:00,2.73974748475,0.0,0.0,0.918285216838,0.278712771573,1.19699798841,0.278712771573,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.341560627894
 10/21  18:00:00,2.97011678001,0.0,0.0,0.887846972138,0.269506914329,1.15735388647,0.269506914329,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.409037877919
 10/21  19:00:00,3.05334441315,0.0,0.0,0.836536570241,0.258918573484,1.09545514372,0.258918573484,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.424442284688
 10/21  20:00:00,3.0070669816,0.0,0.0,0.796453727024,0.246485239647,1.04293896667,0.246485239647,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.387755635834
 10/21  21:00:00,2.70904022547,0.0,0.0,0.709407227288,0.223665632035,0.933072859324,0.223665632035,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.339363037815
 10/21  22:00:00,2.25573154495,0.0,0.0,0.627676211109,0.197885201173,0.825561412282,0.197885201173,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.269004811758
 10/21  23:00:00,1.82055075602,0.0,0.0,0.568653051426,0.175960868535,0.744613919961,0.175960868535,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.191136114105
 10/21  24:00:00,1.28708394305,0.0,0.0,0.433141445951,0.138976508135,0.572117954086,0.138976508135,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.10702921885
 10/22  01:00:00,1.06669926628,0.0,0.0,0.371074131269,0.119060355596,0.490134486864,0.119060355596,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0702537236366
 10/22  02:00:00,0.951976142887,0.0,0.0,0.328405527546,0.105369340301,0.433774867848,0.105369340301,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0608505783917
 10/22  03:00:00,0.899793842312,0.0,0.0,0.296469610812,0.0952897256247,0.391759336436,0.0952897256247,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0635729986123
 10/22  04:00:00,0.90089987555,0.0,0.0,0.27543082164,0.0883833242673,0.363814145907,0.0883833242673,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0925447966221
 10/22  05:00:00,1.08208793958,0.0,0.0,0.274975498849,0.0882446912627,0.363220190112,0.0882446912627,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.220529892835
 10/22  06:00:00,1.55096188754,0.0,0.0,0.308981936672,0.0991639404171,0.408145877089,0.0991639404171,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.459575240376
 10/22  07:00:00,1.91524967906,0.0,0.0,0.318022528069,0.102079215408,0.420101743477,0.102079215408,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.523369786171
 10/22  08:00:00,1.86436902533,0.0,0.0,0.332817016935,0.105000792225,0.43781780916,0.105000792225,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.50632911967
 10/22  09:00:00,1.77478333334,0.0,0.0,0.389759547355,0.120723720608,0.510483267963,0.120723720608,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.452023326081
 10/22  10:00:00,1.83252421089,0.0,0.0,0.481295399185,0.149130124331,0.630425523516,0.149130124331,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.388460592977
 10/22  11:00:00,1.88645069897,0.0,0.0,0.5541801607,0.168476780363,0.722656941063,0.168476780363,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.332362661395
 10/22  12:00:00,1.92913894906,0.0,0.0,0.634235842356,0.192885773292,0.827121615647,0.192885773292,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.28944762456
 10/22  13:00:00,2.02589719234,0.0,0.0,0.752757357055,0.224301076641,0.977058433696,0.224301076641,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.264145435408
 10/22  14:00:00,2.13826945597,0.0,0.0,0.868093742699,0.25867461213,1.12676835483,0.25867461213,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.239373084922
 10/22  15:00:00,2.33866026271,0.0,0.0,1.00057272486,0.291896376937,1.2924691018,0.291896376937,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.242942357114
 10/22  16:00:00,2.57037976101,0.0,0.0,1.04799041151,0.305728611308,1.35371902282,0.305728611308,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.275784175502
 10/22  17:00:00,2.97058501976,0.0,0.0,1.09902239374,0.327421069614,1.42644346335,0.327421069614,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.342952687959
 10/22  18:00:00,3.12074990928,0.0,0.0,1.00178172937,0.304550930931,1.3063326603,0.304550930931,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.410692233358
 10/22  19:00:00,3.21857270283,0.0,0.0,0.965586356951,0.293394353751,1.2589807107,0.293394353751,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.42614500739
 10/22  20:00:00,3.12339260503,0.0,0.0,0.883924568477,0.273779991896,1.15770456037,0.273779991896,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.389315665566
 10/22  21:00:00,2.79543930701,0.0,0.0,0.773949210183,0.244157399057,1.01810660924,0.244157399057,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.340728369435
 10/22  22:00:00,2.32844785733,0.0,0.0,0.682092248107,0.215140371151,0.897232619258,0.215140371151,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.270049917163
 10/22  23:00:00,1.81229014569,0.0,0.0,0.556908481419,0.178758678308,0.735667159727,0.178758678308,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.191822264003
 10/22  24:00:00,1.32416205069,0.0,0.0,0.460935374405,0.147941507549,0.608876881954,0.147941507549,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.107348398625
 10/23  01:00:00,1.09251100792,0.0,0.0,0.395874357527,0.127054402129,0.522928759656,0.127054402129,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0672182165628
 10/23  02:00:00,0.974259140706,0.0,0.0,0.348970363385,0.11199961689,0.460969980275,0.11199961689,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0585497022106
 10/23  03:00:00,0.921717568791,0.0,0.0,0.31607777024,0.1014408695,0.417518639739,0.1014408695,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0611028259609
 10/23  04:00:00,0.914998625687,0.0,0.0,0.291933333109,0.0936952897219,0.385628622831,0.0936952897219,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0875002254507
 10/23  05:00:00,1.06093053496,0.0,0.0,0.272199786073,0.0888264666544,0.361026252727,0.0888264666544,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.205663118199
 10/23  06:00:00,1.5119727533,0.0,0.0,0.313385055411,0.100602811615,0.413987867027,0.100602811615,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.425369628413
 10/23  07:00:00,1.8731741739,0.0,0.0,0.333141478841,0.106962869458,0.440104348299,0.106962869458,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.482453038108
 10/23  08:00:00,1.78400804874,0.0,0.0,0.327028245771,0.105050273033,0.432078518803,0.105050273033,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.464144734329
 10/23  09:00:00,1.707758372,0.0,0.0,0.402150581908,0.124602778812,0.526753360719,0.124602778812,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.413759330449
 10/23  10:00:00,1.76915387779,0.0,0.0,0.496568687246,0.153893636625,0.650462323872,0.153893636625,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.355969688809
 10/23  11:00:00,1.85216900569,0.0,0.0,0.59146720247,0.176169776867,0.767636979337,0.176169776867,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.305589689359
 10/23  12:00:00,1.94008659151,0.0,0.0,0.703758692868,0.205252849952,0.909011542821,0.205252849952,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.26631584593
 10/23  13:00:00,2.01753140314,0.0,0.0,0.79920255327,0.233112678343,1.03231523161,0.233112678343,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.244110880807
 10/23  14:00:00,2.11987564757,0.0,0.0,0.902452640125,0.263242596473,1.1656952366,0.263242596473,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.221177966926
 10/23  15:00:00,2.22552218478,0.0,0.0,0.955782903411,0.278813374479,1.23459627789,0.278813374479,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.22473607595
 10/23  16:00:00,2.45567791786,0.0,0.0,1.00461961008,0.293021804368,1.29764141445,0.293021804368,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.253077859982
 10/23  17:00:00,2.95118040597,0.0,0.0,1.13820281676,0.331921263339,1.4701240801,0.331921263339,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.315219387642
 10/23  18:00:00,2.95339494051,0.0,0.0,0.919468966216,0.290536817763,1.21000578398,0.290536817763,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.37397445645
 10/23  19:00:00,2.96902567755,0.0,0.0,0.821244462022,0.26391578672,1.08516024874,0.26391578672,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.384663198265
 10/23  20:00:00,2.91250424086,0.0,0.0,0.7728347174,0.248234768076,1.02106948548,0.248234768076,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.349917746621
 10/23  21:00:00,2.60183027091,0.0,0.0,0.673118213403,0.219724760196,0.892842973599,0.219724760196,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.307989826445
 10/23  22:00:00,2.15181881962,0.0,0.0,0.584153614071,0.190648892509,0.774802506579,0.190648892509,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.244144204054
 10/23  23:00:00,1.69879593647,0.0,0.0,0.493045485479,0.160898156912,0.65394364239,0.160898156912,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.175586417462
 10/23  24:00:00,1.23837414765,0.0,0.0,0.403819364579,0.131769889085,0.535589253664,0.131769889085,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.101421806943
 10/24  01:00:00,1.02505947292,0.0,0.0,0.343309239759,0.112022245811,0.45533148557,0.112022245811,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0673639556478
 10/24  02:00:00,0.908938176974,0.0,0.0,0.29823312842,0.0973133356299,0.39554646405,0.0973133356299,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0586522547042
 10/24  03:00:00,0.857030656458,0.0,0.0,0.265941424623,0.0867764043522,0.352717828976,0.0867764043522,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0612167243916
 10/24  04:00:00,0.85235462936,0.0,0.0,0.243347114592,0.0794034757665,0.322750590359,0.0794034757665,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0877342615955
 10/24  05:00:00,1.02317637765,0.0,0.0,0.243180150856,0.0793508297267,0.322530980583,0.0793508297267,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.206404233037
 10/24  06:00:00,1.46865080289,0.0,0.0,0.278193772857,0.0907796490811,0.368973421939,0.0907796490811,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.42706212309
 10/24  07:00:00,1.79722073455,0.0,0.0,0.273057396171,0.0891158440155,0.362173240186,0.0891158440155,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.48443070687
 10/24  08:00:00,1.74443824952,0.0,0.0,0.295652623163,0.094932818583,0.390585441746,0.094932818583,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.46606801217
 10/24  09:00:00,1.64610064712,0.0,0.0,0.352226109743,0.111141769814,0.463367879557,0.111141769814,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.415487086737
 10/24  10:00:00,1.7471369356,0.0,0.0,0.478679649676,0.148282102669,0.626961752345,0.148282102669,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.357453318154
 10/24  11:00:00,1.79715542766,0.0,0.0,0.545569835904,0.165796241581,0.711366077485,0.165796241581,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.306847013179
 10/24  12:00:00,1.87755429081,0.0,0.0,0.651410319241,0.193988191896,0.845398511137,0.193988191896,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.267396576916
 10/24  13:00:00,1.98943087685,0.0,0.0,0.77675861315,0.226487326994,1.00324594014,0.226487326994,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.245079645983
 10/24  14:00:00,2.10206797224,0.0,0.0,0.8880732224,0.25895118325,1.14702440565,0.25895118325,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.222041122551
 10/24  15:00:00,2.24232030916,0.0,0.0,0.968228878011,0.282293497218,1.25052237523,0.282293497218,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.225608102985
 10/24  16:00:00,2.40505548426,0.0,0.0,0.960097039529,0.28592618791,1.24602322744,0.28592618791,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.25407361339
 10/24  17:00:00,2.83603306622,0.0,0.0,1.04312292004,0.310604685475,1.35372760551,0.310604685475,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.316468522473
 10/24  18:00:00,2.99504231296,0.0,0.0,0.958778934034,0.291399178295,1.25017811233,0.291399178295,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.375449500552
 10/24  19:00:00,3.09848218788,0.0,0.0,0.930427245186,0.282685700158,1.21311294534,0.282685700158,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.386167011997
 10/24  20:00:00,2.99730314404,0.0,0.0,0.841789755026,0.262709009559,1.10449876459,0.262709009559,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.351287370696
 10/24  21:00:00,2.65861951622,0.0,0.0,0.717920833237,0.23050765296,0.948428486197,0.23050765296,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.309193559158
 10/24  22:00:00,2.20892241856,0.0,0.0,0.629046065326,0.201941086064,0.83098715139,0.201941086064,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.245063158177
 10/24  23:00:00,1.75756929368,0.0,0.0,0.53907022573,0.173038476565,0.712108702295,0.173038476565,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.17619471476
 10/24  24:00:00,1.29705132962,0.0,0.0,0.449654880214,0.144322995976,0.593977876191,0.144322995976,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.101710366396
 10/25  01:00:00,1.08155567582,0.0,0.0,0.387358479298,0.124323941297,0.511682420595,0.124323941297,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0675092235251
 10/25  02:00:00,0.963912874513,0.0,0.0,0.340981521656,0.109436589213,0.45041811087,0.109436589213,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0587553054235
 10/25  03:00:00,0.911336696446,0.0,0.0,0.308042548288,0.098866224566,0.406908772854,0.098866224566,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0613318205007
 10/25  04:00:00,0.881934192482,0.0,0.0,0.26547432052,0.0866211612525,0.352095481773,0.0866211612525,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0879689333039
 10/25  05:00:00,1.04540736347,0.0,0.0,0.259383765177,0.0846370820876,0.344020847265,0.0846370820876,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.207145352172
 10/25  06:00:00,1.45721911419,0.0,0.0,0.268295723205,0.0875540798214,0.355849803027,0.0875540798214,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.428754053307
 10/25  07:00:00,1.85068858182,0.0,0.0,0.313134087837,0.100531656703,0.41366574454,0.100531656703,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.486406049789
 10/25  08:00:00,1.76741180615,0.0,0.0,0.311576419818,0.100058966739,0.411635386557,0.100058966739,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.467991623983
 10/25  09:00:00,1.68778502668,0.0,0.0,0.384297439654,0.119027305148,0.503324744802,0.119027305148,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.417214601056
 10/25  10:00:00,1.72894764138,0.0,0.0,0.463646156233,0.143643149532,0.607289305765,0.143643149532,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.358936470515
 10/25  11:00:00,1.79422080823,0.0,0.0,0.542347742138,0.164826727342,0.70717446948,0.164826727342,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.308104001758
 10/25  12:00:00,1.83028458389,0.0,0.0,0.611242494888,0.185805913801,0.797048408689,0.185805913801,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.268476972438
 10/25  13:00:00,1.93162913643,0.0,0.0,0.727744095849,0.216731671745,0.944475767593,0.216731671745,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.246048078119
 10/25  14:00:00,2.08131269166,0.0,0.0,0.871352756743,0.254053829948,1.12540658669,0.254053829948,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.222903660926
 10/25  15:00:00,2.23872792978,0.0,0.0,0.96477475197,0.281282437231,1.2460571892,0.281282437231,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.226480909635
 10/25  16:00:00,2.45596190757,0.0,0.0,1.00341947734,0.292514190439,1.29593366777,0.292514190439,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.255069596358
 10/25  17:00:00,2.84598845687,0.0,0.0,1.04992847033,0.312505329385,1.36243379972,0.312505329385,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.317717718914
 10/25  18:00:00,3.00053183795,0.0,0.0,0.962012372952,0.292181437133,1.25419381008,0.292181437133,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.376923327786
 10/25  19:00:00,3.05266006472,0.0,0.0,0.890180518899,0.275607355482,1.16578787438,0.275607355482,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.387669959795
 10/25  20:00:00,2.95853854122,0.0,0.0,0.808835521326,0.25552977501,1.06436529634,0.25552977501,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.352656236119
 10/25  21:00:00,2.65077344003,0.0,0.0,0.71116787607,0.228211463126,0.939379339196,0.228211463126,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.31039662997
 10/25  22:00:00,2.20971473044,0.0,0.0,0.629552188188,0.201308275809,0.830860463998,0.201308275809,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.245982157451
 10/25  23:00:00,1.75976503095,0.0,0.0,0.540779132931,0.172916575798,0.713695708729,0.172916575798,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.176803445603
 10/25  24:00:00,1.28691062979,0.0,0.0,0.441434076507,0.142113966737,0.583548043244,0.142113966737,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.101999499506
 10/26  01:00:00,1.07360780478,0.0,0.0,0.381105013445,0.122484220372,0.503589233816,0.122484220372,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0676545392618
 10/26  02:00:00,0.958233828965,0.0,0.0,0.336490234096,0.108146274744,0.44463650884,0.108146274744,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0588578619047
 10/26  03:00:00,0.896651652927,0.0,0.0,0.2962528932,0.0958559419406,0.392108835141,0.0958559419406,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0614467146951
 10/26  04:00:00,0.878745302817,0.0,0.0,0.262910807846,0.0857623627966,0.348673170642,0.0857623627966,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0882023547695
 10/26  05:00:00,1.04642869654,0.0,0.0,0.259715250151,0.0845867277271,0.344301977878,0.0845867277271,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.207885554625
 10/26  06:00:00,1.48955689573,0.0,0.0,0.291541215615,0.0949552670237,0.386496482639,0.0949552670237,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.430445155226
 10/26  07:00:00,1.8418175866,0.0,0.0,0.304579397162,0.0982394431266,0.402818840289,0.0982394431266,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.488381958825
 10/26  08:00:00,1.77071085591,0.0,0.0,0.313052127405,0.09996030727,0.413012434675,0.09996030727,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.469913625627
 10/26  09:00:00,1.67347796336,0.0,0.0,0.371764554078,0.11552700172,0.487291555797,0.11552700172,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.418940726733
 10/26  10:00:00,1.77358009559,0.0,0.0,0.497564534659,0.152875013593,0.650439548252,0.152875013593,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.360418682233
 10/26  11:00:00,1.81899882169,0.0,0.0,0.561515789596,0.169180572054,0.73069636165,0.169180572054,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.309360123047
 10/26  12:00:00,1.88284853808,0.0,0.0,0.653895010662,0.194637657328,0.84853266799,0.194637657328,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.269556667331
 10/26  13:00:00,1.94299904695,0.0,0.0,0.735837517875,0.219040369507,0.954877887382,0.219040369507,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.247015868855
 10/26  14:00:00,2.05069298982,0.0,0.0,0.842983942909,0.250940167082,1.09392410999,0.250940167082,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.223766435784
 10/26  15:00:00,2.23753574105,0.0,0.0,0.963264996916,0.28072761209,1.24399260901,0.28072761209,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.227353301095
 10/26  16:00:00,2.45877773262,0.0,0.0,1.00488652066,0.292867218244,1.2977537389,0.292867218244,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.256065350285
 10/26  17:00:00,2.85589454583,0.0,0.0,1.05662273868,0.314468510938,1.37109124961,0.314468510938,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.318966357985
 10/26  18:00:00,3.06661367489,0.0,0.0,1.01633935475,0.302463048067,1.31880240282,0.302463048067,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.37839657199
 10/26  19:00:00,3.12363680387,0.0,0.0,0.947545719516,0.287716631836,1.23526235135,0.287716631836,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.38917222198
 10/26  20:00:00,3.02846728791,0.0,0.0,0.865120680241,0.267805182452,1.13292586269,0.267805182452,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.354024416455
 10/26  21:00:00,2.74869585489,0.0,0.0,0.790503740688,0.245595650241,1.03609939093,0.245595650241,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.311598993092
 10/26  22:00:00,2.30896346551,0.0,0.0,0.709593324299,0.219597451807,0.929190776105,0.219597451807,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.246900580411
 10/26  23:00:00,1.85816852548,0.0,0.0,0.619718358185,0.191772703077,0.811491061263,0.191772703077,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.177411587596
 10/26  24:00:00,1.36182361279,0.0,0.0,0.500410278555,0.157761946034,0.658172224589,0.157761946034,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.102288301164
 10/27  01:00:00,1.14483887191,0.0,0.0,0.436926070777,0.137748828986,0.574674899763,0.137748828986,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0677999404485
 10/27  02:00:00,1.02912740209,0.0,0.0,0.391881471626,0.123545087822,0.515426559448,0.123545087822,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0589613844255
 10/27  03:00:00,0.948700653881,0.0,0.0,0.336172485053,0.107870374679,0.444042859732,0.107870374679,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0615616910579
 10/27  04:00:00,0.939613776622,0.0,0.0,0.309870442324,0.0994369892313,0.409307431555,0.0994369892313,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0884365676614
 10/27  05:00:00,1.10675527429,0.0,0.0,0.305765470369,0.098123145836,0.403888616205,0.098123145836,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.208625494051
 10/27  06:00:00,1.55120181968,0.0,0.0,0.337986341127,0.108465492837,0.446451833964,0.108465492837,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.432134727857
 10/27  07:00:00,1.89853884503,0.0,0.0,0.346394674408,0.11117211781,0.457566792218,0.11117211781,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.490355265326
 10/27  08:00:00,1.83409056804,0.0,0.0,0.360700133448,0.113771927601,0.474472061049,0.113771927601,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.471833711388
 10/27  09:00:00,1.72848864583,0.0,0.0,0.412769507029,0.127808083296,0.540577590325,0.127808083296,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.420665374674
 10/27  10:00:00,1.85116601824,0.0,0.0,0.557293882864,0.169250626186,0.726544509049,0.169250626186,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.361899644088
 10/27  11:00:00,1.89144246323,0.0,0.0,0.617923926951,0.183960898594,0.801884825545,0.183960898594,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.310615300689
 10/27  12:00:00,1.98618265544,0.0,0.0,0.736167115296,0.214620728126,0.950787843421,0.214620728126,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.270635609254
 10/27  13:00:00,2.10078815579,0.0,0.0,0.864949091852,0.246750707384,1.11169979924,0.246750707384,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.247983065833
 10/27  14:00:00,2.28692778958,0.0,0.0,1.03934658657,0.289950901588,1.32929748816,0.289950901588,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.224627857377
 10/27  15:00:00,2.47261578744,0.0,0.0,1.15576662386,0.322435429979,1.47820205384,0.322435429979,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.228223902664
 10/27  16:00:00,2.59780790845,0.0,0.0,1.11165766488,0.324134258684,1.43579192356,0.324134258684,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.257057341448
 10/27  17:00:00,2.96993827406,0.0,0.0,1.14343441838,0.340452938698,1.48388735708,0.340452938698,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.320213978753
 10/27  18:00:00,3.16336810748,0.0,0.0,1.08967818086,0.324406644213,1.41408482507,0.324406644213,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.379868582322
 10/27  19:00:00,3.21313307769,0.0,0.0,1.01494603617,0.308311536885,1.32325757306,0.308311536885,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.390673274088
 10/27  20:00:00,3.15160858066,0.0,0.0,0.96243933521,0.292260698455,1.25470003366,0.292260698455,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.355391538233
 10/27  21:00:00,2.83906804441,0.0,0.0,0.859234300494,0.266035726431,1.12527002693,0.266035726431,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.312800546622
 10/27  22:00:00,2.39017486193,0.0,0.0,0.77084260584,0.23864156191,1.00948416775,0.23864156191,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.24781858519
 10/27  23:00:00,1.89122896894,0.0,0.0,0.641585112202,0.202358897693,0.843944009895,0.202358897693,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.178019082423
 10/27  24:00:00,1.38370711142,0.0,0.0,0.514591916432,0.165175717153,0.679767633585,0.165175717153,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.102576390796
 10/28  01:00:00,1.19500193526,0.0,0.0,0.469423051035,0.148043191867,0.617466242902,0.148043191867,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0712246365852
 10/28  02:00:00,1.07228106316,0.0,0.0,0.420718906448,0.132674044119,0.553392950567,0.132674044119,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0615374159498
 10/28  03:00:00,1.01716295015,0.0,0.0,0.386487414723,0.121876710103,0.508364124826,0.121876710103,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0643373180645
 10/28  04:00:00,0.984448765562,0.0,0.0,0.337481843958,0.10832247014,0.445804314098,0.10832247014,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.0941035184434
 10/28  05:00:00,1.16095668511,0.0,0.0,0.330980505653,0.106240155033,0.437220660686,0.106240155033,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.225398167789
 10/28  06:00:00,1.63363907556,0.0,0.0,0.363133655409,0.116573118027,0.479706773436,0.116573118027,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.470691532048
 10/28  07:00:00,1.99847324106,0.0,0.0,0.371118258172,0.119145334985,0.490263593157,0.119145334985,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.536431498492
 10/28  08:00:00,1.95147384576,0.0,0.0,0.389274075554,0.122820533578,0.512094609131,0.122820533578,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.519157140133
