Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 10/28  09:00:00,1.88254958775,0.0,0.0,0.463206790971,0.14346639219,0.606673183161,0.14346639219,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.463599665293
 10/28  10:00:00,2.01113681656,0.0,0.0,0.612903995605,0.186178679442,0.799082675048,0.186178679442,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.39841604712
 10/28  11:00:00,2.06998279787,0.0,0.0,0.691789901453,0.205972926826,0.89776282828,0.205972926826,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.340788873076
 10/28  12:00:00,2.14727479064,0.0,0.0,0.803692139432,0.234312088996,1.03800422843,0.234312088996,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.296700853355
 10/28  13:00:00,2.27293005265,0.0,0.0,0.94737364258,0.270237934809,1.21761157739,0.270237934809,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.270625152032
 10/28  14:00:00,2.39518213815,0.0,0.0,1.0720907213,0.305809158275,1.37789987957,0.305809158275,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.245154242357
 10/28  15:00:00,2.46893097875,0.0,0.0,1.09708277112,0.319825837132,1.41690860825,0.319825837132,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.248773566695
 10/28  16:00:00,2.66197547152,0.0,0.0,1.11392673046,0.324694788089,1.43862151855,0.324694788089,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.282477390286
 10/28  17:00:00,3.02346403537,0.0,0.0,1.13356315748,0.337419359134,1.47098251661,0.337419359134,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.35129265031
 10/28  18:00:00,3.14483865826,0.0,0.0,1.01280224924,0.307706079303,1.32050832854,0.307706079303,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.420605314098
 10/28  19:00:00,3.23229221987,0.0,0.0,0.968369048872,0.294127717728,1.2624967666,0.294127717728,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.436348468534
 10/28  20:00:00,3.13246732003,0.0,0.0,0.883760837091,0.273670134529,1.15743097162,0.273670134529,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.398663969319
 10/28  21:00:00,2.84998236107,0.0,0.0,0.812813906351,0.251654635893,1.06446854224,0.251654635893,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.348909490495
 10/28  22:00:00,2.38594568024,0.0,0.0,0.724257643509,0.224209689768,0.948467333277,0.224209689768,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.276313026045
 10/28  23:00:00,1.90598783768,0.0,0.0,0.630184787387,0.195067177057,0.825251964444,0.195067177057,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.195935151276
 10/28  24:00:00,1.38327512043,0.0,0.0,0.506388382218,0.159691243433,0.666079625651,0.159691243433,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.109258724669
 10/29  01:00:00,1.31371919045,0.0,0.0,0.45334672983,0.142961496689,0.596308226519,0.142961496689,0.12588401171,0.0258200533536,0.0977577511306,0.343399953921,0.109474193814
 10/29  02:00:00,1.10963745929,0.0,0.0,0.40437454354,0.127514214548,0.531888758088,0.127514214548,0.07813492675,0.01602623625,0.0808939904472,0.316180902329,0.0714376454276
 10/29  03:00:00,1.0277023332,0.0,0.0,0.388447742034,0.120233615394,0.508681357429,0.120233615394,0.0520899489501,0.0106841611372,0.0669865497656,0.312515036795,0.0616702791278
 10/29  04:00:00,0.966302567359,0.0,0.0,0.347708458663,0.109657079297,0.457365537959,0.109657079297,0.0520899489501,0.0106841611372,0.0584963990226,0.308115998153,0.0644755221369
 10/29  05:00:00,0.951173590841,0.0,0.0,0.31207417867,0.10018442353,0.412258602199,0.10018442353,0.0520899489501,0.0106841611372,0.0702149478515,0.296476875082,0.094374055621
 10/29  06:00:00,1.14139878678,0.0,0.0,0.315543794793,0.101305210549,0.416849005341,0.101305210549,0.0564307796917,0.0115745078986,0.0844132045768,0.330844364466,0.226211924805
 10/29  07:00:00,1.62473357423,0.0,0.0,0.354976491204,0.113978162434,0.468954653638,0.113978162434,0.117202390125,0.0240393680143,0.144665883356,0.382258128584,0.472538150517
 10/29  08:00:00,2.06849467459,0.0,0.0,0.424250366045,0.13386592841,0.558116294455,0.13386592841,0.238745624291,0.0489690718787,0.232810552045,0.406177901195,0.538600230727
 10/29  09:00:00,2.13516552906,0.0,0.0,0.529611267236,0.16404592462,0.693657191856,0.16404592462,0.212700626542,0.0436269885822,0.305419527453,0.343399953921,0.521286240707
 10/29  10:00:00,2.11531966519,0.0,0.0,0.642387187618,0.19513310101,0.837520288629,0.19513310101,0.104179924499,0.0213683195464,0.379392365529,0.292261129718,0.465522637266
 10/29  11:00:00,2.27156396026,0.0,0.0,0.815200158494,0.242656082273,1.05785624077,0.242656082273,0.0824757707912,0.0169165857393,0.40003611027,0.299134627595,0.400069625102
 10/29  12:00:00,2.33654354793,0.0,0.0,0.900423170967,0.262500803661,1.16292397463,0.262500803661,0.0824757707912,0.0169165857393,0.417737465747,0.299226274233,0.342188476792
 10/29  13:00:00,2.44974562311,0.0,0.0,1.04203942976,0.297230824538,1.3392702543,0.297230824538,0.0824757707912,0.0169165857393,0.403916643199,0.294185709123,0.297905659955
 10/29  14:00:00,2.5393419976,0.0,0.0,1.15382946801,0.329117205299,1.48294667331,0.329117205299,0.0824757707912,0.0169165857393,0.365867480721,0.304358485981,0.271702001065
 10/29  15:00:00,2.51660609982,0.0,0.0,1.16015026275,0.33821236295,1.4983626257,0.33821236295,0.0824757707912,0.0169165857393,0.336164252333,0.321496407353,0.246115457899
 10/29  16:00:00,2.52675416342,0.0,0.0,1.14112958015,0.33263505029,1.47376463044,0.33263505029,0.0868166148324,0.0178069352286,0.344182751906,0.339367501833,0.249740729178
 10/29  17:00:00,2.56978577789,0.0,0.0,1.03670274993,0.308620812369,1.3453235623,0.308620812369,0.108520702043,0.0222586690357,0.393609915605,0.401412276,0.283585652901
 10/29  18:00:00,2.85290062488,0.0,0.0,0.996353958166,0.302680602432,1.2990345606,0.302680602432,0.177974007208,0.0365042199465,0.4839838786,0.487651762693,0.35267719583
 10/29  19:00:00,3.0664970197,0.0,0.0,0.951481022462,0.289039742131,1.24052076459,0.289039742131,0.325562172626,0.0667760071072,0.436869206105,0.529442629784,0.422251239484
 10/29  20:00:00,3.17857920503,0.0,0.0,0.925861593434,0.281228112675,1.20708970611,0.281228112675,0.512217801418,0.105060912393,0.354604366405,0.546488904518,0.438042514187
 10/29  21:00:00,3.1362092,0.0,0.0,0.889481772979,0.270138536434,1.15962030941,0.270138536434,0.564307796917,0.115745078986,0.315968037806,0.565276465381,0.400216511501
 10/29  22:00:00,2.87231805555,0.0,0.0,0.832601509992,0.252843114117,1.08544462411,0.252843114117,0.473150404541,0.0970478079074,0.299251766429,0.552079349458,0.350269103107
 10/29  23:00:00,2.42260751262,0.0,0.0,0.754865456756,0.229221642641,0.984087099397,0.229221642641,0.355948014416,0.073008439893,0.239379940853,0.477753925751,0.277355092313
 10/29  24:00:00,1.95838099081,0.0,0.0,0.672699611678,0.204261205955,0.876960817633,0.204261205955,0.247427245876,0.0507497708572,0.156389433469,0.415159271753,0.196619451225
 10/30  01:00:00,1.47066601091,0.0,0.0,0.587559921437,0.17839880226,0.765958723697,0.17839880226,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.10334420018
 10/30  02:00:00,1.26286390597,0.0,0.0,0.530994920138,0.161222394676,0.692217314815,0.161222394676,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0682825594575
 10/30  03:00:00,1.1566320596,0.0,0.0,0.492934481085,0.149669840937,0.642604322022,0.149669840937,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0592882793586
 10/30  04:00:00,1.07672284936,0.0,0.0,0.436530735351,0.135177673255,0.571708408606,0.135177673255,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0619183376609
 10/30  05:00:00,1.07321723359,0.0,0.0,0.413991565215,0.128206341239,0.542197906454,0.128206341239,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0891495497355
 10/30  06:00:00,1.28042150686,0.0,0.0,0.441317731306,0.134018092466,0.575335823772,0.134018092466,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.210844519057
 10/30  07:00:00,1.74657397273,0.0,0.0,0.488436677925,0.148334612859,0.636771290783,0.148334612859,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.437187424085
 10/30  08:00:00,2.14135880952,0.0,0.0,0.532691684224,0.16179276171,0.694484445933,0.16179276171,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.496257576101
 10/30  09:00:00,2.11186238319,0.0,0.0,0.575288074777,0.171211328438,0.746499403215,0.171211328438,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.477578184373
 10/30  10:00:00,1.93550736785,0.0,0.0,0.572135740995,0.1703013316,0.742437072596,0.1703013316,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.42582461443
 10/30  11:00:00,2.13894921038,0.0,0.0,0.781983946639,0.22791434337,1.00989829001,0.22791434337,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.366329055263
 10/30  12:00:00,1.96010551184,0.0,0.0,0.666634903837,0.200158632562,0.8667935364,0.200158632562,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.31436963845
 10/30  13:00:00,1.83761718231,0.0,0.0,0.609929106341,0.189066013109,0.79899511945,0.189066013109,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.273862860101
 10/30  14:00:00,1.89547900485,0.0,0.0,0.696200433525,0.207296909447,0.903497342971,0.207296909447,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.250876371157
 10/30  15:00:00,1.98351862322,0.0,0.0,0.788538199759,0.234773025144,1.0233112249,0.234773025144,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.227204954276
 10/30  16:00:00,2.01520521686,0.0,0.0,0.784599362749,0.23358719143,1.01818655418,0.23358719143,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.230828831733
 10/30  17:00:00,2.16068659164,0.0,0.0,0.76363985905,0.232056852496,0.995696711546,0.232056852496,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.260031236661
 10/30  18:00:00,2.48118582004,0.0,0.0,0.756872320623,0.234532881522,0.991405202145,0.234532881522,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.323943679658
 10/30  19:00:00,2.73487012624,0.0,0.0,0.749110013317,0.232075465129,0.981185478446,0.232075465129,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.384269947709
 10/30  20:00:00,2.87069511286,0.0,0.0,0.745437137571,0.230894339543,0.976331477113,0.230894339543,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.395161405209
 10/30  21:00:00,2.84778378292,0.0,0.0,0.722925665745,0.223861429642,0.946787095388,0.223861429642,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.359479678774
 10/30  22:00:00,2.5653820074,0.0,0.0,0.644639643024,0.203351453268,0.847991096292,0.203351453268,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.31639344024
 10/30  23:00:00,2.13829361356,0.0,0.0,0.573855059932,0.181004272787,0.754859332719,0.181004272787,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.25056217185
 10/30  24:00:00,1.70581038928,0.0,0.0,0.499248006555,0.15745989647,0.656707903025,0.15745989647,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.179836609638
 10/31  01:00:00,1.26262283683,0.0,0.0,0.423935870413,0.133695080912,0.557630951325,0.133695080912,0.12588401171,0.0258200533536,0.0911840680538,0.343399953921,0.10362879847
 10/31  02:00:00,1.0635707918,0.0,0.0,0.374637464962,0.118144176837,0.492781641799,0.118144176837,0.07813492675,0.01602623625,0.0769469663719,0.316180902329,0.0684251183002
 10/31  03:00:00,0.934528622093,0.0,0.0,0.318254245409,0.102146236551,0.420400481961,0.102146236551,0.0520899489501,0.0106841611372,0.0643753113384,0.312515036795,0.0593886819116
 10/31  04:00:00,0.891756784381,0.0,0.0,0.292689639149,0.0939401349953,0.386629774144,0.0939401349953,0.0520899489501,0.0106841611372,0.0571309948506,0.308115998153,0.0620309071457
 10/31  05:00:00,0.894157981305,0.0,0.0,0.274726337761,0.0881805357958,0.362906873557,0.0881805357958,0.0520899489501,0.0106841611372,0.067543792236,0.296476875082,0.0893813303432
 10/31  06:00:00,1.07569738377,0.0,0.0,0.279997400535,0.089880552386,0.369877952921,0.089880552386,0.0564307796917,0.0115745078986,0.0803165119766,0.330844364466,0.211578266813
 10/31  07:00:00,1.51269562833,0.0,0.0,0.302490125441,0.0987247964205,0.401214921862,0.0987247964205,0.117202390125,0.0240393680143,0.134040371138,0.382258128584,0.438865448612
 10/31  08:00:00,1.85648354064,0.0,0.0,0.30733827635,0.100312217014,0.407650493364,0.100312217014,0.238745624291,0.0489690718787,0.211649190125,0.406177901195,0.498216259789
 10/31  09:00:00,1.8313028822,0.0,0.0,0.349848176698,0.114185124629,0.464033301327,0.114185124629,0.212700626542,0.0436269885822,0.272982226561,0.343399953921,0.479484785265
 10/31  10:00:00,1.60770635368,0.0,0.0,0.311315497255,0.10160785722,0.412923354475,0.10160785722,0.104179924499,0.0213683195464,0.334361307064,0.292261129718,0.427537318374
 10/31  11:00:00,1.57924462015,0.0,0.0,0.339675628984,0.109048655297,0.448724284281,0.109048655297,0.0824757707912,0.0169165857393,0.34911988098,0.299134627595,0.367798470765
 10/31  12:00:00,1.54557224466,0.0,0.0,0.341406184887,0.109609258923,0.45101544381,0.109609258923,0.0824757707912,0.0169165857393,0.365248706228,0.299226274233,0.315614463855
 10/31  13:00:00,1.49692798618,0.0,0.0,0.346261828394,0.110973947281,0.457235775675,0.110973947281,0.0824757707912,0.0169165857393,0.356106137108,0.294185709123,0.274933007739
 10/31  14:00:00,1.45075194703,0.0,0.0,0.346561095821,0.111250938358,0.45781203418,0.111250938358,0.0824757707912,0.0169165857393,0.322279448206,0.304358485981,0.25183462213
 10/31  15:00:00,1.42142983739,0.0,0.0,0.348495684477,0.111871557001,0.460367241478,0.111871557001,0.0824757707912,0.0169165857393,0.297038680158,0.321496407353,0.228060151873
 10/31  16:00:00,1.46692432784,0.0,0.0,0.355072685753,0.113968488315,0.469041174068,0.113968488315,0.0868166148324,0.0178069352286,0.307123779051,0.339367501833,0.231693322831
 10/31  17:00:00,1.63391870341,0.0,0.0,0.352826661543,0.11511694447,0.467943606014,0.11511694447,0.108520702043,0.0222586690357,0.357691996357,0.401412276,0.261016453958
 10/31  18:00:00,1.96220706026,0.0,0.0,0.355278318993,0.115910323901,0.471188642894,0.115910323901,0.177974007208,0.0365042199465,0.448631948385,0.487651762693,0.325181479131
 10/31  19:00:00,2.29731618489,0.0,0.0,0.408811756964,0.133358697815,0.542170454779,0.133358697815,0.325562172626,0.0667760071072,0.402558890565,0.529442629784,0.385731030032
 10/31  20:00:00,2.46231190262,0.0,0.0,0.427136916065,0.13932101829,0.566457934355,0.13932101829,0.512217801418,0.105060912393,0.320359612211,0.546488904518,0.396651737727
 10/31  21:00:00,2.43067085857,0.0,0.0,0.396887060929,0.131431008895,0.528318069824,0.131431008895,0.564307796917,0.115745078986,0.281112667479,0.565276465381,0.360835779984
 10/31  22:00:00,2.21221639613,0.0,0.0,0.370970709721,0.12266274116,0.493633450881,0.12266274116,0.473150404541,0.0970478079074,0.263644908961,0.552079349458,0.317585474378
 10/31  23:00:00,1.82136291828,0.0,0.0,0.328668741016,0.108350186135,0.437018927151,0.108350186135,0.355948014416,0.073008439893,0.211086728929,0.477753925751,0.251471882142
 10/31  24:00:00,1.41801735703,0.0,0.0,0.277101924799,0.0912106442524,0.368312569051,0.0912106442524,0.247427245876,0.0507497708572,0.140854588134,0.415159271753,0.180438911364
 11/01  01:00:00,1.00672289215,0.0,0.0,0.225561492188,0.0740186549702,0.299580147158,0.0740186549702,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.103913917052
 11/01  02:00:00,0.825672006807,0.0,0.0,0.19381714634,0.0635026330127,0.257319779353,0.0635026330127,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0685683197911
 11/01  03:00:00,0.74694989697,0.0,0.0,0.177099375215,0.0578448234643,0.234944198679,0.0578448234643,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0594893806471
 11/01  04:00:00,0.726385758787,0.0,0.0,0.168416674902,0.0549260307564,0.223342705658,0.0549260307564,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0621439254845
 11/01  05:00:00,0.750271915618,0.0,0.0,0.166728996559,0.0542079357738,0.220936932333,0.0542079357738,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0896123961576
 11/01  06:00:00,0.949719632688,0.0,0.0,0.184709468292,0.0597685271024,0.244477995395,0.0597685271024,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.212310702684
 11/01  07:00:00,1.39641237502,0.0,0.0,0.233146065109,0.0752028173567,0.308348882466,0.0752028173567,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.44053819775
 11/01  08:00:00,1.77720688056,0.0,0.0,0.29292676368,0.0933868994302,0.38631366311,0.0933868994302,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.50016991342
 11/01  09:00:00,1.83393339644,0.0,0.0,0.37853400738,0.120696859879,0.49923086726,0.120696859879,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.481386089169
 11/01  10:00:00,1.82340247095,0.0,0.0,0.478735425959,0.151030959412,0.629766385371,0.151030959412,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.429245601762
 11/01  11:00:00,1.90364835304,0.0,0.0,0.58431828862,0.182687592229,0.767005880848,0.182687592229,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.36926655774
 11/01  12:00:00,1.99957027172,0.0,0.0,0.688334185394,0.210785048122,0.899119233516,0.210785048122,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.316858903907
 11/01  13:00:00,2.0509847738,0.0,0.0,0.769815095399,0.235755883377,1.00557097878,0.235755883377,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.27600237746
 11/01  14:00:00,2.17727415118,0.0,0.0,0.907077040609,0.271681485433,1.17875852604,0.271681485433,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.252793907508
 11/01  15:00:00,2.26316079475,0.0,0.0,0.988269322508,0.296001669457,1.28427099197,0.296001669457,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.228914539114
 11/01  16:00:00,2.35262571378,0.0,0.0,0.994618839138,0.297916107332,1.29253494647,0.297916107332,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.232558395059
 11/01  17:00:00,2.56821955218,0.0,0.0,0.941435884922,0.288291285319,1.22972717024,0.288291285319,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.262002804759
 11/01  18:00:00,3.04854287518,0.0,0.0,0.941720244052,0.291146257633,1.23286650168,0.291146257633,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.326418805933
 11/01  19:00:00,3.31453765164,0.0,0.0,0.927182608134,0.286612274527,1.21379488266,0.286612274527,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.38719012625
 11/01  20:00:00,3.17190668852,0.0,0.0,0.882629368356,0.272766936065,1.15539630442,0.272766936065,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.398139164585
 11/01  21:00:00,2.95585091969,0.0,0.0,0.801285775863,0.25041100514,1.051696781,0.25041100514,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.362190969221
 11/01  22:00:00,2.67285264524,0.0,0.0,0.721567341224,0.226724923941,0.948292265165,0.226724923941,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.318776778586
 11/01  23:00:00,2.20573949401,0.0,0.0,0.625569571539,0.19761976328,0.823189334819,0.19761976328,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.252381936814
 11/01  24:00:00,1.76090196917,0.0,0.0,0.542060075334,0.170603237236,0.712663312571,0.170603237236,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.181041203735
 11/02  01:00:00,1.28224939193,0.0,0.0,0.435720941136,0.139099847981,0.574820789117,0.139099847981,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.104199774877
 11/02  02:00:00,1.06842815134,0.0,0.0,0.379276952259,0.120654422105,0.499931374365,0.120654422105,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0687128693083
 11/02  03:00:00,0.958685595614,0.0,0.0,0.338945624162,0.107631374319,0.446576998481,0.107631374319,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0595922794899
 11/02  04:00:00,0.915421756079,0.0,0.0,0.313170190854,0.0990938605606,0.412264051415,0.0990938605606,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0622585770206
 11/02  05:00:00,0.895805911941,0.0,0.0,0.277264451795,0.0889741097088,0.366238561504,0.0889741097088,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0898447633102
 11/02  06:00:00,1.098249586,0.0,0.0,0.298495435287,0.0937810659663,0.392276501254,0.0937810659663,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.213042150138
 11/02  07:00:00,1.51179389423,0.0,0.0,0.320047719255,0.102013576638,0.422061295893,0.102013576638,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.442207303528
 11/02  08:00:00,1.88592924093,0.0,0.0,0.374860452371,0.118225860007,0.493086312378,0.118225860007,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.502119624513
 11/02  09:00:00,1.9469531843,0.0,0.0,0.46501929244,0.145333942966,0.610353235406,0.145333942966,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.483283508888
 11/02  10:00:00,1.95041757955,0.0,0.0,0.578680641638,0.176396794523,0.755077436161,0.176396794523,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.430949659577
 11/02  11:00:00,2.1324406468,0.0,0.0,0.767433512881,0.22690137567,0.99433488855,0.22690137567,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.3707298438
 11/02  12:00:00,2.17812099924,0.0,0.0,0.832748125153,0.243681779111,1.07642990426,0.243681779111,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.318098960683
 11/02  13:00:00,2.26688722431,0.0,0.0,0.946869332222,0.273538280695,1.22040761292,0.273538280695,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.277068193823
 11/02  14:00:00,2.3187802603,0.0,0.0,1.02659532595,0.29271395385,1.3193092798,0.29271395385,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.253749262871
 11/02  15:00:00,2.40904019916,0.0,0.0,1.10895215739,0.320347497913,1.4292996553,0.320347497913,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.229765280192
 11/02  16:00:00,2.44625213997,0.0,0.0,1.07066531346,0.314635957549,1.38530127101,0.314635957549,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.233418496702
 11/02  17:00:00,2.6453267366,0.0,0.0,1.00401175078,0.301840827287,1.30585257806,0.301840827287,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.262984581357
 11/02  18:00:00,3.072046697,0.0,0.0,0.958832012816,0.296306173001,1.25513818582,0.296306173001,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.327650943621
 11/02  19:00:00,3.32870606196,0.0,0.0,0.936985314951,0.289524106229,1.22650942118,0.289524106229,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.388643998053
 11/02  20:00:00,3.18074860838,0.0,0.0,0.888320142434,0.274435516887,1.16275565932,0.274435516887,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.399621729547
 11/02  21:00:00,2.96414251777,0.0,0.0,0.806619412905,0.252018703707,1.05863811661,0.252018703707,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.363541231694
 11/02  22:00:00,2.6529264841,0.0,0.0,0.703703564397,0.223475786225,0.927179350622,0.223475786225,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.319963531991
 11/02  23:00:00,2.2333840482,0.0,0.0,0.64848391887,0.201443775263,0.849927694133,0.201443775263,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.253288131692
 11/02  24:00:00,1.75609696156,0.0,0.0,0.537492549217,0.169765901714,0.707258450931,0.169765901714,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.181641057767
 11/03  01:00:00,1.27143173976,0.0,0.0,0.426775515901,0.136944055914,0.563719571816,0.136944055914,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.104483340005
 11/03  02:00:00,1.05726146034,0.0,0.0,0.370229986086,0.118392144641,0.488622130727,0.118392144641,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0688554219529
 11/03  03:00:00,0.947346668315,0.0,0.0,0.329842025963,0.105295090124,0.435137116087,0.105295090124,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0596932345847
 11/03  04:00:00,0.884267230813,0.0,0.0,0.28807803305,0.0929190880374,0.380997121088,0.0929190880374,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.062370982081
 11/03  05:00:00,0.874652865513,0.0,0.0,0.260533493143,0.0843222931301,0.344855786273,0.0843222931301,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0900744921134
 11/03  06:00:00,1.05264829133,0.0,0.0,0.261563777376,0.0843834713565,0.345947248733,0.0843834713565,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.213770107988
 11/03  07:00:00,1.47988172422,0.0,0.0,0.293839635072,0.0946452588796,0.388484893951,0.0946452588796,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.443871535462
 11/03  08:00:00,1.79360994653,0.0,0.0,0.301647965415,0.0971753241859,0.398823289601,0.0971753241859,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.504063352895
 11/03  09:00:00,1.77834888657,0.0,0.0,0.3343482291,0.105509116759,0.439857345859,0.105509116759,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.485175100699
 11/03  10:00:00,1.64602494402,0.0,0.0,0.343737339851,0.105250079866,0.448987419717,0.105250079866,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.432647040485
 11/03  11:00:00,1.72731933246,0.0,0.0,0.452279132604,0.135477106459,0.587756239062,0.135477106459,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.372187178951
 11/03  12:00:00,1.74326413669,0.0,0.0,0.49530567442,0.145032438422,0.640338112842,0.145032438422,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.319333889554
 11/03  13:00:00,1.77325845011,0.0,0.0,0.562969498013,0.162748026085,0.725717524098,0.162748026085,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.278129508443
 11/03  14:00:00,1.89902441671,0.0,0.0,0.695055907045,0.203546022734,0.898601929779,0.203546022734,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.254700769297
 11/03  15:00:00,1.80143565441,0.0,0.0,0.631584011604,0.18926403318,0.820848044784,0.18926403318,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.230612345951
 11/03  16:00:00,2.01597203275,0.0,0.0,0.736218211267,0.217944936657,0.954163147924,0.217944936657,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.234276512578
 11/03  17:00:00,2.31325692056,0.0,0.0,0.748498046501,0.224305120875,0.972803167376,0.224305120875,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.263964175999
 11/03  18:00:00,2.81088921101,0.0,0.0,0.758186145723,0.234566870931,0.992753016654,0.234566870931,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.328878626793
 11/03  19:00:00,3.1112341358,0.0,0.0,0.769513426797,0.238074951894,1.00758837869,0.238074951894,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.390093114382
 11/03  20:00:00,2.98236754354,0.0,0.0,0.73343905098,0.229457731526,0.962896782506,0.229457731526,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.401099541522
 11/03  21:00:00,2.81918410316,0.0,0.0,0.694957756187,0.21737567161,0.912333427797,0.21737567161,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.3648875059
 11/03  22:00:00,2.53853734776,0.0,0.0,0.615559858686,0.196046935868,0.811606794554,0.196046935868,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.32114695172
 11/03  23:00:00,2.13322292388,0.0,0.0,0.570468767253,0.178394616442,0.748863383695,0.178394616442,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.254191317813
 11/03  24:00:00,1.66849049152,0.0,0.0,0.469340890564,0.149712030258,0.619052920823,0.149712030258,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.182240117841
 11/04  01:00:00,1.2680882494,0.0,0.0,0.416458696396,0.130464445765,0.546923142161,0.130464445765,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.111362596222
 11/04  02:00:00,1.03214800371,0.0,0.0,0.345737257496,0.110282525671,0.456019783167,0.110282525671,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0723972888068
 11/04  03:00:00,0.894429672427,0.0,0.0,0.284501319058,0.0924535569413,0.376954875999,0.0924535569413,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0623472403559
 11/04  04:00:00,0.847727582606,0.0,0.0,0.256787402272,0.0834464605131,0.340233862785,0.0834464605131,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0652291880047
 11/04  05:00:00,0.826000274245,0.0,0.0,0.216217569615,0.0714772097327,0.287694779348,0.0714772097327,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.0959117521547
 11/04  06:00:00,1.01247649536,0.0,0.0,0.213764100668,0.0706652920434,0.284429392711,0.0706652920434,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.231019475439
 11/04  07:00:00,1.46691880569,0.0,0.0,0.24444097602,0.0808069154684,0.325247891489,0.0808069154684,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.483520107182
 11/04  08:00:00,1.78450614478,0.0,0.0,0.241331046014,0.0797860015421,0.321117047556,0.0797860015421,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.551504431273
 11/04  09:00:00,1.79390654382,0.0,0.0,0.281743965466,0.0924496183346,0.3741935838,0.0924496183346,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.533959219119
 11/04  10:00:00,1.76137033623,0.0,0.0,0.358467818352,0.116522355831,0.474990174182,0.116522355831,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.476958619763
 11/04  11:00:00,1.71641711018,0.0,0.0,0.369202175109,0.11901885376,0.488221028869,0.11901885376,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.409903937573
 11/04  12:00:00,1.76446789844,0.0,0.0,0.436999609194,0.140875599272,0.577875208466,0.140875599272,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.350511796163
 11/04  13:00:00,1.82071196731,0.0,0.0,0.53203614062,0.166383582711,0.698419723331,0.166383582711,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.305070320319
 11/04  14:00:00,1.7330483601,0.0,0.0,0.505972807531,0.159664408865,0.665637216396,0.159664408865,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.278101393559
 11/04  15:00:00,1.82936350287,0.0,0.0,0.602258015272,0.186179378612,0.788437393884,0.186179378612,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.251825273143
 11/04  16:00:00,1.92799179883,0.0,0.0,0.614123487122,0.193777014723,0.807900501845,0.193777014723,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.255499951874
 11/04  17:00:00,2.21799435216,0.0,0.0,0.619831090651,0.195558482464,0.815389573115,0.195558482464,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.290197282614
 11/04  18:00:00,2.66405054365,0.0,0.0,0.588825268445,0.189700323717,0.778525592162,0.189700323717,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.360915453707
 11/04  19:00:00,2.9623183597,0.0,0.0,0.589214204915,0.193196939613,0.782411144528,0.193196939613,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.432044256905
 11/04  20:00:00,2.84992703558,0.0,0.0,0.564232651129,0.184955726162,0.749188377291,0.184955726162,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.448122684585
 11/04  21:00:00,2.68351149513,0.0,0.0,0.525130179025,0.172111665682,0.697241844707,0.172111665682,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.409451110629
 11/04  22:00:00,2.39343326455,0.0,0.0,0.445202359865,0.148490494242,0.593692854108,0.148490494242,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.358349951486
 11/04  23:00:00,1.93301230972,0.0,0.0,0.367832415048,0.123178841981,0.491011257029,0.123178841981,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.283539618396
 11/04  24:00:00,1.47434932782,0.0,0.0,0.292670433289,0.0982664706985,0.390936903987,0.0982664706985,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.200680125635
 11/05  01:00:00,1.01307462851,0.0,0.0,0.218089989975,0.0735098769323,0.291599866908,0.0735098769323,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.111672250584
 11/05  02:00:00,0.801337181418,0.0,0.0,0.168211921993,0.0568406945496,0.225052616543,0.0568406945496,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0725536331371
 11/05  03:00:00,0.671413443379,0.0,0.0,0.11457188003,0.0392564121402,0.15382829217,0.0392564121402,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0624575951381
 11/05  04:00:00,0.622588537027,0.0,0.0,0.0855632423409,0.0294086821841,0.114971924525,0.0294086821841,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0653520806866
 11/05  05:00:00,0.626395308144,0.0,0.0,0.0653357652687,0.0225011586612,0.0878369239299,0.0225011586612,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.0961646414717
 11/05  06:00:00,0.812835901169,0.0,0.0,0.0624337404572,0.021563457975,0.0839971984322,0.021563457975,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.231811075527
 11/05  07:00:00,1.25013253338,0.0,0.0,0.0792419527645,0.0274106075564,0.106652560321,0.0274106075564,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.485329166037
 11/05  08:00:00,1.62245164332,0.0,0.0,0.116920144895,0.0400175572707,0.156937702166,0.0400175572707,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.553629275198
 11/05  09:00:00,1.58679167077,0.0,0.0,0.123561094307,0.0414303287043,0.164991423012,0.0414303287043,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.536046506857
 11/05  10:00:00,1.45770565963,0.0,0.0,0.127387194529,0.0420544412251,0.169441635754,0.0420544412251,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.478842481596
 11/05  11:00:00,1.48382977111,0.0,0.0,0.191776458744,0.06223715062,0.254013609364,0.06223715062,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.41152401801
 11/05  12:00:00,1.56942702824,0.0,0.0,0.290048271579,0.091414900238,0.381463171817,0.091414900238,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.35188296261
 11/05  13:00:00,1.66040103954,0.0,0.0,0.410254369217,0.126674139015,0.536928508232,0.126674139015,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.306250607644
 11/05  14:00:00,1.64690888769,0.0,0.0,0.442978189009,0.135464917332,0.578443106341,0.135464917332,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.279156031206
 11/05  15:00:00,1.77551997068,0.0,0.0,0.563402630283,0.170251733074,0.733654363357,0.170251733074,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.252764771476
 11/05  16:00:00,1.88119878148,0.0,0.0,0.582140206117,0.178018888552,0.760159094669,0.178018888552,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.256448341709
 11/05  17:00:00,2.20189548929,0.0,0.0,0.611274507466,0.186927298048,0.798201805514,0.186927298048,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.291286187347
 11/05  18:00:00,2.70959583992,0.0,0.0,0.626931218152,0.195781951308,0.82271316946,0.195781951308,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.362273172677
 11/05  19:00:00,2.98695851661,0.0,0.0,0.610854530583,0.194582858958,0.805437389542,0.194582858958,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.433658168805
 11/05  20:00:00,2.84524335273,0.0,0.0,0.560847009458,0.181996495031,0.742843504489,0.181996495031,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.449783874534
 11/05  21:00:00,2.69663663553,0.0,0.0,0.536263949566,0.172580576857,0.708844526423,0.172580576857,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.410973569313
 11/05  22:00:00,2.44518897452,0.0,0.0,0.486897589161,0.157218204902,0.644115794064,0.157218204902,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.359682721502
 11/05  23:00:00,1.99770267641,0.0,0.0,0.418953604769,0.135727484436,0.554681089205,0.135727484436,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.284560152911
 11/05  24:00:00,1.54156208058,0.0,0.0,0.345260174399,0.1122193055,0.4574794799,0.1122193055,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.201350302481
 11/06  01:00:00,1.06855645937,0.0,0.0,0.271369303194,0.0886292465607,0.359998549755,0.0886292465607,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.105329081681
 11/06  02:00:00,0.866502429887,0.0,0.0,0.224122268765,0.0733150799757,0.297437348741,0.0733150799757,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0692811734832
 11/06  03:00:00,0.763109695741,0.0,0.0,0.188612596272,0.0619878394155,0.250600435687,0.0619878394155,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0599929424098
 11/06  04:00:00,0.717678497229,0.0,0.0,0.160938562338,0.0531344972019,0.21407305954,0.0531344972019,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0627063100451
 11/06  05:00:00,0.718668463646,0.0,0.0,0.141372549048,0.0468133705472,0.188185919595,0.0468133705472,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0907599569244
 11/06  06:00:00,0.896080304055,0.0,0.0,0.140537758764,0.0466725100235,0.187210268787,0.0466725100235,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.215939100659
 11/06  07:00:00,1.32268599322,0.0,0.0,0.169788394016,0.0565465138077,0.226334907824,0.0565465138077,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.44882579059
 11/06  08:00:00,1.6331211592,0.0,0.0,0.17445043339,0.0580977048716,0.232548138261,0.0580977048716,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.509849716902
 11/06  09:00:00,1.63176245184,0.0,0.0,0.216657307244,0.070981610703,0.287638917947,0.070981610703,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.490807093883
 11/06  10:00:00,1.54851827464,0.0,0.0,0.26207981262,0.0843423839629,0.346422196583,0.0843423839629,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.437705594243
 11/06  11:00:00,1.51765153546,0.0,0.0,0.282751036672,0.0909943720251,0.373745408697,0.0909943720251,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.376530212316
 11/06  12:00:00,1.56949031896,0.0,0.0,0.351969833044,0.11091389692,0.462883729963,0.11091389692,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.3230144547
 11/06  13:00:00,1.62334401151,0.0,0.0,0.437557901547,0.135081523723,0.572639425269,0.135081523723,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.281293168677
 11/06  14:00:00,1.71238235811,0.0,0.0,0.543084707938,0.166039561747,0.709124269685,0.166039561747,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.257536370794
 11/06  15:00:00,1.64516879174,0.0,0.0,0.50844523532,0.153609011175,0.662054246495,0.153609011175,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.233139281577
 11/06  16:00:00,1.7836132774,0.0,0.0,0.552371841673,0.166879944329,0.719251786002,0.166879944329,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.236829119143
 11/06  17:00:00,2.09941162149,0.0,0.0,0.580357454789,0.175685754933,0.756043209721,0.175685754933,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.266878834587
 11/06  18:00:00,2.64868127905,0.0,0.0,0.633274512125,0.19361257184,0.826887083964,0.19361257184,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.332536627523
 11/06  19:00:00,2.97251561166,0.0,0.0,0.663653626765,0.200900258374,0.864553885139,0.200900258374,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.394409083794
 11/06  20:00:00,2.8941972461,0.0,0.0,0.669647233763,0.200677521324,0.870324755087,0.200677521324,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.405501271495
 11/06  21:00:00,2.77440554781,0.0,0.0,0.666318098379,0.197227628329,0.863545726709,0.197227628329,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.368896651639
 11/06  22:00:00,2.55369260294,0.0,0.0,0.635216105807,0.188021805794,0.823237911601,0.188021805794,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.324671089859
 11/06  23:00:00,2.13424037649,0.0,0.0,0.576262724561,0.170926290418,0.747189014979,0.170926290418,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.25688313914
 11/06  24:00:00,1.72294026109,0.0,0.0,0.518059042137,0.153662322206,0.671721364343,0.153662322206,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.184021443882
 11/07  01:00:00,1.26905776716,0.0,0.0,0.43003834766,0.130180564302,0.560218911962,0.130180564302,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.105610027255
 11/07  02:00:00,1.07597308235,0.0,0.0,0.389006712416,0.117759667636,0.506766380052,0.117759667636,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0694227946315
 11/07  03:00:00,0.984179150808,0.0,0.0,0.361820582981,0.109748947387,0.471569530368,0.109748947387,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0600933027964
 11/07  04:00:00,0.922904906976,0.0,0.0,0.320305126204,0.0988825502148,0.419187676419,0.0988825502148,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0628181029129
 11/07  05:00:00,0.931873655917,0.0,0.0,0.306393711232,0.0947700858333,0.401163797065,0.0947700858333,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0909872717248
 11/07  06:00:00,1.11715055641,0.0,0.0,0.311280656094,0.0962814513299,0.407562107424,0.0962814513299,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.216657514377
 11/07  07:00:00,1.56390114901,0.0,0.0,0.35632901526,0.109581576429,0.465910591689,0.109581576429,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.450465262514
 11/07  08:00:00,1.92322916514,0.0,0.0,0.399175680096,0.121565713281,0.520741393377,0.121565713281,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.511764467724
 11/07  09:00:00,1.94728548243,0.0,0.0,0.461996456225,0.139302131208,0.601298587432,0.139302131208,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.492670454988
 11/07  10:00:00,1.78829924047,0.0,0.0,0.448899729895,0.135630052481,0.584529782377,0.135630052481,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.43937897428
 11/07  11:00:00,1.90369948083,0.0,0.0,0.584031763841,0.174324878097,0.758356641938,0.174324878097,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.37796692444
 11/07  12:00:00,1.96597621286,0.0,0.0,0.662441642367,0.195709833379,0.858151475746,0.195709833379,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.324232602818
 11/07  13:00:00,2.00238101997,0.0,0.0,0.735574886242,0.215054485873,0.950629372115,0.215054485873,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.282340230282
 11/07  14:00:00,1.99813705935,0.0,0.0,0.769815460779,0.224124985705,0.993940446484,0.224124985705,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.258474895237
 11/07  15:00:00,2.10522201729,0.0,0.0,0.867598871063,0.253671733498,1.12127060456,0.253671733498,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.233976149061
 11/07  16:00:00,2.17373920045,0.0,0.0,0.85568719102,0.252844090197,1.10853128122,0.252844090197,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.237675546981
 11/07  17:00:00,2.40332155973,0.0,0.0,0.81321711805,0.245771758472,1.05898887652,0.245771758472,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.267843106031
 11/07  18:00:00,2.86865135484,0.0,0.0,0.798202523113,0.247444088753,1.04564661187,0.247444088753,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.333747175413
 11/07  19:00:00,3.13042817184,0.0,0.0,0.778381838057,0.242656307831,1.02103814589,0.242656307831,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.395837383222
 11/07  20:00:00,2.95179979955,0.0,0.0,0.702328317741,0.224143228538,0.926471546278,0.224143228538,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.40695703376
 11/07  21:00:00,2.71872360185,0.0,0.0,0.608199734484,0.198338701105,0.806538435589,0.198338701105,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.3702219968
 11/07  22:00:00,2.44419332428,0.0,0.0,0.536725555171,0.175849568482,0.712575123652,0.175849568482,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.325834599137
 11/07  23:00:00,1.98903424541,0.0,0.0,0.452244406268,0.148850259673,0.601094665941,0.148850259673,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.257771357092
 11/07  24:00:00,1.53810611413,0.0,0.0,0.365470669593,0.120828730959,0.486299400553,0.120828730959,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.184609260719
 11/08  01:00:00,1.08274484863,0.0,0.0,0.280489798696,0.0931383563449,0.373628155041,0.0931383563449,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.105887865656
 11/08  02:00:00,0.862906565846,0.0,0.0,0.220147704146,0.0734122699584,0.293559974104,0.0734122699584,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0695626840791
 11/08  03:00:00,0.749039719531,0.0,0.0,0.177048387395,0.0592838715105,0.236332258906,0.0592838715105,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0601911429813
 11/08  04:00:00,0.697208266784,0.0,0.0,0.144726384689,0.0486550516924,0.193381436381,0.0486550516924,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0629277027589
 11/08  05:00:00,0.693539312932,0.0,0.0,0.121574383182,0.041030074254,0.162604457436,0.041030074254,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0912122683693
 11/08  06:00:00,0.844242739867,0.0,0.0,0.0997595970202,0.0341824580944,0.133942055115,0.0341824580944,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.217369750142
 11/08  07:00:00,1.15278859396,0.0,0.0,0.039568411222,0.0136010880567,0.0531694992787,0.0136010880567,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.452093799872
 11/08  08:00:00,1.47328039413,0.0,0.0,0.0512282937508,0.0176623860404,0.0688906797912,0.0176623860404,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.513666410308
 11/08  09:00:00,1.34796019413,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.494643754117
 11/08  10:00:00,1.23703080244,0.0,0.0,0.0235797931415,0.0080079940017,0.0315877871432,0.0080079940017,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.441052531484
 11/08  11:00:00,1.18726126279,0.0,0.0,0.0302919000734,0.0101989588809,0.0404908589543,0.0101989588809,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.379394489383
 11/08  12:00:00,1.23742589947,0.0,0.0,0.0962745096144,0.0321175695763,0.128392079191,0.0321175695763,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.325441685983
 11/08  13:00:00,1.26025887429,0.0,0.0,0.155389416082,0.052078789029,0.207468205111,0.052078789029,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.283379251606
 11/08  14:00:00,1.35836762947,0.0,0.0,0.265187930187,0.0880516893859,0.353239619573,0.0880516893859,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.259406292269
 11/08  15:00:00,1.44504627041,0.0,0.0,0.346431360426,0.113834420201,0.460265780627,0.113834420201,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.234805226107
 11/08  16:00:00,1.4774045726,0.0,0.0,0.309225040294,0.102133828573,0.411358868868,0.102133828573,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.238513331485
 11/08  17:00:00,1.6620044678,0.0,0.0,0.236878258526,0.0798362683632,0.31671452689,0.0798362683632,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.268800363728
