Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/08  18:00:00,2.03757747885,0.0,0.0,0.158838839044,0.0545327103878,0.213371549432,0.0545327103878,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.334948361854
 11/08  19:00:00,2.36220278764,0.0,0.0,0.186849377062,0.0645457321384,0.251395109201,0.0645457321384,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.397255035711
 11/08  20:00:00,2.17050234239,0.0,0.0,0.106601751312,0.0371266870204,0.143728438332,0.0371266870204,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.408402684548
 11/08  21:00:00,1.93828419922,0.0,0.0,0.0183445323945,0.00643811063103,0.0247826430255,0.00643811063103,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.371538386735
 11/08  22:00:00,1.73279854163,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.32701494014
 11/08  23:00:00,1.3892427282,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.259074505822
 11/08  24:00:00,1.05309314347,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.185895690611
 11/09  01:00:00,0.716946862216,0.0,0.0,0.0053053392576,0.00186349850144,0.00716883775904,0.00186349850144,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.10654919652
 11/09  02:00:00,0.56963009241,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0698461847465
 11/09  03:00:00,0.51309507164,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0605787539964
 11/09  04:00:00,0.504485673857,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0635865462126
 11/09  05:00:00,0.531837623343,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0921150362166
 11/09  06:00:00,0.711802578972,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.218871644362
 11/09  07:00:00,1.10253746842,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.455012173609
 11/09  08:00:00,1.40816090388,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.51743759985
 11/09  09:00:00,1.35083589618,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.497519456168
 11/09  10:00:00,1.20785480231,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.443464318495
 11/09  11:00:00,1.14925283825,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.3818769238
 11/09  12:00:00,1.1110097602,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.327417625903
 11/09  13:00:00,1.05411816853,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.284706750963
 11/09  14:00:00,1.03558902185,0.0,0.0,0.0219555270646,0.00757746154924,0.0295329886139,0.00757746154924,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.260334315605
 11/09  15:00:00,1.03056051961,0.0,0.0,0.0335199100885,0.0114337297212,0.0449536398097,0.0114337297212,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.235631616129
 11/09  16:00:00,1.1494008488,0.0,0.0,0.0615492450059,0.0209701923489,0.0825194373549,0.0209701923489,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.239349039197
 11/09  17:00:00,1.47861309174,0.0,0.0,0.0987105870931,0.0336581462008,0.132368733294,0.0336581462008,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.269754781269
 11/09  18:00:00,1.94707666135,0.0,0.0,0.0905111815689,0.0311616682576,0.121672849827,0.0311616682576,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.336146243963
 11/09  19:00:00,2.33815438205,0.0,0.0,0.167764269991,0.0581688989098,0.225933168901,0.0581688989098,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.398668570427
 11/09  20:00:00,2.27027751691,0.0,0.0,0.17973301982,0.0623289663352,0.242061986155,0.0623289663352,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.40984431124
 11/09  21:00:00,2.14226880081,0.0,0.0,0.168533800739,0.0589201458213,0.22745394656,0.0589201458213,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.372851684786
 11/09  22:00:00,1.93740293749,0.0,0.0,0.150707704351,0.0527661628078,0.203473867158,0.0527661628078,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.32814546885
 11/09  23:00:00,1.53553886942,0.0,0.0,0.107683873123,0.0381515875082,0.145835460632,0.0381515875082,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.259535186416
 11/09  24:00:00,1.14426853245,0.0,0.0,0.0674012166495,0.0238936418957,0.0912948585452,0.0238936418957,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.185776221047
 11/10  01:00:00,0.74060576962,0.0,0.0,0.0228359726394,0.00810226972501,0.0309382423644,0.00810226972501,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.106438699318
 11/10  02:00:00,0.574326808677,0.0,0.0,0.00346475628466,0.00123033239876,0.00469508868342,0.00123033239876,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0698478123302
 11/10  03:00:00,0.512902177971,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.060385860327
 11/10  04:00:00,0.50414724935,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0632481217059
 11/10  05:00:00,0.531670481658,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0919478945309
 11/10  06:00:00,0.712171954862,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.219241020253
 11/10  07:00:00,1.10324998402,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.455724689218
 11/10  08:00:00,1.41205376279,0.0,0.0,0.00274428288908,0.000974729156579,0.00371901204566,0.000974729156579,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.517611446707
 11/10  09:00:00,1.42375004592,0.0,0.0,0.0537342987326,0.0184891635655,0.0722234622981,0.0184891635655,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.498210143616
 11/10  10:00:00,1.20905611484,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.444665631026
 11/10  11:00:00,1.14976738938,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.382391474929
 11/10  12:00:00,1.34875943093,0.0,0.0,0.179228910276,0.0580905788601,0.237319489136,0.0580905788601,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.327847807498
 11/10  13:00:00,1.45228393804,0.0,0.0,0.302592962959,0.0948330279908,0.39742599095,0.0948330279908,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.285446529522
 11/10  14:00:00,1.51253137643,0.0,0.0,0.384957916075,0.120592668327,0.505550584401,0.120592668327,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.261259074398
 11/10  15:00:00,1.47226356437,0.0,0.0,0.370953758018,0.11487879018,0.485832548198,0.11487879018,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.236455752506
 11/10  16:00:00,1.58960625481,0.0,0.0,0.397423517605,0.124467593543,0.521891111147,0.124467593543,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.240182771415
 11/10  17:00:00,1.89622471624,0.0,0.0,0.417157114448,0.131872260145,0.549029374593,0.131872260145,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.270705764465
 11/10  18:00:00,2.37517369184,0.0,0.0,0.414672295398,0.133904862586,0.548577157984,0.133904862586,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.337338966287
 11/10  19:00:00,2.70156500725,0.0,0.0,0.44352288134,0.144413379844,0.587936261184,0.144413379844,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.400076103338
 11/10  20:00:00,2.60597541283,0.0,0.0,0.434760389252,0.141564373664,0.576324762917,0.141564373664,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.4112794304
 11/10  21:00:00,2.45917618896,0.0,0.0,0.409659318393,0.133394829251,0.543054147644,0.133394829251,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.374158871852
 11/10  22:00:00,2.23105569941,0.0,0.0,0.374139399984,0.121838073285,0.49597747327,0.121838073285,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.329294624651
 11/10  23:00:00,1.81810788912,0.0,0.0,0.322499645926,0.105026787097,0.427526433022,0.105026787097,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.26041323372
 11/10  24:00:00,1.38299227042,0.0,0.0,0.247420539778,0.0820163714609,0.329436911238,0.0820163714609,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.186357906321
 11/11  01:00:00,0.976476490442,0.0,0.0,0.190137313684,0.0630266448917,0.253163958576,0.0630266448917,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.113510020852
 11/11  02:00:00,0.781528009263,0.0,0.0,0.153448731307,0.0508611794347,0.204309910742,0.0508611794347,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0734871667828
 11/11  03:00:00,0.68928079057,0.0,0.0,0.128461710831,0.0425741908624,0.171035901693,0.0425741908624,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0631173328053
 11/11  04:00:00,0.658042842681,0.0,0.0,0.112435934541,0.0372561325965,0.149692067137,0.0372561325965,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0660862437282
 11/11  05:00:00,0.659276789385,0.0,0.0,0.0891973755615,0.0300227503191,0.119220125881,0.0300227503191,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.0976629207621
 11/11  06:00:00,0.859103114418,0.0,0.0,0.093970383518,0.0316129475625,0.125583331081,0.0316129475625,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.236492156128
 11/11  07:00:00,1.32290658007,0.0,0.0,0.126276776247,0.0424587157496,0.168735491997,0.0424587157496,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.496020281054
 11/11  08:00:00,1.69285369391,0.0,0.0,0.161043983183,0.0537339079522,0.214777891135,0.0537339079522,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.566191136824
 11/11  09:00:00,1.73285241146,0.0,0.0,0.224924955419,0.073791074167,0.298716029586,0.073791074167,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.548382640973
 11/11  10:00:00,1.70941165643,0.0,0.0,0.31089701388,0.0991171380724,0.410014151953,0.0991171380724,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.489975962199
 11/11  11:00:00,1.78987746739,0.0,0.0,0.419818931699,0.130667925284,0.550486856982,0.130667925284,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.421098466668
 11/11  12:00:00,1.84275831287,0.0,0.0,0.495236917094,0.151453947701,0.646690864795,0.151453947701,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.359986554264
 11/11  13:00:00,1.88002955295,0.0,0.0,0.574045622615,0.175536064372,0.749581686987,0.175536064372,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.313225942308
 11/11  14:00:00,1.95888742192,0.0,0.0,0.679020337671,0.205169500141,0.884189837812,0.205169500141,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.285387833961
 11/11  15:00:00,2.01331406142,0.0,0.0,0.741764015542,0.224125398611,0.965889414152,0.224125398611,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.258323811422
 11/11  16:00:00,2.07638905734,0.0,0.0,0.727349147659,0.222394107024,0.949743254683,0.222394107024,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.262054457551
 11/11  17:00:00,2.32403577028,0.0,0.0,0.698311026163,0.2155972137,0.913908239863,0.2155972137,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.297720033984
 11/11  18:00:00,2.79031287389,0.0,0.0,0.680839156893,0.214570596304,0.895409753197,0.214570596304,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.370293622911
 11/11  19:00:00,3.07957719681,0.0,0.0,0.673867547971,0.214654912699,0.888522460671,0.214654912699,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.443191777878
 11/11  20:00:00,2.94244686125,0.0,0.0,0.628343048475,0.201891055713,0.830234104188,0.201891055713,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.459596783352
 11/11  21:00:00,2.74637749278,0.0,0.0,0.565925602329,0.183669798829,0.749595401158,0.183669798829,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.419963551835
 11/11  22:00:00,2.45009775477,0.0,0.0,0.482003283734,0.159154198578,0.641157482311,0.159154198578,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.367549813504
 11/11  23:00:00,1.96184676463,0.0,0.0,0.38399974094,0.128802986974,0.512802727914,0.128802986974,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.290582602415
 11/11  24:00:00,1.44513117971,0.0,0.0,0.265630468656,0.091464469982,0.357094938638,0.091464469982,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.205303942878
 11/12  01:00:00,0.95499855635,0.0,0.0,0.171864718076,0.0595206455691,0.231385363645,0.0595206455691,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.113810681691
 11/12  02:00:00,0.69375566818,0.0,0.0,0.0864389591197,0.0299465215805,0.1163854807,0.0299465215805,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0736392557417
 11/12  03:00:00,0.549763757762,0.0,0.0,0.0233262094944,0.00808598603809,0.0314121955325,0.00808598603809,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0632240061586
 11/12  04:00:00,0.508521814643,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0662572828274
 11/12  05:00:00,0.540628691912,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.0982349491699
 11/12  06:00:00,0.734851320451,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.237823693241
 11/12  07:00:00,1.15728367818,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.499132871159
 11/12  08:00:00,1.48217469036,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.570290024409
 11/12  09:00:00,1.43760189154,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.551848150636
 11/12  10:00:00,1.30211558537,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.492694043084
 11/12  11:00:00,1.24222828818,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.423936144439
 11/12  12:00:00,1.19827786671,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.362196972896
 11/12  13:00:00,1.13190695611,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.314685032447
 11/12  14:00:00,1.09698956032,0.0,0.0,0.0157194701251,0.00545311780831,0.0211725879334,0.00545311780831,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.286507222242
 11/12  15:00:00,1.15767161835,0.0,0.0,0.0811537387701,0.0281766181526,0.109330356923,0.0281766181526,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.259240425584
 11/12  16:00:00,1.26189850946,0.0,0.0,0.0996628847407,0.0346754676118,0.134338352352,0.0346754676118,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.262968811998
 11/12  17:00:00,1.56821316325,0.0,0.0,0.116508574569,0.040525990255,0.157034564824,0.040525990255,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.298771101997
 11/12  18:00:00,1.93224080196,0.0,0.0,0.0267277330031,0.00930059970277,0.0360283327059,0.00930059970277,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.371602971479
 11/12  19:00:00,2.3553256452,0.0,0.0,0.120691228624,0.0420229788789,0.162714207503,0.0420229788789,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.444748479436
 11/12  20:00:00,2.27084172095,0.0,0.0,0.116442072961,0.0405843387347,0.157026411696,0.0405843387347,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.461199335548
 11/12  21:00:00,2.14049266458,0.0,0.0,0.105463119662,0.0367790300294,0.142242149692,0.0367790300294,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.421431975096
 11/12  22:00:00,1.92050994543,0.0,0.0,0.0817531340415,0.0285319854517,0.110285119493,0.0285319854517,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.368834366986
 11/12  23:00:00,1.51885912633,0.0,0.0,0.0510156328907,0.0178163214534,0.0688319543441,0.0178163214534,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.291565737684
 11/12  24:00:00,1.08869836738,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.205966069185
 11/13  01:00:00,0.711092293513,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.107863465575
 11/13  02:00:00,0.572241305432,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0724573977689
 11/13  03:00:00,0.515244586202,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0627282685577
 11/13  04:00:00,0.506566695014,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0656675673703
 11/13  05:00:00,0.533851218272,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0941286311448
 11/13  06:00:00,0.715649740896,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.222718806286
 11/13  07:00:00,1.10959400097,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.462068706166
 11/13  08:00:00,1.4155893432,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.524866039165
 11/13  09:00:00,1.35882812259,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.505511682577
 11/13  10:00:00,1.21509325336,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.450702769545
 11/13  11:00:00,1.15512603492,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.38775012047
 11/13  12:00:00,1.11633380605,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.332741671758
 11/13  13:00:00,1.0590272327,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.289615815127
 11/13  14:00:00,1.01073266666,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.265010949031
 11/13  15:00:00,0.98978815801,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.239812894338
 11/13  16:00:00,1.0709630218,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.243430649545
 11/13  17:00:00,1.35044426943,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.273954692245
 11/13  18:00:00,1.83054527736,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.3412877098
 11/13  19:00:00,2.30014366836,0.0,0.0,0.135256155225,0.04700083355,0.182256988775,0.04700083355,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.404334036858
 11/13  20:00:00,2.25613793283,0.0,0.0,0.164776913561,0.0574586848774,0.222235598438,0.0574586848774,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.415531114875
 11/13  21:00:00,2.13258569168,0.0,0.0,0.157633877387,0.0549577384261,0.212591615813,0.0549577384261,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.378030906405
 11/13  22:00:00,1.9222510156,0.0,0.0,0.136280247549,0.0474897104142,0.183769957963,0.0474897104142,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.332697456156
 11/13  23:00:00,1.39357033258,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.263402110207
 11/13  24:00:00,1.05670642813,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.189508975269
 11/14  01:00:00,0.711579455753,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.108350627815
 11/14  02:00:00,0.570778613394,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.070994705731
 11/14  03:00:00,0.513935484808,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0614191671635
 11/14  04:00:00,0.505198924594,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.06429979695
 11/14  05:00:00,0.533149062696,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.093426475569
 11/14  06:00:00,0.715402680999,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.222471746389
 11/14  07:00:00,1.11012204178,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.462596746977
 11/14  08:00:00,1.41633714948,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.525613845446
 11/14  09:00:00,1.35918237774,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.505865937731
 11/14  10:00:00,1.21578614229,0.0,0.0,0.000358952200509,0.000125647155713,0.000484599356222,0.000125647155713,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.45091105912
 11/14  11:00:00,1.15528426151,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.387908347065
 11/14  12:00:00,1.21793843671,0.0,0.0,0.0756364558264,0.0261374771962,0.101773933023,0.0261374771962,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.332572369396
 11/14  13:00:00,1.24051268156,0.0,0.0,0.135225599658,0.0463672556614,0.181592855319,0.0463672556614,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.289508408672
 11/14  14:00:00,1.25131355172,0.0,0.0,0.178609095062,0.0620824989605,0.240691594023,0.0620824989605,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.264900240063
 11/14  15:00:00,1.27581158664,0.0,0.0,0.212062339448,0.0740740187506,0.286136358199,0.0740740187506,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.239699964772
 11/14  16:00:00,1.3586986704,0.0,0.0,0.2132419728,0.074461578513,0.287703551313,0.074461578513,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.243462746839
 11/14  17:00:00,1.62853867452,0.0,0.0,0.205752496686,0.0718478237674,0.277600320453,0.0718478237674,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.274448776888
 11/14  18:00:00,2.00039862983,0.0,0.0,0.125323548621,0.0437819516839,0.169105500305,0.0437819516839,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.34203556196
 11/14  19:00:00,2.41040505348,0.0,0.0,0.215793572523,0.0754411642674,0.291234736791,0.0754411642674,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.405617673965
 11/14  20:00:00,2.30789051494,0.0,0.0,0.201927654358,0.0706611706061,0.272588824964,0.0706611706061,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.416930470466
 11/14  21:00:00,2.1382984841,0.0,0.0,0.160732654812,0.0562973447357,0.217029999548,0.0562973447357,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.379305315089
 11/14  22:00:00,1.89188592321,0.0,0.0,0.112759981138,0.0395250644857,0.152285045624,0.0395250644857,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.333817276106
 11/14  23:00:00,1.47882157474,0.0,0.0,0.0627661096251,0.0220208259149,0.08478693554,0.0220208259149,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.263866416827
 11/14  24:00:00,1.05810310624,0.0,0.0,0.00167335487123,0.000588392640421,0.00226174751165,0.000588392640421,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.188643905864
 11/15  01:00:00,0.712102661537,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.108873833599
 11/15  02:00:00,0.572273991362,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0724900836993
 11/15  03:00:00,0.515265948457,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0627496308131
 11/15  04:00:00,0.506644123447,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0657449958036
 11/15  05:00:00,0.534529610558,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0948070234316
 11/15  06:00:00,0.71730767831,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.224376743701
 11/15  07:00:00,1.11349188373,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.465966588921
 11/15  08:00:00,1.4205550351,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.529831731068
 11/15  09:00:00,1.36303360509,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.509717165084
 11/15  10:00:00,1.21896972617,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.45457924235
 11/15  11:00:00,1.15889899145,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.391523077005
 11/15  12:00:00,1.11912136026,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.335529225964
 11/15  13:00:00,1.0612885041,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.291877086529
 11/15  14:00:00,1.0127025408,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.266980823175
 11/15  15:00:00,0.991605097899,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.241629834227
 11/15  16:00:00,1.07274105022,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.245208677969
 11/15  17:00:00,1.35282450582,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.276334928635
 11/15  18:00:00,1.83383721694,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.344579649378
 11/15  19:00:00,2.12163743065,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.408084787921
 11/15  20:00:00,2.03775087141,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.419379651893
 11/15  21:00:00,1.92366758853,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.381704419066
 11/15  22:00:00,1.74214329704,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.336359695558
 11/15  23:00:00,1.39645768876,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.266289466387
 11/15  24:00:00,1.05817256738,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.190975114519
 11/16  01:00:00,0.713208489437,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.109979661499
 11/16  02:00:00,0.572322082872,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0725381752094
 11/16  03:00:00,0.515528463544,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0630121459
 11/16  04:00:00,0.506994134291,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0660950066467
 11/16  05:00:00,0.535214152132,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0954915650053
 11/16  06:00:00,0.718524030111,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.225593095502
 11/16  07:00:00,1.11509096686,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.46756567205
 11/16  08:00:00,1.42182051786,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.53109721383
 11/16  09:00:00,1.36456142112,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.51124498111
 11/16  10:00:00,1.22027526994,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.455884786122
 11/16  11:00:00,1.1597383908,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.392362476354
 11/16  12:00:00,1.11980554838,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.336213414084
 11/16  13:00:00,1.06160355757,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.292192139999
 11/16  14:00:00,1.01256889699,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.266847179359
 11/16  15:00:00,1.05453542736,0.0,0.0,0.0470403483192,0.0162308614044,0.0632712097236,0.0162308614044,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.241288953961
 11/16  16:00:00,1.17376104345,0.0,0.0,0.0753269493423,0.025832781181,0.101159730523,0.025832781181,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.245068940679
 11/16  17:00:00,1.47710591718,0.0,0.0,0.0920887850492,0.0322452085589,0.124333993608,0.0322452085589,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.276282346388
 11/16  18:00:00,1.94702543796,0.0,0.0,0.0839908451505,0.0294403719586,0.113431217109,0.0294403719586,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.344336653287
 11/16  19:00:00,2.33388968626,0.0,0.0,0.156520065077,0.0554841101216,0.212004175199,0.0554841101216,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.408332868334
 11/16  20:00:00,2.2574376546,0.0,0.0,0.161738800529,0.05762846959,0.219367270119,0.05762846959,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.419699164971
 11/16  21:00:00,2.13163728187,0.0,0.0,0.153239970081,0.0546071263713,0.207847096452,0.0546071263713,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.381827015956
 11/16  22:00:00,1.93593094688,0.0,0.0,0.143496911927,0.0506168491777,0.194113761105,0.0506168491777,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.336033584294
 11/16  23:00:00,1.53511821677,0.0,0.0,0.102656753359,0.0367343448485,0.139391098208,0.0367343448485,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.265558896187
 11/16  24:00:00,1.14538394786,0.0,0.0,0.0650806064439,0.0233410909204,0.0884216973643,0.0233410909204,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.189764797633
 11/17  01:00:00,0.741681920662,0.0,0.0,0.0221734805237,0.00795620762129,0.030129688145,0.00795620762129,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.108323404579
 11/17  02:00:00,0.577434413666,0.0,0.0,0.00505043022662,0.00181225698388,0.00686268721051,0.00181225698388,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0707878187929
 11/17  03:00:00,0.513693599629,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0611772819853
 11/17  04:00:00,0.505024506712,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0641253790676
 11/17  05:00:00,0.533425359563,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0937027724359
 11/17  06:00:00,0.717117285774,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.224186351164
 11/17  07:00:00,1.11459718759,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.467071892786
 11/17  08:00:00,1.42225397438,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.531530670351
 11/17  09:00:00,1.36504496926,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.511728529252
 11/17  10:00:00,1.22100639148,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.456615907663
 11/17  11:00:00,1.16026570026,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.392889785805
 11/17  12:00:00,1.12042992155,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.336837787251
 11/17  13:00:00,1.06266128424,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.293249866668
 11/17  14:00:00,1.0140237955,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.268302077868
 11/17  15:00:00,0.992850400529,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.242875136858
 11/17  16:00:00,1.07405902938,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.246526657133
 11/17  17:00:00,1.35424981683,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.277760239649
 11/17  18:00:00,1.835150051,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.34589248344
 11/17  19:00:00,2.12351876047,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.409966117746
 11/17  20:00:00,2.03981973574,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.421448516227
 11/17  21:00:00,1.9254188416,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.383455672134
 11/17  22:00:00,1.74336764059,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.337584039105
 11/17  23:00:00,1.3971791985,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.267010976126
 11/17  24:00:00,1.05826699946,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.191069546595
 11/18  01:00:00,0.726115560652,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.116313049638
 11/18  02:00:00,0.578985028983,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0752540972446
 11/18  03:00:00,0.519586402899,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0644588468279
 11/18  04:00:00,0.50982915844,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0675646266239
 11/18  05:00:00,0.542504996579,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.100111253837
 11/18  06:00:00,0.739628483559,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.242600856349
 11/18  07:00:00,1.16710184098,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.508951033961
 11/18  08:00:00,1.49292849064,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.581043824682
 11/18  09:00:00,1.44848371999,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.562729979091
 11/18  10:00:00,1.33291736632,0.0,0.0,0.0154529983859,0.00544581061386,0.0208988089997,0.00544581061386,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.502597015039
 11/18  11:00:00,1.28235000679,0.0,0.0,0.0239690326407,0.00825244096662,0.0322214736073,0.00825244096662,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.431836389442
 11/18  12:00:00,1.35744419176,0.0,0.0,0.11373351048,0.038555166417,0.152288676897,0.038555166417,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.369074621047
 11/18  13:00:00,1.39942951458,0.0,0.0,0.196352722107,0.0648061623006,0.261158884407,0.0648061623006,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.32104870651
 11/18  14:00:00,1.43942077048,0.0,0.0,0.26966267608,0.0880722261195,0.357734902199,0.0880722261195,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.292376118133
 11/18  15:00:00,1.44379897325,0.0,0.0,0.294107332291,0.0960327373999,0.390140069691,0.0960327373999,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.264558067716
 11/18  16:00:00,1.54873598131,0.0,0.0,0.313467923068,0.102335006034,0.415802929102,0.102335006034,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.268341707105
 11/18  17:00:00,1.83028779102,0.0,0.0,0.310546889104,0.102396319886,0.412943208991,0.102396319886,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.304937085603
 11/18  18:00:00,2.26980645394,0.0,0.0,0.274002821141,0.0919057208921,0.365908542033,0.0919057208921,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.379288414129
 11/18  19:00:00,2.64158167441,0.0,0.0,0.329340203603,0.11049471741,0.439834921013,0.11049471741,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.453883795134
 11/18  20:00:00,2.53502681987,0.0,0.0,0.307459509538,0.10434914968,0.411808659217,0.10434914968,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.470602186941
 11/18  21:00:00,2.36580125491,0.0,0.0,0.267246251347,0.0916898956367,0.358936146984,0.0916898956367,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.430046568137
 11/18  22:00:00,2.1133159401,0.0,0.0,0.219498228578,0.0760537592311,0.295551987809,0.0760537592311,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.376373493342
 11/18  23:00:00,1.68598887767,0.0,0.0,0.170989697583,0.0592002333202,0.230189930903,0.0592002333202,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.297337512468
 11/18  24:00:00,1.23726678509,0.0,0.0,0.10730155583,0.0374930577586,0.144794613588,0.0374930577586,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.209739873307
 11/19  01:00:00,0.786223659848,0.0,0.0,0.044853348767,0.0157083424438,0.0605616912108,0.0157083424438,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.115859457622
 11/19  02:00:00,0.602148285507,0.0,0.0,0.0175791426521,0.00615873719673,0.0237378798489,0.00615873719673,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0746794739193
 11/19  03:00:00,0.519086141307,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0639585852362
 11/19  04:00:00,0.509299552547,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0670350207306
 11/19  05:00:00,0.542124087399,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.0997303446565
 11/19  06:00:00,0.739791253212,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.242763626003
 11/19  07:00:00,1.16811868119,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.50996787417
 11/19  08:00:00,1.49426442175,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.582379755797
 11/19  09:00:00,1.45029164116,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.564537900256
 11/19  10:00:00,1.31386795988,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.5044464176
 11/19  11:00:00,1.25198351169,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.433691367953
 11/19  12:00:00,1.21145425563,0.0,0.0,0.00368235421685,0.00121709138271,0.00489944559956,0.00121709138271,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.370473916218
 11/19  13:00:00,1.14114628611,0.0,0.0,0.00131257939332,0.000433753056223,0.00174633244954,0.000433753056223,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.322178029997
 11/19  14:00:00,1.14869853748,0.0,0.0,0.049781585218,0.0162593694353,0.0660409546533,0.0162593694353,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.293347832679
 11/19  15:00:00,1.15117051822,0.0,0.0,0.072705761984,0.0239424357356,0.0966481977196,0.0239424357356,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.265421484656
 11/19  16:00:00,1.29772251205,0.0,0.0,0.123282071325,0.0406369251494,0.163918996474,0.0406369251494,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.269212170467
 11/19  17:00:00,1.60937195472,0.0,0.0,0.143455414217,0.0475719359588,0.191027350176,0.0475719359588,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.305937108114
 11/19  18:00:00,2.09470947584,0.0,0.0,0.142044467378,0.0475209836126,0.18956545099,0.0475209836126,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.380534527074
 11/19  19:00:00,2.48950850154,0.0,0.0,0.214128230552,0.0721521416042,0.286280372156,0.0721521416042,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.455365171116
 11/19  20:00:00,2.4028118725,0.0,0.0,0.207213649669,0.0708552490046,0.278068898674,0.0708552490046,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.472127000122
 11/19  21:00:00,2.24475087756,0.0,0.0,0.17559381401,0.0608949645597,0.236488778569,0.0608949645597,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.431443559201
 11/19  22:00:00,2.03164151785,0.0,0.0,0.158157493522,0.0544974090104,0.212654902532,0.0544974090104,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.377596156365
 11/19  23:00:00,1.60374511228,0.0,0.0,0.109055491109,0.0379546082372,0.147010099347,0.0379546082372,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.298273578631
 11/19  24:00:00,1.16672849341,0.0,0.0,0.054598387422,0.0190434293851,0.0736418168071,0.0190434293851,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.210354378405
 11/20  01:00:00,0.726895641597,0.0,0.0,0.0107966788368,0.00376817248788,0.0145648513247,0.00376817248788,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.109101962334
 11/20  02:00:00,0.571831227668,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0720473200049
 11/20  03:00:00,0.515930821573,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0634145039293
 11/20  04:00:00,0.506876706915,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0659775792709
 11/20  05:00:00,0.534975211429,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0952526243026
 11/20  06:00:00,0.720011232083,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.227080297474
 11/20  07:00:00,1.1200131619,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.47248786709
 11/20  08:00:00,1.42789414675,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.537170842719
 11/20  09:00:00,1.37041291082,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.517096470816
 11/20  10:00:00,1.22560606425,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.461215580434
 11/20  11:00:00,1.16401183079,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.396635916343
 11/20  12:00:00,1.21427461424,0.0,0.0,0.068000353125,0.0231205143762,0.0911208675012,0.0231205143762,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.339561612446
 11/20  13:00:00,1.07803013219,0.0,0.0,0.00987803314774,0.0033536684814,0.0132317016291,0.0033536684814,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.295387012992
 11/20  14:00:00,1.12618616637,0.0,0.0,0.0825191713505,0.0277757175068,0.110294888857,0.0277757175068,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.270169559886
 11/20  15:00:00,1.2254944743,0.0,0.0,0.172936656335,0.0581875955598,0.231124251895,0.0581875955598,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.244394958737
 11/20  16:00:00,1.31033166125,0.0,0.0,0.175865226115,0.0587239488678,0.234589174983,0.0587239488678,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.248210114019
 11/20  17:00:00,1.78783604988,0.0,0.0,0.322937103299,0.108542516923,0.431479620221,0.108542516923,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.27986685248
 11/20  18:00:00,2.2285283842,0.0,0.0,0.291646707499,0.0987901853648,0.390436892864,0.0987901853648,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.348833923773
 11/20  19:00:00,2.6130437689,0.0,0.0,0.362908801482,0.122942967958,0.48585176944,0.122942967958,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.41363935673
 11/20  20:00:00,2.50740203541,0.0,0.0,0.345963026702,0.117957467408,0.46392049411,0.117957467408,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.425110321786
 11/20  21:00:00,2.35251827965,0.0,0.0,0.316029610342,0.10777010918,0.423799719522,0.10777010918,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.38675539066
 11/20  22:00:00,2.12588545609,0.0,0.0,0.283434000773,0.0963025826092,0.379736583383,0.0963025826092,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.340365271226
 11/20  23:00:00,1.71363863187,0.0,0.0,0.234964991778,0.0796382274707,0.314603219248,0.0796382274707,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.268867190246
 11/20  24:00:00,1.30464584191,0.0,0.0,0.183526425718,0.0619659858301,0.245492411548,0.0619659858301,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.191955977502
 11/21  01:00:00,0.874991544974,0.0,0.0,0.121093872386,0.0413106906218,0.162404563008,0.0413106906218,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.109358154028
 11/21  02:00:00,0.690458630212,0.0,0.0,0.0890858444272,0.030280083382,0.119365927809,0.030280083382,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0713087947401
 11/21  03:00:00,0.594572413587,0.0,0.0,0.0600308340692,0.0206017978191,0.0806326318883,0.0206017978191,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0614234640545
 11/21  04:00:00,0.569293898073,0.0,0.0,0.0477582264531,0.0163322325761,0.0640904590292,0.0163322325761,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0643043114002
 11/21  05:00:00,0.574558327997,0.0,0.0,0.0303430149519,0.0104704105353,0.0408134254872,0.0104704105353,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.094022315383
 11/21  06:00:00,0.780407342106,0.0,0.0,0.0456920310229,0.0155294869872,0.0612215180101,0.0155294869872,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.226254889487
 11/21  07:00:00,1.22522502243,0.0,0.0,0.078653370309,0.0266578323319,0.105311202641,0.0266578323319,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.472388524984
 11/21  08:00:00,1.46004297591,0.0,0.0,0.0237964923577,0.00815235868306,0.0319488510407,0.00815235868306,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.537370820831
 11/21  09:00:00,1.51630898953,0.0,0.0,0.108062660929,0.0373382661374,0.145400927066,0.0373382661374,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.517591622451
 11/21  10:00:00,1.47038947589,0.0,0.0,0.182154899586,0.0620831342261,0.244238033812,0.0620831342261,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.461760958258
 11/21  11:00:00,1.4170494853,0.0,0.0,0.188608737021,0.0638801705955,0.252488907617,0.0638801705955,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.397184663231
 11/21  12:00:00,1.51902925176,0.0,0.0,0.296116431436,0.098801634821,0.394918066257,0.098801634821,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.340519051206
 11/21  13:00:00,1.55628607813,0.0,0.0,0.368626482631,0.121908965332,0.490535447963,0.121908965332,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.296339212603
 11/21  14:00:00,1.61138815035,0.0,0.0,0.447718841357,0.146923993047,0.594642834404,0.146923993047,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.271023598316
