Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 11/21  15:00:00,1.6346012201,0.0,0.0,0.480538330323,0.158931411686,0.639469742009,0.158931411686,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.245156214423
 11/21  16:00:00,1.75451946089,0.0,0.0,0.5127087868,0.165299398487,0.678008185287,0.165299398487,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.248978903348
 11/21  17:00:00,1.94434938039,0.0,0.0,0.439363667921,0.147752394468,0.587116062389,0.147752394468,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.280743740817
 11/21  18:00:00,2.30077171834,0.0,0.0,0.344125882663,0.117454659752,0.461580542415,0.117454659752,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.349933608362
 11/21  19:00:00,2.65343778012,0.0,0.0,0.390587759237,0.134360582252,0.524948341489,0.134360582252,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.414936795905
 11/21  20:00:00,2.5233250427,0.0,0.0,0.355384752867,0.123135756519,0.478520509385,0.123135756519,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.426433313803
 11/21  21:00:00,2.34537796027,0.0,0.0,0.308134490516,0.107320066511,0.415454557027,0.107320066511,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.38796023378
 11/21  22:00:00,2.09670200915,0.0,0.0,0.259189187802,0.0903053286222,0.349494516424,0.0903053286222,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.341423891242
 11/21  23:00:00,1.64857048758,0.0,0.0,0.184436432846,0.0642905349548,0.248726967801,0.0642905349548,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.269675297409
 11/21  24:00:00,1.20322134992,0.0,0.0,0.106415277802,0.037118260288,0.14353353809,0.037118260288,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.192490358966
 11/22  01:00:00,0.713388503698,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.110159675761
 11/22  02:00:00,0.572141489282,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0723575816186
 11/22  03:00:00,0.515090006836,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0625736891915
 11/22  04:00:00,0.50670857956,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0658094519159
 11/22  05:00:00,0.535403933164,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0956813460369
 11/22  06:00:00,0.721446072951,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.228515138342
 11/22  07:00:00,1.12326687769,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.475741582888
 11/22  08:00:00,1.43218453919,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.541461235153
 11/22  09:00:00,1.37428835815,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.520971918144
 11/22  10:00:00,1.2292060872,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.464815603386
 11/22  11:00:00,1.167443836,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.400067921554
 11/22  12:00:00,1.12639819731,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.342806063015
 11/22  13:00:00,1.06760229676,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.29819087919
 11/22  14:00:00,1.01835755232,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.272635834694
 11/22  15:00:00,0.996582140917,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.246606877246
 11/22  16:00:00,1.07789328692,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.250360914672
 11/22  17:00:00,1.35863801302,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.282148435844
 11/22  18:00:00,1.84077453218,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.35151696462
 11/22  19:00:00,2.13000309642,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.416450453691
 11/22  20:00:00,2.04658457226,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.428213352746
 11/22  21:00:00,1.93172642106,0.0,0.0,0.0,0.0,0.0,0.0,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.3897632516
 11/22  22:00:00,1.74895046949,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.343166868003
 11/22  23:00:00,1.40155005088,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.271381828502
 11/22  24:00:00,1.06158368862,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.194386235759
 11/23  01:00:00,0.714332245478,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.11110341754
 11/23  02:00:00,0.5723197267,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0725358190372
 11/23  03:00:00,0.515183872564,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0626675549196
 11/23  04:00:00,0.506728194159,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0658290665151
 11/23  05:00:00,0.535630876393,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0959082892666
 11/23  06:00:00,0.722056666519,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.229125731909
 11/23  07:00:00,1.12453175409,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.477006459286
 11/23  08:00:00,1.43303811795,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.542314813915
 11/23  09:00:00,1.37551557054,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.522199130527
 11/23  10:00:00,1.23013168355,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.465741199738
 11/23  11:00:00,1.16788649153,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.400510577085
 11/23  12:00:00,1.13281378148,0.0,0.0,0.00468595073222,0.00162141746735,0.00630736819957,0.00162141746735,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.34291427899
 11/23  13:00:00,1.17219784118,0.0,0.0,0.078101154189,0.0264727399442,0.104573894133,0.0264727399442,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.298212529476
 11/23  14:00:00,1.22257092623,0.0,0.0,0.152856817679,0.051290030255,0.204146847934,0.051290030255,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.272702360667
 11/23  15:00:00,1.29309196679,0.0,0.0,0.222683492758,0.0737820526353,0.296465545393,0.0737820526353,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.246651157728
 11/23  16:00:00,1.38934950139,0.0,0.0,0.232777810942,0.0785485699977,0.311326380939,0.0785485699977,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.250490748197
 11/23  17:00:00,1.66545448308,0.0,0.0,0.228157826829,0.0783372125563,0.306495039385,0.0783372125563,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.282469866509
 11/23  18:00:00,2.08359264449,0.0,0.0,0.179597334898,0.0626376102575,0.242234945156,0.0626376102575,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.352100131774
 11/23  19:00:00,2.45190219691,0.0,0.0,0.237410531248,0.0834456030651,0.320856134313,0.0834456030651,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.417493419876
 11/23  20:00:00,2.35230316129,0.0,0.0,0.225172739973,0.0797187956626,0.304891535636,0.0797187956626,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.429040406136
 11/23  21:00:00,2.1900902582,0.0,0.0,0.190112333146,0.0676800581262,0.257792391272,0.0676800581262,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.390334697462
 11/23  22:00:00,1.96049654927,0.0,0.0,0.155736804019,0.0554654893261,0.211202293345,0.0554654893261,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.343510654443
 11/23  23:00:00,1.54687007514,0.0,0.0,0.107221273941,0.0382118808905,0.145433154832,0.0382118808905,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.271268697932
 11/23  24:00:00,1.14465217451,0.0,0.0,0.0618505512795,0.022058657287,0.0839092085665,0.022058657287,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.193545513087
 11/24  01:00:00,0.734949345095,0.0,0.0,0.0159260669432,0.00568735694539,0.0216134238886,0.00568735694539,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.110107093269
 11/24  02:00:00,0.571564698401,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0717807907381
 11/24  03:00:00,0.514351245521,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0618349278768
 11/24  04:00:00,0.505866693309,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0649675656653
 11/24  05:00:00,0.534877537724,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0951549505978
 11/24  06:00:00,0.721709222168,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.228778287558
 11/24  07:00:00,1.12502111065,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.477495815848
 11/24  08:00:00,1.43380410845,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.543080804415
 11/24  09:00:00,1.37617641547,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.52285997546
 11/24  10:00:00,1.26159648208,0.0,0.0,0.0228718298979,0.00809490446706,0.030966734365,0.00809490446706,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.466239263902
 11/24  11:00:00,1.16888394633,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.401508031883
 11/24  12:00:00,1.13214178855,0.0,0.0,0.00346053255889,0.00117830094085,0.00463883349974,0.00117830094085,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.343910820759
 11/24  13:00:00,1.20920413445,0.0,0.0,0.105550477733,0.0351058676636,0.140656345397,0.0351058676636,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.299136371487
 11/24  14:00:00,1.40659220567,0.0,0.0,0.29388601305,0.0934539079406,0.387339920991,0.0934539079406,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.273530567049
 11/24  15:00:00,1.40925839689,0.0,0.0,0.310253561913,0.101640359132,0.411893921045,0.101640359132,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.247389212174
 11/24  16:00:00,1.35027801427,0.0,0.0,0.203188075318,0.068320902364,0.271508977682,0.068320902364,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.251236664341
 11/24  17:00:00,1.63452323651,0.0,0.0,0.206453601543,0.0682590451603,0.274712646703,0.0682590451603,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.283321012629
 11/24  18:00:00,1.9801472171,0.0,0.0,0.102649394713,0.0350724523351,0.137721847048,0.0350724523351,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.35316780249
 11/24  19:00:00,2.33229377393,0.0,0.0,0.148719653222,0.0512682772107,0.199987930433,0.0512682772107,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.418753200772
 11/24  20:00:00,2.22546646281,0.0,0.0,0.131301208313,0.045469030487,0.1767702388,0.045469030487,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.430325004496
 11/24  21:00:00,2.05563728255,0.0,0.0,0.0907388095226,0.0314307474797,0.122169557002,0.0314307474797,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.391504556084
 11/24  22:00:00,1.83242540371,0.0,0.0,0.0609029570307,0.021200054801,0.0821030118318,0.021200054801,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.344538790388
 11/24  23:00:00,1.41012003093,0.0,0.0,0.00584902649815,0.00204909028128,0.00789811677943,0.00204909028128,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.272053691779
 11/24  24:00:00,1.18792379608,0.0,0.0,0.0937061707624,0.0328560553221,0.126562226084,0.0328560553221,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.194164117131
 11/25  01:00:00,0.802795044352,0.0,0.0,0.0558829564282,0.0195877505631,0.0754707069914,0.0195877505631,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.117521826346
 11/25  02:00:00,0.613072736967,0.0,0.0,0.0250378258655,0.0087809733465,0.033818799212,0.0087809733465,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0755230060171
 11/25  03:00:00,0.52048376765,0.0,0.0,0.000595292757511,0.00020906284088,0.000804355598391,0.00020906284088,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0645518559809
 11/25  04:00:00,0.510068116597,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0678035847816
 11/25  05:00:00,0.543598572546,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.101204829804
 11/25  06:00:00,0.744059896658,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.247032269449
 11/25  07:00:00,1.1779185269,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.519767719875
 11/25  08:00:00,1.50638655925,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.594501893293
 11/25  09:00:00,1.4619820341,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.576228293197
 11/25  10:00:00,1.32433302006,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.514911477777
 11/25  11:00:00,1.2613102161,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.443018072364
 11/25  12:00:00,1.21464864077,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.378567746957
 11/25  13:00:00,1.14646454082,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.329242617156
 11/25  14:00:00,1.08902011064,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.299710360499
 11/25  15:00:00,1.06016816626,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.27106733041
 11/25  16:00:00,1.13946861952,0.0,0.0,0.0,0.0,0.0,0.0,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.274877274412
 11/25  17:00:00,1.42468583937,0.0,0.0,0.0,0.0,0.0,0.0,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.312278342945
 11/25  18:00:00,1.91303476195,0.0,0.0,0.0,0.0,0.0,0.0,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.388425264174
 11/25  19:00:00,2.21211258375,0.0,0.0,0.0,0.0,0.0,0.0,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.46424962548
 11/25  20:00:00,2.13695566073,0.0,0.0,0.00243595913164,0.000855419904133,0.00329137903578,0.000855419904133,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.481048307989
 11/25  21:00:00,2.01757829846,0.0,0.0,0.000878992853982,0.000308640223208,0.00118763307719,0.000308640223208,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.439572125587
 11/25  22:00:00,1.82614330103,0.0,0.0,0.0,0.0,0.0,0.0,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.384752842077
 11/25  23:00:00,1.46247473854,0.0,0.0,0.0,0.0,0.0,0.0,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.304013304241
 11/25  24:00:00,1.09730719934,0.0,0.0,0.0,0.0,0.0,0.0,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.214574901139
 11/26  01:00:00,0.728646073975,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0974662947437,0.341995455132,0.118843562961
 11/26  02:00:00,0.580770103488,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0806087543343,0.314887728904,0.0770391717499
 11/26  03:00:00,0.52124995137,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0667094029443,0.311236856685,0.0661223952992
 11/26  04:00:00,0.511948772563,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0582274253519,0.306855810022,0.0696842407475
 11/26  05:00:00,0.545505277639,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0699481555741,0.295264290726,0.103111534897
 11/26  06:00:00,0.746539106438,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.084144476437,0.329491217781,0.249511479228
 11/26  07:00:00,1.18132257201,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.144379124629,0.380694700655,0.523171764989
 11/26  08:00:00,1.50956352217,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.232499704129,0.404516641885,0.597678856221
 11/26  09:00:00,1.46507640984,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.30510059573,0.341995455132,0.579322668939
 11/26  10:00:00,1.32723138741,0.0,0.0,0.0,0.0,0.0,0.0,0.1030716055,0.0211410061394,0.379068142969,0.291065787674,0.517809845131
 11/26  11:00:00,1.26358396229,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.399725262355,0.297911173085,0.445291818554
 11/26  12:00:00,1.21636008894,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.417422740623,0.29800244489,0.380279195128
 11/26  13:00:00,1.14736948245,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.403583719771,0.292982495589,0.330147558792
 11/26  14:00:00,1.08932969296,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.365540375848,0.303113665997,0.300019942819
 11/26  15:00:00,1.14393477019,0.0,0.0,0.0623202060206,0.021269064134,0.0835892701546,0.021269064134,0.097918025225,0.0200839565144,0.335842360485,0.320181493622,0.271244664186
 11/26  16:00:00,1.28313538536,0.0,0.0,0.107219291372,0.0362398841379,0.14345917551,0.0362398841379,0.139146667425,0.0285403535143,0.343849828477,0.33797949569,0.27508486474
 11/26  17:00:00,1.60255117115,0.0,0.0,0.132411635245,0.0450545779063,0.177466213152,0.0450545779063,0.252525433475,0.0517954452643,0.393241109689,0.399770508,0.312677461569
 11/26  18:00:00,2.01727249337,0.0,0.0,0.0769612097111,0.0267666502601,0.103727859971,0.0267666502601,0.448361417427,0.0919633446537,0.483552458743,0.485657276956,0.388935135621
 11/26  19:00:00,2.43054404633,0.0,0.0,0.161124525777,0.056205825066,0.217330350843,0.056205825066,0.613276052725,0.125788946293,0.436445738992,0.527277220255,0.465350737225
 11/26  20:00:00,2.34857478516,0.0,0.0,0.158303975649,0.0552496829689,0.213553658617,0.0552496829689,0.613276052725,0.125788946293,0.354222198616,0.544253776074,0.482405152832
 11/26  21:00:00,2.20043128061,0.0,0.0,0.135456338892,0.047296059552,0.182752398444,0.047296059552,0.56689383025,0.116275499668,0.315609713675,0.562964496197,0.440860342375
 11/26  22:00:00,1.95899719249,0.0,0.0,0.0976543464994,0.0341154893626,0.131769835862,0.0341154893626,0.479282965575,0.098305656043,0.298905481127,0.549821356208,0.385836897671
 11/26  23:00:00,1.54602845029,0.0,0.0,0.061493493637,0.021491413003,0.08298490664,0.021491413003,0.355597038975,0.0729364514037,0.239053021954,0.475799921964,0.304582109349
 11/26  24:00:00,1.12593010666,0.0,0.0,0.0212638553016,0.00743691005818,0.0287007653598,0.00743691005818,0.2473718532,0.0507383956394,0.156085770535,0.413461278822,0.214497043108
 11/27  01:00:00,0.714181779204,0.0,0.0,0.0,0.0,0.0,0.0,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.110952951267
 11/27  02:00:00,0.572013644913,0.0,0.0,0.0,0.0,0.0,0.0,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0722297372495
 11/27  03:00:00,0.514851630678,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0623353130341
 11/27  04:00:00,0.506393616063,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0654944884189
 11/27  05:00:00,0.535713097856,0.0,0.0,0.0,0.0,0.0,0.0,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0959905107292
 11/27  06:00:00,0.723832288842,0.0,0.0,0.0,0.0,0.0,0.0,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.230901354233
 11/27  07:00:00,1.12943748666,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.481912191855
 11/27  08:00:00,1.43891132904,0.0,0.0,0.0,0.0,0.0,0.0,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.548188025011
 11/27  09:00:00,1.38117020097,0.0,0.0,0.0,0.0,0.0,0.0,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.527853760963
 11/27  10:00:00,1.25376033553,0.0,0.0,0.0139476923079,0.00482062676221,0.0187683190701,0.00482062676221,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.470601532641
 11/27  11:00:00,1.17246692673,0.0,0.0,0.0,0.0,0.0,0.0,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.405091012284
 11/27  12:00:00,1.15350178693,0.0,0.0,0.017295425916,0.00564318749228,0.0229386134083,0.00564318749228,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.346971039225
 11/27  13:00:00,1.37148588191,0.0,0.0,0.228186354281,0.0720411275787,0.30022748186,0.0720411275787,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.30184698248
 11/27  14:00:00,1.52373758332,0.0,0.0,0.384432081151,0.117623381168,0.502055462319,0.117623381168,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.275960403374
 11/27  15:00:00,1.60960596748,0.0,0.0,0.466091025762,0.143985213812,0.610076239573,0.143985213812,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.249554464238
 11/27  16:00:00,1.71407858742,0.0,0.0,0.48239925754,0.150719902858,0.633119160398,0.150719902858,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.253427054769
 11/27  17:00:00,1.97718968212,0.0,0.0,0.466645315166,0.148235418191,0.614880733357,0.148235418191,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.285819371581
 11/27  18:00:00,2.3145140866,0.0,0.0,0.353962824632,0.114991594621,0.468954419253,0.114991594621,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.356302099778
 11/27  19:00:00,2.4321234607,0.0,0.0,0.222041102424,0.0740790541354,0.296120156559,0.0740790541354,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.422450661418
 11/27  20:00:00,2.53066039475,0.0,0.0,0.357189900037,0.121003431129,0.478193331166,0.121003431129,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.434095844065
 11/27  21:00:00,2.39639318314,0.0,0.0,0.34320333552,0.116287354106,0.459490689626,0.116287354106,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.394939324051
 11/27  22:00:00,2.155748652,0.0,0.0,0.300260704463,0.102146585828,0.402407290291,0.102146585828,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.347557760219
 11/27  23:00:00,1.72364958672,0.0,0.0,0.237886813794,0.0812349976908,0.319121811485,0.0812349976908,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.274359552858
 11/27  24:00:00,1.29902132265,0.0,0.0,0.175984052189,0.0602472779922,0.236231330181,0.0602472779922,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.195592539613
 11/28  01:00:00,0.870446924412,0.0,0.0,0.116319229696,0.0398269350763,0.156146164772,0.0398269350763,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.111071931702
 11/28  02:00:00,0.675239894217,0.0,0.0,0.0768945462681,0.0263908530934,0.103285399361,0.0263908530934,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0721705871922
 11/28  03:00:00,0.585086377682,0.0,0.0,0.0525153548058,0.0180230846038,0.0705384394096,0.0180230846038,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0620316206282
 11/28  04:00:00,0.552047391252,0.0,0.0,0.0343499374008,0.0118147472994,0.0461646847002,0.0118147472994,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.064983578908
 11/28  05:00:00,0.566711576194,0.0,0.0,0.0235123364025,0.00806829194617,0.0315806283487,0.00806829194617,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0954083607182
 11/28  06:00:00,0.754785976151,0.0,0.0,0.0232229991873,0.00799540871011,0.0312184078975,0.00799540871011,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.230636633644
 11/28  07:00:00,1.1980188149,0.0,0.0,0.050689693702,0.0174082205744,0.0680979142763,0.0174082205744,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.482395605814
 11/28  08:00:00,1.44847190134,0.0,0.0,0.00648089864268,0.00220893079603,0.00868982943871,0.00220893079603,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.549058767866
 11/28  09:00:00,1.51073434854,0.0,0.0,0.0959601002717,0.0324906033171,0.128450703589,0.0324906033171,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.528967204946
 11/28  10:00:00,1.46161146259,0.0,0.0,0.169292341974,0.0559513243386,0.225243666313,0.0559513243386,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.471977312465
 11/28  11:00:00,1.47003031344,0.0,0.0,0.223963556285,0.0727339793397,0.296697535625,0.0727339793397,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.40595686337
 11/28  12:00:00,1.57910864051,0.0,0.0,0.341035961147,0.106526932913,0.44756289406,0.106526932913,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.347953612157
 11/28  13:00:00,1.64721480401,0.0,0.0,0.43939385514,0.135679912237,0.575073767377,0.135679912237,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.302729619066
 11/28  14:00:00,1.76762851087,0.0,0.0,0.573585161109,0.171569917931,0.74515507904,0.171569917931,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.276751714195
 11/28  15:00:00,1.82272149058,0.0,0.0,0.631629854322,0.190857113595,0.822486967917,0.190857113595,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.250259258992
 11/28  16:00:00,1.86919318399,0.0,0.0,0.601728321455,0.185793462475,0.78752178393,0.185793462475,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.25413902781
 11/28  17:00:00,2.10056064541,0.0,0.0,0.563453650612,0.173984449008,0.73743809962,0.173984449008,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.286632968607
 11/28  18:00:00,2.58211943829,0.0,0.0,0.559248393556,0.176290565624,0.73553895918,0.176290565624,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.357322911546
 11/28  19:00:00,2.87643868258,0.0,0.0,0.560591968201,0.178638185271,0.739230153472,0.178638185271,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.423655886377
 11/28  20:00:00,2.74880791532,0.0,0.0,0.525804023373,0.169307993241,0.695112016615,0.169307993241,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.435324679193
 11/28  21:00:00,2.56795172355,0.0,0.0,0.475521407937,0.154408984925,0.629930392862,0.154408984925,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.396058161225
 11/28  22:00:00,2.31775626784,0.0,0.0,0.424980483516,0.138450870993,0.563431354508,0.138450870993,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.348541311851
 11/28  23:00:00,1.87809317263,0.0,0.0,0.356207267876,0.116607129883,0.472814397759,0.116607129883,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.275110552502
 11/28  24:00:00,1.44675514285,0.0,0.0,0.288781971146,0.094685616337,0.383467587483,0.094685616337,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.196090102509
 11/29  01:00:00,1.01263729352,0.0,0.0,0.22449351575,0.0736080598024,0.298101575552,0.0736080598024,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.111306890028
 11/29  02:00:00,0.810001291,0.0,0.0,0.179109466055,0.058818314392,0.237927780447,0.058818314392,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.07228960289
 11/29  03:00:00,0.715621926965,0.0,0.0,0.151305398375,0.0496842984172,0.200989696792,0.0496842984172,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0621159125289
 11/29  04:00:00,0.679055707387,0.0,0.0,0.130248104221,0.04283089391,0.173078998131,0.04283089391,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0650775816123
 11/29  05:00:00,0.692079669244,0.0,0.0,0.118060856785,0.0386975384896,0.156758395274,0.0386975384896,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0955986868432
 11/29  06:00:00,0.883122936606,0.0,0.0,0.119583121746,0.0393734598167,0.158956581563,0.0393734598167,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.231235420434
 11/29  07:00:00,1.34036111849,0.0,0.0,0.157472400182,0.0516016411382,0.209074041321,0.0516016411382,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.483761782367
 11/29  08:00:00,1.65703017012,0.0,0.0,0.162814564193,0.0528379119699,0.215652476163,0.0528379119699,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.550654389924
 11/29  09:00:00,1.69644314093,0.0,0.0,0.235924780856,0.0766820210279,0.312606801884,0.0766820210279,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.530519899039
 11/29  10:00:00,1.62362567643,0.0,0.0,0.291328252884,0.0945356064941,0.385863859378,0.0945356064941,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.473371333238
 11/29  11:00:00,1.64025737087,0.0,0.0,0.352334659911,0.113392808212,0.465727468123,0.113392808212,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.407153988292
 11/29  12:00:00,1.74262753197,0.0,0.0,0.466139791237,0.143927263088,0.610067054325,0.143927263088,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.34896834335
 11/29  13:00:00,1.80045691593,0.0,0.0,0.555815014438,0.17162852387,0.727443538308,0.17162852387,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.303601960058
 11/29  14:00:00,1.83593071087,0.0,0.0,0.619264165361,0.19341090705,0.812675072411,0.19341090705,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.277533920829
 11/29  15:00:00,1.84755681128,0.0,0.0,0.642065661391,0.204559493923,0.846625155314,0.204559493923,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.250956392296
 11/29  16:00:00,1.8958239906,0.0,0.0,0.614118950929,0.199328762789,0.813447713718,0.199328762789,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.254843904629
 11/29  17:00:00,2.11667379395,0.0,0.0,0.566326657016,0.186421002219,0.752747659235,0.186421002219,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.287436557536
 11/29  18:00:00,2.47314939944,0.0,0.0,0.468475538533,0.157085027715,0.625560566248,0.157085027715,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.358331265631
 11/29  19:00:00,2.81377499068,0.0,0.0,0.504799259548,0.170577572019,0.675376831567,0.170577572019,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.424845516392
 11/29  20:00:00,2.68809494091,0.0,0.0,0.473263556211,0.159922779818,0.63318633603,0.159922779818,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.436537385365
 11/29  21:00:00,2.51262378721,0.0,0.0,0.428648421636,0.144849379667,0.573497801303,0.144849379667,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.39716281644
 11/29  22:00:00,2.24696770146,0.0,0.0,0.367030986021,0.12464095478,0.4916719408,0.12464095478,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.349512159171
 11/29  23:00:00,1.79527916763,0.0,0.0,0.290232118655,0.0990269789083,0.389259097563,0.0990269789083,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.275851847695
 11/29  24:00:00,1.35396450143,0.0,0.0,0.216175380333,0.0740111386442,0.290186518977,0.0740111386442,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.196580529597
 11/30  01:00:00,0.914427037325,0.0,0.0,0.148654688511,0.0510061732816,0.199660861793,0.0510061732816,0.128839506875,0.0264262542643,0.0908926116669,0.341995455132,0.111537347595
 11/30  02:00:00,0.710300477155,0.0,0.0,0.102773359966,0.0353384394488,0.138111799414,0.0353384394488,0.077303704125,0.015855744375,0.0766617302589,0.314887728904,0.0724047700779
 11/30  03:00:00,0.609473979062,0.0,0.0,0.0704778350676,0.0242827712383,0.0947606063058,0.0242827712383,0.0515357961002,0.0105705003418,0.0640981645171,0.311236856685,0.0621970551117
 11/30  04:00:00,0.568110728071,0.0,0.0,0.0461211068933,0.0159220715572,0.0620431784505,0.0159220715572,0.0515357961002,0.0105705003418,0.05686202118,0.306855810022,0.0651684219762
 11/30  05:00:00,0.577450109271,0.0,0.0,0.03117913026,0.0107638657575,0.0419429960175,0.0107638657575,0.0515357961002,0.0105705003418,0.0672769999586,0.295264290726,0.0957845261267
 11/30  06:00:00,0.764097480422,0.0,0.0,0.0292271117163,0.0101151642935,0.0393422760097,0.0101151642935,0.056689383025,0.0116275499668,0.0800477838369,0.329491217781,0.231824269803
 11/30  07:00:00,1.13269512826,0.0,0.0,0.0,0.0,0.0,0.0,0.097918025225,0.0200839565144,0.133753612412,0.380694700655,0.485169833453
 11/30  08:00:00,1.50444601196,0.0,0.0,0.0455731833769,0.0157722592502,0.061345442627,0.0157722592502,0.190682470175,0.0391108497644,0.21133834221,0.404516641885,0.552377265296
 11/30  09:00:00,1.48879330631,0.0,0.0,0.0768398241394,0.026586484579,0.103426308718,0.026586484579,0.1855288899,0.0380538001394,0.272663294838,0.341995455132,0.532050557578
 11/30  10:00:00,1.38195530547,0.0,0.0,0.106107595889,0.0367111594265,0.142818755316,0.0367111594265,0.1030716055,0.0211410061394,0.334037084503,0.291065787674,0.474746066338
 11/30  11:00:00,1.29214686754,0.0,0.0,0.0866046562937,0.0298324289903,0.116437085284,0.0298324289903,0.087610864675,0.017969843625,0.348809033065,0.297911173085,0.408333867808
 11/30  12:00:00,1.41877795231,0.0,0.0,0.212844279807,0.0723734181067,0.285217697914,0.0723734181067,0.087610864675,0.017969843625,0.364933981104,0.29800244489,0.349968120099
 11/30  13:00:00,1.45052842085,0.0,0.0,0.281509586361,0.0951460895887,0.376655675949,0.0951460895887,0.087610864675,0.017969843625,0.355773213679,0.292982495589,0.304461327336
 11/30  14:00:00,1.50988326767,0.0,0.0,0.364465114229,0.121392260342,0.485857374571,0.121392260342,0.087610864675,0.017969843625,0.321952343333,0.303113665997,0.278304175467
 11/30  15:00:00,1.55171039019,0.0,0.0,0.413094250549,0.1369981264,0.55009237695,0.1369981264,0.097918025225,0.0200839565144,0.29671678831,0.320181493622,0.251642749568
 11/30  16:00:00,1.63365322537,0.0,0.0,0.413017776005,0.137564510536,0.55058228654,0.137564510536,0.139146667425,0.0285403535143,0.306790855622,0.33797949569,0.255538566581
 11/30  17:00:00,1.8887327099,0.0,0.0,0.392391199615,0.131622754975,0.524013954589,0.131622754975,0.252525433475,0.0517954452643,0.357323190441,0.399770508,0.288229178125
 11/30  18:00:00,2.27910488664,0.0,0.0,0.321735843895,0.108786413385,0.430522257279,0.108786413385,0.448361417427,0.0919633446537,0.448200528527,0.485657276956,0.359325061796
 11/30  19:00:00,2.61217523918,0.0,0.0,0.351417066672,0.121187161193,0.472604227865,0.121187161193,0.613276052725,0.125788946293,0.402135423453,0.527277220255,0.42601836859
 11/30  20:00:00,2.4935499041,0.0,0.0,0.324856752523,0.112588475825,0.437445228348,0.112588475825,0.613276052725,0.125788946293,0.319977444422,0.544253776074,0.437733456242
 11/30  21:00:00,2.32161689515,0.0,0.0,0.283217227195,0.0981846116596,0.381401838855,0.0981846116596,0.56689383025,0.116275499668,0.280754343348,0.562964496197,0.398251886834
 11/30  22:00:00,2.0838231281,0.0,0.0,0.243231988306,0.0843383788578,0.327570367164,0.0843383788578,0.479282965575,0.098305656043,0.263298623659,0.549821356208,0.35046915945
 11/30  23:00:00,1.66468193853,0.0,0.0,0.191515130073,0.0664156245996,0.257930754672,0.0664156245996,0.355597038975,0.0729364514037,0.21075981003,0.475799921964,0.276582961489
 11/30  24:00:00,1.25038916793,0.0,0.0,0.13821544566,0.047910989294,0.186126434954,0.047910989294,0.2473718532,0.0507383956394,0.140550925199,0.413461278822,0.197065280116
 12/01  01:00:00,0.89737446446,0.0,0.0,0.0928788040248,0.032140850767,0.125019654792,0.032140850767,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.111765292614
 12/01  02:00:00,0.711741179228,0.0,0.0,0.0631872513282,0.021823787318,0.0850110386461,0.021823787318,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0725191786805
 12/01  03:00:00,0.626459426457,0.0,0.0,0.0447934256481,0.0154207580504,0.0602141836985,0.0154207580504,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0622776069753
 12/01  04:00:00,0.599552005299,0.0,0.0,0.0317285440588,0.0108969870913,0.0426255311501,0.0108969870913,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0652582507223
 12/01  05:00:00,0.609762506402,0.0,0.0,0.0188455510494,0.00648531662684,0.0253308676763,0.00648531662684,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.095968323099
 12/01  06:00:00,0.805583709819,0.0,0.0,0.0182826879955,0.0063362210345,0.02461890903,0.0063362210345,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.232406238086
 12/01  07:00:00,1.28665398534,0.0,0.0,0.0472922933671,0.0164114582309,0.063703751598,0.0164114582309,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.486437344971
 12/01  08:00:00,1.64945098057,0.0,0.0,0.0566871562564,0.0196566350549,0.0763437913112,0.0196566350549,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.553779477344
 12/01  09:00:00,1.56919741152,0.0,0.0,0.0488915536039,0.0169493390463,0.0658408926502,0.0169493390463,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.533561770661
 12/01  10:00:00,1.40332003661,0.0,0.0,0.0620757762052,0.0212813174412,0.0833570936464,0.0212813174412,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.476103182081
 12/01  11:00:00,1.33076726273,0.0,0.0,0.060763990656,0.02039645485,0.081160445506,0.02039645485,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.409498884094
 12/01  12:00:00,1.41587644149,0.0,0.0,0.156699342651,0.051762280652,0.208461623303,0.051762280652,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.35095554608
 12/01  13:00:00,1.51249372766,0.0,0.0,0.27626824989,0.0896826233743,0.365950873264,0.0896826233743,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.305310148889
 12/01  14:00:00,1.51932923049,0.0,0.0,0.318492343275,0.10252359916,0.421015942435,0.10252359916,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.279064911127
 12/01  15:00:00,1.51100183681,0.0,0.0,0.32608103277,0.104961884178,0.431042916948,0.104961884178,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.252320365232
 12/01  16:00:00,1.63654320213,0.0,0.0,0.354877873618,0.113051813663,0.467929687281,0.113051813663,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.256223295324
 12/01  17:00:00,1.98822477333,0.0,0.0,0.386099227131,0.12299646256,0.509095689692,0.12299646256,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.289011802992
 12/01  18:00:00,2.52736802804,0.0,0.0,0.39507681844,0.128224736457,0.523301554897,0.128224736457,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.360306968276
 12/01  19:00:00,2.87504380199,0.0,0.0,0.435247034625,0.142627589719,0.577874624344,0.142627589719,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.427176938233
 12/01  20:00:00,2.71697421299,0.0,0.0,0.416695335671,0.137602702913,0.554298038584,0.137602702913,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.438915085199
 12/01  21:00:00,2.54589766872,0.0,0.0,0.380208068932,0.126664084043,0.506872152974,0.126664084043,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.399328585108
 12/01  22:00:00,2.29295785187,0.0,0.0,0.330604698776,0.111208428988,0.441813127763,0.111208428988,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.351415589519
 12/01  23:00:00,1.85783007739,0.0,0.0,0.275240463869,0.0927114588973,0.367951922767,0.0927114588973,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.277305517943
 12/01  24:00:00,1.42639705389,0.0,0.0,0.214579214124,0.0724688381029,0.287048052227,0.0724688381029,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.19754339729
 12/02  01:00:00,0.995469309343,0.0,0.0,0.156219476786,0.0527588972233,0.208978374009,0.0527588972233,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.119327735204
 12/02  02:00:00,0.791326763454,0.0,0.0,0.117123079757,0.0396061002324,0.156729179989,0.0396061002324,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0764395974873
 12/02  03:00:00,0.690150602856,0.0,0.0,0.0884026703991,0.0299678725244,0.118370542924,0.0299678725244,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.065201185722
 12/02  04:00:00,0.658448018414,0.0,0.0,0.0724510555827,0.0245588536702,0.0970099092529,0.0245588536702,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.068404481563
 12/02  05:00:00,0.670734815617,0.0,0.0,0.0576081375082,0.0195969913072,0.0772051288154,0.0195969913072,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.102395215559
 12/02  06:00:00,0.890772161778,0.0,0.0,0.064799480844,0.0220415996992,0.0868410805432,0.0220415996992,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.251275825932
 12/02  07:00:00,1.41964716498,0.0,0.0,0.106667035553,0.0360573181977,0.142724353751,0.0360573181977,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.52978441024
 12/02  08:00:00,1.82563555659,0.0,0.0,0.134259128901,0.0450247046511,0.179283833552,0.0450247046511,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.605862649203
 12/02  09:00:00,1.77640450733,0.0,0.0,0.14045884554,0.0463714828496,0.18683032839,0.0463714828496,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.587342129833
 12/02  10:00:00,1.62759502245,0.0,0.0,0.161244441656,0.0523247555735,0.21356919723,0.0523247555735,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.525135005877
 12/02  11:00:00,1.55415154051,0.0,0.0,0.160427748706,0.0513655309076,0.211793279613,0.0513655309076,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.451334098475
 12/02  12:00:00,1.54016575014,0.0,0.0,0.186781009191,0.0588591910887,0.245640200279,0.0588591910887,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.385577518233
 12/02  13:00:00,1.50119421205,0.0,0.0,0.211009843251,0.0658869332196,0.27689677647,0.0658869332196,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.335254223985
 12/02  14:00:00,1.44649543988,0.0,0.0,0.211290425821,0.0673015703547,0.278591996176,0.0673015703547,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.305067034259
 12/02  15:00:00,1.45927455991,0.0,0.0,0.241286501062,0.0753437731841,0.316630274246,0.0753437731841,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.275880158853
 12/02  16:00:00,1.55318297758,0.0,0.0,0.245706972797,0.0782670207967,0.323973993594,0.0782670207967,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.279759791602
 12/02  17:00:00,1.92224410948,0.0,0.0,0.286804290699,0.0913604834822,0.378164774181,0.0913604834822,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.318044135409
 12/02  18:00:00,2.5241774773,0.0,0.0,0.340009615051,0.109433580716,0.449443195767,0.109433580716,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.395622846458
 12/02  19:00:00,2.91726781104,0.0,0.0,0.408262599554,0.131402464737,0.539665064291,0.131402464737,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.473300191797
 12/02  20:00:00,2.79683919087,0.0,0.0,0.4147535518,0.133491624835,0.548245176635,0.133491624835,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.49058817084
 12/02  21:00:00,2.64420417035,0.0,0.0,0.393568222885,0.127726007765,0.521294230651,0.127726007765,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.448357638741
 12/02  22:00:00,2.4008844155,0.0,0.0,0.356383953647,0.116766162839,0.473150116487,0.116766162839,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.392398306958
 12/02  23:00:00,1.95890466142,0.0,0.0,0.307521030374,0.100912095921,0.408433126295,0.100912095921,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.30960568652
 12/02  24:00:00,1.51049117887,0.0,0.0,0.25240196299,0.0829519180161,0.335353881006,0.0829519180161,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.217796848156
 12/03  01:00:00,1.04732233978,0.0,0.0,0.196127808713,0.0644586050833,0.260586413796,0.0644586050833,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.119572725851
 12/03  02:00:00,0.846916549362,0.0,0.0,0.159645503166,0.0525488824365,0.212194385602,0.0525488824365,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0765641777822
 12/03  03:00:00,0.75152685092,0.0,0.0,0.135115428403,0.0445431910343,0.179658619437,0.0445431910343,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0652893572727
 12/03  04:00:00,0.722513688335,0.0,0.0,0.12106429553,0.0399132104868,0.160977506017,0.0399132104868,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.06850255472
 12/03  05:00:00,0.739097334023,0.0,0.0,0.109242638111,0.0361256300881,0.1453682682,0.0361256300881,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.102594594581
 12/03  06:00:00,0.964737849613,0.0,0.0,0.120419466095,0.0397661958292,0.160185661925,0.0397661958292,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.251896932385
 12/03  07:00:00,1.50308196066,0.0,0.0,0.16926232804,0.0554793580873,0.224741686127,0.0554793580873,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.531201873537
 12/03  08:00:00,1.87872877746,0.0,0.0,0.173751752352,0.0569598407966,0.230711593149,0.0569598407966,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.607528110473
 12/03  09:00:00,1.84843313798,0.0,0.0,0.193343605462,0.0638794657536,0.257223071216,0.0638794657536,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.588978017661
 12/03  10:00:00,1.78592659093,0.0,0.0,0.280158655175,0.0902662548105,0.370424909985,0.0902662548105,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.526610861594
 12/03  11:00:00,1.77085601881,0.0,0.0,0.324747157892,0.102480989915,0.427228147806,0.102480989915,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.452603708586
 12/03  12:00:00,1.87010311356,0.0,0.0,0.436641362958,0.137861248565,0.574502611522,0.137861248565,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.386652470411
 12/03  13:00:00,1.85592386456,0.0,0.0,0.481675194215,0.149025604128,0.630700798342,0.149025604128,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.336179854622
 12/03  14:00:00,1.87472819818,0.0,0.0,0.540399745552,0.165598092813,0.705997838365,0.165598092813,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.305893950369
 12/03  15:00:00,1.97233643714,0.0,0.0,0.639633516123,0.189320282561,0.828953798684,0.189320282561,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.276618511647
 12/03  16:00:00,2.0820528868,0.0,0.0,0.656855890326,0.195242716076,0.852098606401,0.195242716076,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.280505088014
 12/03  17:00:00,2.40858561937,0.0,0.0,0.66387321446,0.199779617178,0.863652831638,0.199779617178,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.318897587841
 12/03  18:00:00,3.02579257794,0.0,0.0,0.727201179688,0.222793270747,0.949994450435,0.222793270747,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.396686692428
 12/03  19:00:00,3.32069288646,0.0,0.0,0.719326514878,0.222499216424,0.941825731302,0.222499216424,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.474564600209
 12/03  20:00:00,3.14073978179,0.0,0.0,0.678577743265,0.212267770293,0.890845513558,0.212267770293,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.491888424836
