Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Electricity [kW](Hourly) 
 12/15  22:00:00,2.06210413478,0.0,0.0,0.1480077245,0.0511978750364,0.199205599536,0.0511978750364,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.363169400654
 12/15  23:00:00,1.62948957311,0.0,0.0,0.09706030145,0.0335755156667,0.130635817117,0.0335755156667,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.286281119318
 12/15  24:00:00,1.20537345664,0.0,0.0,0.0446393147401,0.0154427148836,0.0600820296238,0.0154427148836,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.203485822652
 12/16  01:00:00,0.789582474276,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.122419274145
 12/16  02:00:00,0.636176196511,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0780182105341
 12/16  03:00:00,0.573107443107,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.066528568897
 12/16  04:00:00,0.563125611279,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0700919836807
 12/16  05:00:00,0.596667446855,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.105532975613
 12/16  06:00:00,0.812514590385,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.259859335082
 12/16  07:00:00,1.29554775576,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.548409354772
 12/16  08:00:00,1.66786062674,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.627371552901
 12/16  09:00:00,1.61067038782,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.608438338712
 12/16  10:00:00,1.43318788996,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.54429707061
 12/16  11:00:00,1.35919552734,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.468171364917
 12/16  12:00:00,1.30879891339,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.399850881766
 12/16  13:00:00,1.28116815625,0.0,0.0,0.0338023606193,0.0112568264153,0.0450591870345,0.0112568264153,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.347065757612
 12/16  14:00:00,1.26688722616,0.0,0.0,0.0667411348523,0.0218727543439,0.0886138891962,0.0218727543439,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.315436927521
 12/16  15:00:00,1.31743978302,0.0,0.0,0.125215585001,0.0403286606831,0.165544245684,0.0403286606831,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.285131410524
 12/16  16:00:00,1.4928212636,0.0,0.0,0.193304666774,0.060977345786,0.25428201256,0.060977345786,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.289090058655
 12/16  17:00:00,1.8533781955,0.0,0.0,0.226981193822,0.071608496046,0.298589689868,0.071608496046,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.328753305744
 12/16  18:00:00,2.42863258005,0.0,0.0,0.257037477454,0.083513152034,0.340550629488,0.083513152034,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.408970515486
 12/16  19:00:00,2.78929973352,0.0,0.0,0.296353321357,0.0994778086598,0.395831130017,0.0994778086598,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.489166048556
 12/16  20:00:00,2.66547314414,0.0,0.0,0.299894465443,0.100654905455,0.400549370898,0.100654905455,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.506917929844
 12/16  21:00:00,2.50756451582,0.0,0.0,0.276263392098,0.0934296345193,0.369693026618,0.0934296345193,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.463319188241
 12/16  22:00:00,2.25432786479,0.0,0.0,0.233719569486,0.0797806913662,0.313500260852,0.0797806913662,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.405491611878
 12/16  23:00:00,1.79991124732,0.0,0.0,0.178344588681,0.0610720272636,0.239416615944,0.0610720272636,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.319628782774
 12/16  24:00:00,1.33969453209,0.0,0.0,0.117556773485,0.0404192457758,0.157976019261,0.0404192457758,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.224378063129
 12/17  01:00:00,0.874754096652,0.0,0.0,0.0632382714085,0.0217630344632,0.0850013058717,0.0217630344632,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.12258959065
 12/17  02:00:00,0.673015870335,0.0,0.0,0.0273275387957,0.00943990994321,0.036767448739,0.00943990994321,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0780904356185
 12/17  03:00:00,0.572946999781,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0663681255705
 12/17  04:00:00,0.562833505487,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0697998778882
 12/17  05:00:00,0.596428109127,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.105293637885
 12/17  06:00:00,0.812491920914,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.259836665611
 12/17  07:00:00,1.29611923771,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.548980836717
 12/17  08:00:00,1.67098309007,0.0,0.0,0.00173766544731,0.000601102661334,0.00233876810864,0.000601102661334,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.628155248127
 12/17  09:00:00,1.61141626357,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.609184214461
 12/17  10:00:00,1.43381546045,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.544924641102
 12/17  11:00:00,1.35966772296,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.468643560541
 12/17  12:00:00,1.35039992801,0.0,0.0,0.0308249669287,0.0106201024441,0.0414450693729,0.0106201024441,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.400006827011
 12/17  13:00:00,1.35054452413,0.0,0.0,0.0848681461694,0.0290594397902,0.11392758596,0.0290594397902,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.347573726571
 12/17  14:00:00,1.42623996486,0.0,0.0,0.184473583596,0.0628571471369,0.247330730733,0.0628571471369,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.316072824683
 12/17  15:00:00,1.44530059333,0.0,0.0,0.219155598156,0.0736819670109,0.292837565167,0.0736819670109,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.285698901354
 12/17  16:00:00,1.60883289862,0.0,0.0,0.277760441848,0.0919607176184,0.369721159466,0.0919607176184,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.289662546777
 12/17  17:00:00,1.97798502626,0.0,0.0,0.318030905677,0.104507949487,0.422538855164,0.104507949487,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.329410971203
 12/17  18:00:00,2.50100684287,0.0,0.0,0.309598068515,0.102508744543,0.412106813058,0.102508744543,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.409788594734
 12/17  19:00:00,2.87786795621,0.0,0.0,0.361791216628,0.121635811704,0.483427028332,0.121635811704,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.49013837293
 12/17  20:00:00,2.70879363677,0.0,0.0,0.330334205248,0.112534829622,0.442869034871,0.112534829622,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.507918758502
 12/17  21:00:00,2.52891040363,0.0,0.0,0.290521862916,0.0996007330717,0.390122595987,0.0996007330717,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.464235506678
 12/17  22:00:00,2.26614976751,0.0,0.0,0.241307084566,0.0832129403698,0.324520024936,0.0832129403698,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.406293750518
 12/17  23:00:00,1.80731059228,0.0,0.0,0.183034067018,0.0631674387521,0.24620150577,0.0631674387521,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.320243237914
 12/17  24:00:00,1.34149764282,0.0,0.0,0.118406490962,0.0409691735416,0.159375664504,0.0409691735416,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.224781528611
 12/18  01:00:00,0.859744265137,0.0,0.0,0.0624518204552,0.0215865839732,0.0840384044284,0.0215865839732,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.115116343655
 12/18  02:00:00,0.665467283794,0.0,0.0,0.0275273196395,0.00952816645875,0.0370554860983,0.00952816645875,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0742008357937
 12/18  03:00:00,0.567431630685,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0634639949022
 12/18  04:00:00,0.558254109667,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0665858862408
 12/18  05:00:00,0.587235640591,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0987723249642
 12/18  06:00:00,0.789740371329,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.241181808626
 12/18  07:00:00,1.24272161473,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.506208725961
 12/18  08:00:00,1.61319729871,0.0,0.0,0.0128404993223,0.00442430766756,0.0172648069899,0.00442430766756,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.576604779805
 12/18  09:00:00,1.52554084322,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.555746095008
 12/18  10:00:00,1.33995652031,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.496096759431
 12/18  11:00:00,1.26703841377,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.426930480638
 12/18  12:00:00,1.2264366202,0.0,0.0,0.00324559869221,0.00108934400081,0.00433494269302,0.00108934400081,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.365642405402
 12/18  13:00:00,1.15900228736,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.317769581852
 12/18  14:00:00,1.10954672204,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.290298345107
 12/18  15:00:00,1.09585487291,0.0,0.0,0.00443480174083,0.00150911480848,0.00594391654931,0.00150911480848,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.262272401729
 12/18  16:00:00,1.18551237102,0.0,0.0,0.0050856220681,0.00175318373978,0.00683880580788,0.00175318373978,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.26628334569
 12/18  17:00:00,1.53756650958,0.0,0.0,0.0348738100578,0.0120825085439,0.0469563186017,0.0120825085439,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.300492910338
 12/18  18:00:00,2.0184780273,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.374718522434
 12/18  19:00:00,2.48864193244,0.0,0.0,0.129525428551,0.0449466938045,0.174472122356,0.0449466938045,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.444177570668
 12/18  20:00:00,2.35811390746,0.0,0.0,0.132205467987,0.045895954322,0.178101422309,0.045895954322,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.456251395944
 12/18  21:00:00,2.20698929922,0.0,0.0,0.112970719433,0.0392042845913,0.152175004024,0.0392042845913,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.415117364563
 12/18  22:00:00,1.97227234264,0.0,0.0,0.0796299708913,0.027622333803,0.107252304694,0.027622333803,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.365290903357
 12/18  23:00:00,1.54582609289,0.0,0.0,0.0336769072522,0.0116761568403,0.0453530640925,0.0116761568403,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.287900392118
 12/18  24:00:00,1.14647140992,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.204665805556
 12/19  01:00:00,0.776103827853,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.1155143108
 12/19  02:00:00,0.629114169633,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.074903207731
 12/19  03:00:00,0.568351732749,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.064384096966
 12/19  04:00:00,0.559647854055,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0679796306286
 12/19  05:00:00,0.588753774149,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100290458522
 12/19  06:00:00,0.791549578133,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.24299101543
 12/19  07:00:00,1.24518232935,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.508669440573
 12/19  08:00:00,1.59869907035,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.579371358433
 12/19  09:00:00,1.52836870972,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.558573961509
 12/19  10:00:00,1.34237845392,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.498518693034
 12/19  11:00:00,1.26907919083,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.428971257702
 12/19  12:00:00,1.22363879148,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.367179519373
 12/19  13:00:00,1.16003198613,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.31879928062
 12/19  14:00:00,1.13796571697,0.0,0.0,0.020731423593,0.00717693682225,0.0279083604152,0.00717693682225,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.290808979624
 12/19  15:00:00,1.17447983043,0.0,0.0,0.0625651417423,0.0215110685872,0.0840762103294,0.0215110685872,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.262765065465
 12/19  16:00:00,1.321666081,0.0,0.0,0.106151544186,0.0363522985318,0.142503842718,0.0363522985318,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.266772018758
 12/19  17:00:00,1.68935511153,0.0,0.0,0.14763040667,0.0505561741856,0.198186580856,0.0505561741856,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.30105125003
 12/19  18:00:00,2.109051367,0.0,0.0,0.0667749953577,0.0231037741646,0.0898787695223,0.0231037741646,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.375413092613
 12/19  19:00:00,2.55836951294,0.0,0.0,0.180820873359,0.0625545022399,0.243375375599,0.0625545022399,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.445001897927
 12/19  20:00:00,2.39109148364,0.0,0.0,0.156205467734,0.054033627001,0.210239094735,0.054033627001,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.457091299704
 12/19  21:00:00,2.24029608696,0.0,0.0,0.137243734483,0.0474727138129,0.184716448296,0.0474727138129,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.415882708026
 12/19  22:00:00,1.99492365797,0.0,0.0,0.0960182138527,0.0332122758001,0.129230489653,0.0332122758001,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.365964033731
 12/19  23:00:00,1.56538544227,0.0,0.0,0.0478475453431,0.0165503666247,0.0643979119678,0.0165503666247,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.288414893629
 12/19  24:00:00,1.14674138488,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.204935780508
 12/20  01:00:00,0.776338438175,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.115748921121
 12/20  02:00:00,0.629251243333,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0750402814317
 12/20  03:00:00,0.568511556112,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0645439203292
 12/20  04:00:00,0.559413390389,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0677451669625
 12/20  05:00:00,0.588598636131,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100135320504
 12/20  06:00:00,0.791737693075,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.243179130372
 12/20  07:00:00,1.24585335291,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.50934046414
 12/20  08:00:00,1.5995099337,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.580182221789
 12/20  09:00:00,1.52910158591,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.559306837696
 12/20  10:00:00,1.34283154415,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.498971783269
 12/20  11:00:00,1.26910699801,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.428999064878
 12/20  12:00:00,1.22647221944,0.0,0.0,0.0022036958753,0.000749223455049,0.00295291933035,0.000749223455049,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.367060028009
 12/20  13:00:00,1.26250803329,0.0,0.0,0.0764700269591,0.0258410278842,0.102311054843,0.0258410278842,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.318964272938
 12/20  14:00:00,1.26515496862,0.0,0.0,0.115550756949,0.0390518194623,0.154602576411,0.0390518194623,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.291304015281
 12/20  15:00:00,1.34254316432,0.0,0.0,0.188102057577,0.0635773789434,0.251679436521,0.0635773789434,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.263225173166
 12/20  16:00:00,1.4371223329,0.0,0.0,0.192436477113,0.0650466941655,0.257483171279,0.0650466941655,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.267248942097
 12/20  17:00:00,1.7729454627,0.0,0.0,0.210120782674,0.0711133381289,0.281234120803,0.0711133381289,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.301594061259
 12/20  18:00:00,2.2564930669,0.0,0.0,0.176589300161,0.0600495392168,0.236638839378,0.0600495392168,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.376094722663
 12/20  19:00:00,2.68065127807,0.0,0.0,0.272688157026,0.0921646765462,0.364852833572,0.0921646765462,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.445806205085
 12/20  20:00:00,2.53394249185,0.0,0.0,0.262886655429,0.0893831263387,0.352269781767,0.0893831263387,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.457911620874
 12/20  21:00:00,2.3661398982,0.0,0.0,0.230810733746,0.0790022553479,0.309812989094,0.0790022553479,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.416629978477
 12/20  22:00:00,2.11808894653,0.0,0.0,0.18725278818,0.0644864351062,0.251739223287,0.0644864351062,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.366620588652
 12/20  23:00:00,1.68390290279,0.0,0.0,0.135652491502,0.0467610253826,0.182413516885,0.0467610253826,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.288916749225
 12/20  24:00:00,1.25855714059,0.0,0.0,0.0829122821713,0.02860793519,0.111520217361,0.02860793519,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.205231318864
 12/21  01:00:00,0.822794825866,0.0,0.0,0.0346550495707,0.0119573268348,0.0466123764055,0.0119573268348,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.115592932407
 12/21  02:00:00,0.631579305185,0.0,0.0,0.00217673675989,0.000751766183614,0.0029285029435,0.000751766183614,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0744398403397
 12/21  03:00:00,0.567599575191,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0636319394083
 12/21  04:00:00,0.558562583622,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0668943601956
 12/21  05:00:00,0.587788223927,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.0993249083
 12/21  06:00:00,0.791116582338,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.242558019635
 12/21  07:00:00,1.24569548107,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.5091825923
 12/21  08:00:00,1.59974027436,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.580412562447
 12/21  09:00:00,1.52926991748,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.559475169267
 12/21  10:00:00,1.34305436245,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.499194601568
 12/21  11:00:00,1.26973162368,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.429623690545
 12/21  12:00:00,1.22468522468,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.368225952579
 12/21  13:00:00,1.16124659675,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.320013891243
 12/21  14:00:00,1.11155385838,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.292305481456
 12/21  15:00:00,1.09173798683,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.264099432199
 12/21  16:00:00,1.18043784448,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.26804762495
 12/21  17:00:00,1.4925600777,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.302442797058
 12/21  18:00:00,2.02070885923,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.376949354363
 12/21  19:00:00,2.4309698434,0.0,0.0,0.0849280270654,0.029382127756,0.114310154821,0.029382127756,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.446667449166
 12/21  20:00:00,2.3112127932,0.0,0.0,0.0956353201558,0.0331071167531,0.128742436909,0.0331071167531,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.458709267084
 12/21  21:00:00,2.17696624801,0.0,0.0,0.0890739141708,0.0308396165259,0.119913530697,0.0308396165259,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.417355786676
 12/21  22:00:00,1.95705870727,0.0,0.0,0.0669078392684,0.0231633255037,0.0900711647721,0.0231633255037,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.367258407908
 12/21  23:00:00,1.54080871057,0.0,0.0,0.0288470853376,0.00998574999692,0.0388328353345,0.00998574999692,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.289403238555
 12/21  24:00:00,1.14743122416,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.205625619795
 12/22  01:00:00,0.664320212037,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0357234219656
 12/22  02:00:00,0.571556539719,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0361540240708
 12/22  03:00:00,0.527665688928,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0362412283586
 12/22  04:00:00,0.521409667663,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0364236607261
 12/22  05:00:00,0.512533714989,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0365974080278
 12/22  06:00:00,0.565274910508,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0367651462228
 12/22  07:00:00,0.722385853054,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0368588976564
 12/22  08:00:00,0.956232400952,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.036763987273
 12/22  09:00:00,0.85159450804,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0367005856619
 12/22  10:00:00,0.668239665051,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.036793602392
 12/22  11:00:00,0.6399030698,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0371251257606
 12/22  12:00:00,0.650604840475,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0370876475793
 12/22  13:00:00,0.657234951849,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.036861084683
 12/22  14:00:00,0.653247192136,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0368135049239
 12/22  15:00:00,0.683019551873,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0367940097613
 12/22  16:00:00,0.777257027846,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0367432886053
 12/22  17:00:00,1.05976993078,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0367075971721
 12/22  18:00:00,1.51380562221,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0365648517241
 12/22  19:00:00,1.73811158518,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0362567861847
 12/22  20:00:00,1.58796403112,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0360431141276
 12/22  21:00:00,1.50453854268,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0359892288497
 12/22  22:00:00,1.36526017279,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0360462577114
 12/22  23:00:00,1.11463251254,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0361259952724
 12/22  24:00:00,0.903633997316,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0365023312374
 12/23  01:00:00,0.665196579998,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.036599789926
 12/23  02:00:00,0.572253963545,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0368514478963
 12/23  03:00:00,0.528505536725,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0370810761557
 12/23  04:00:00,0.522247871148,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.037261864211
 12/23  05:00:00,0.513351228684,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0374149217223
 12/23  06:00:00,0.566078218796,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0375684545105
 12/23  07:00:00,0.723168860454,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0376419050561
 12/23  08:00:00,0.957004802231,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0375363885523
 12/23  09:00:00,0.852395912243,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0375019898647
 12/23  10:00:00,0.668966735849,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0375206731899
 12/23  11:00:00,0.640660699285,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0378827552454
 12/23  12:00:00,0.651201291378,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0376840984821
 12/23  13:00:00,0.65750058113,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0371267139641
 12/23  14:00:00,0.653245447502,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0368117602895
 12/23  15:00:00,0.682809742697,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0365842005856
 12/23  16:00:00,0.776970425249,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0364566860079
 12/23  17:00:00,1.0592750741,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.036212740497
 12/23  18:00:00,1.51363786356,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0363970930737
 12/23  19:00:00,1.73793290054,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0360781015458
 12/23  20:00:00,1.58780633072,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0358854137335
 12/23  21:00:00,1.50437627649,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0358269626606
 12/23  22:00:00,1.36509090024,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0358769851649
 12/23  23:00:00,1.11449606987,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0359895526024
 12/23  24:00:00,0.90353843186,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0364067657815
 12/24  01:00:00,0.665100469936,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0365036798639
 12/24  02:00:00,0.572194806393,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0367922907442
 12/24  03:00:00,0.528471828871,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.0370473683016
 12/24  04:00:00,0.522227187412,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.0372411804749
 12/24  05:00:00,0.513341254374,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0374049474127
 12/24  06:00:00,0.566071015419,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0375612511337
 12/24  07:00:00,0.723175576079,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.0376486206814
 12/24  08:00:00,0.957004238217,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0375358245381
 12/24  09:00:00,0.852247586471,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0373536640926
 12/24  10:00:00,0.668597960421,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0371518977626
 12/24  11:00:00,0.639928681361,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0371507373216
 12/24  12:00:00,0.650231647827,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0367144549314
 12/24  13:00:00,0.656755742987,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0363818758209
 12/24  14:00:00,0.65266695087,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0362332636578
 12/24  15:00:00,0.681911391297,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.0356858491851
 12/24  16:00:00,0.776121260508,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.0356075212668
 12/24  17:00:00,1.05854283037,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0354804967617
 12/24  18:00:00,1.51313969138,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0358989209027
 12/24  19:00:00,1.73752233948,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0356675404802
 12/24  20:00:00,1.5874011586,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0354802416098
 12/24  21:00:00,1.50402101504,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0354717012108
 12/24  22:00:00,1.36487048087,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0356565657916
 12/24  23:00:00,1.11433025953,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0358237422648
 12/24  24:00:00,0.903191604892,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0360599388133
 12/25  01:00:00,0.665282859252,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0543765146903,0.405549025336,0.0366860691804
 12/25  02:00:00,0.572213544916,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0534303092328,0.37340382637,0.0368110292672
 12/25  03:00:00,0.528474715427,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.047172079834,0.369074506644,0.037050254857
 12/25  04:00:00,0.522274295666,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0459288098724,0.363879322973,0.037288288729
 12/25  05:00:00,0.513427762789,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0506247000273,0.350133732842,0.0374914558276
 12/25  06:00:00,0.566188634706,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.05593268956,0.390721105274,0.0376788704205
 12/25  07:00:00,0.723313361624,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.0787720973271,0.451439814432,0.037786406226
 12/25  08:00:00,0.957173805049,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.107546630802,0.479688625644,0.0377053913697
 12/25  09:00:00,0.852324895712,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.113789823404,0.405549025336,0.0374309733335
 12/25  10:00:00,0.668850388977,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.117619797456,0.345155015158,0.0374043263179
 12/25  11:00:00,0.640104675681,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.107546630802,0.353272489644,0.0373267316411
 12/25  12:00:00,0.65036057943,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.118177646665,0.353380722637,0.0368433865343
 12/25  13:00:00,0.656898619048,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.130987135558,0.347427908014,0.0365247518827
 12/25  14:00:00,0.652922793294,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.115033093365,0.359441770253,0.0364891060818
 12/25  15:00:00,0.682681661695,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.1112291585,0.379681339973,0.036456119583
 12/25  16:00:00,0.776777913561,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.130987135558,0.400786773637,0.03626417432
 12/25  17:00:00,1.05920318952,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.186665796372,0.47406051,0.0361408559173
 12/25  18:00:00,1.51374720564,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.278551203055,0.575907756555,0.0365064351618
 12/25  19:00:00,1.73811051126,0.0,0.0,0.0,0.0,0.0,0.0,0.664978033502,0.1363935,0.230146264063,0.625262001432,0.0362557122666
 12/25  20:00:00,1.58796196896,0.0,0.0,0.0,0.0,0.0,0.0,0.620646204501,0.127300650011,0.143505724321,0.645393338158,0.0360410519646
 12/25  21:00:00,1.50453908346,0.0,0.0,0.0,0.0,0.0,0.0,0.565231385,0.115934515918,0.104727311159,0.667581101753,0.0359897696328
 12/25  22:00:00,1.3653034424,0.0,0.0,0.0,0.0,0.0,0.0,0.476567594001,0.0977487068252,0.087827063508,0.65199555074,0.0360895273255
 12/25  23:00:00,1.11480770191,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.0718147367383,0.564218593295,0.0363011846398
 12/25  24:00:00,0.90395018373,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.0612468434668,0.490295458973,0.0368185176509
 12/26  01:00:00,0.778457824986,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117868307932
 12/26  02:00:00,0.630812279985,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0766013180829
 12/26  03:00:00,0.570117909128,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0661502733449
 12/26  04:00:00,0.561226359999,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0695581365724
 12/26  05:00:00,0.590810020713,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102346705086
 12/26  06:00:00,0.795398570596,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.246840007893
 12/26  07:00:00,1.25224605224,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.515733163468
 12/26  08:00:00,1.6067349086,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.58740719668
 12/26  09:00:00,1.53593296377,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.566138215556
 12/26  10:00:00,1.3491317467,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.505271985813
 12/26  11:00:00,1.27482521256,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.434717279429
 12/26  12:00:00,1.22859971619,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.372140444086
 12/26  13:00:00,1.16435102347,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.323118317965
 12/26  14:00:00,1.11390043572,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.29465205879
 12/26  15:00:00,1.10642080872,0.0,0.0,0.00940599089192,0.0032549458632,0.0126609367551,0.0032549458632,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266121317331
 12/26  16:00:00,1.23923161213,0.0,0.0,0.0423537046951,0.0146560211399,0.057009725835,0.0146560211399,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.269831666769
 12/26  17:00:00,1.5647893535,0.0,0.0,0.0520656324748,0.0180651428526,0.0701307753273,0.0180651428526,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.304541297535
 12/26  18:00:00,2.02378543699,0.0,0.0,0.0,0.0,0.0,0.0,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.380025932126
 12/26  19:00:00,2.4007399838,0.0,0.0,0.059712752171,0.0207833220762,0.0804960742471,0.0207833220762,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.450251670143
 12/26  20:00:00,2.27081432675,0.0,0.0,0.0628083406535,0.0218792045595,0.0846875452129,0.0218792045595,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.462365692333
 12/26  21:00:00,2.12229160792,0.0,0.0,0.045908271801,0.0160042774419,0.0619125492429,0.0160042774419,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.420682128044
 12/26  22:00:00,1.88363579662,0.0,0.0,0.0101739089584,0.00355099571255,0.0137249046709,0.00355099571255,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.370181757354
 12/26  23:00:00,1.50441471283,0.0,0.0,0.0,0.0,0.0,0.0,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.291842076157
 12/26  24:00:00,1.14926771748,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.207462113107
 12/27  01:00:00,0.778089157284,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117499640231
 12/27  02:00:00,0.63028101015,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0760700482486
 12/27  03:00:00,0.569708449345,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0657408135624
 12/27  04:00:00,0.56087840238,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0692101789536
 12/27  05:00:00,0.590553177085,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.102089861458
 12/27  06:00:00,0.795397446949,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.246838884246
 12/27  07:00:00,1.25266628467,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.516153395896
 12/27  08:00:00,1.60726656204,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.587938850129
 12/27  09:00:00,1.5364271063,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.566632358086
 12/27  10:00:00,1.3495113391,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.505651578214
 12/27  11:00:00,1.27514541953,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.435037486393
 12/27  12:00:00,1.22887316625,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.372413894151
 12/27  13:00:00,1.16469705891,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.323464353403
 12/27  14:00:00,1.11431368095,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.295065304022
 12/27  15:00:00,1.09425303453,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266614479894
 12/27  16:00:00,1.18305419717,0.0,0.0,0.0,0.0,0.0,0.0,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.27066397765
 12/27  17:00:00,1.49548721764,0.0,0.0,0.0,0.0,0.0,0.0,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.305369937003
 12/27  18:00:00,2.05775595973,0.0,0.0,0.0248591939272,0.0086751985175,0.0335343924447,0.0086751985175,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.380462062422
 12/27  19:00:00,2.49083076912,0.0,0.0,0.126094737379,0.0439241982403,0.170018935619,0.0439241982403,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.450819594085
 12/27  20:00:00,2.34879518437,0.0,0.0,0.120164628146,0.0418456697847,0.16201029793,0.0418456697847,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.463023797239
 12/27  21:00:00,2.20013295023,0.0,0.0,0.103201798089,0.035948790713,0.139150588802,0.035948790713,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.421285430797
 12/27  22:00:00,1.95919968269,0.0,0.0,0.0658205594121,0.022937828795,0.0887583882071,0.022937828795,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.370712159891
 12/27  23:00:00,1.53314563237,0.0,0.0,0.0211541223308,0.00737820223884,0.0285323245697,0.00737820223884,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.292040671129
 12/27  24:00:00,1.14921426303,0.0,0.0,0.0,0.0,0.0,0.0,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.207408658659
 12/28  01:00:00,0.77769926787,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.117109750816
 12/28  02:00:00,0.62982712542,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0756161635187
 12/28  03:00:00,0.569226359027,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0652587232444
 12/28  04:00:00,0.560392164363,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0687239409361
 12/28  05:00:00,0.590091426878,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.101628111251
 12/28  06:00:00,0.795040595592,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.246482032889
 12/28  07:00:00,1.25278167453,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.516268785757
 12/28  08:00:00,1.60753613163,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.588208419717
 12/28  09:00:00,1.53673588479,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.566941136578
 12/28  10:00:00,1.349760265,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.50590050412
 12/28  11:00:00,1.2753039227,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.435195989567
 12/28  12:00:00,1.22882069691,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.372361424811
 12/28  13:00:00,1.19637126267,0.0,0.0,0.0237923034136,0.00820231752026,0.0319946209339,0.00820231752026,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.323143936227
 12/28  14:00:00,1.25040464495,0.0,0.0,0.101655530625,0.034490646456,0.136146177081,0.034490646456,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.295010090936
 12/28  15:00:00,1.40025419942,0.0,0.0,0.230981867871,0.0751069155503,0.306088783421,0.0751069155503,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266526861366
 12/28  16:00:00,1.55449660693,0.0,0.0,0.280592991474,0.0909268018407,0.371519793315,0.0909268018407,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.270586594092
 12/28  17:00:00,1.87649304051,0.0,0.0,0.287523188695,0.0934483946952,0.38097158339,0.0934483946952,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.305404176476
 12/28  18:00:00,2.33473484603,0.0,0.0,0.232110189716,0.0779899436063,0.310100133323,0.0779899436063,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.380875207841
 12/28  19:00:00,2.69195220783,0.0,0.0,0.276138375482,0.0943750083885,0.370513383871,0.0943750083885,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.451446584547
 12/28  20:00:00,2.52239218096,0.0,0.0,0.24891439703,0.0860535358338,0.334967932864,0.0860535358338,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.463663158894
 12/28  21:00:00,2.33718792413,0.0,0.0,0.204546816025,0.0710764142659,0.275623230291,0.0710764142659,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.421867763202
 12/28  22:00:00,2.08396853957,0.0,0.0,0.158068759668,0.0549468027148,0.213015562383,0.0549468027148,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.3712238426
 12/28  23:00:00,1.64777131653,0.0,0.0,0.105930514847,0.0368364883637,0.142767003211,0.0368364883637,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.292431676639
 12/28  24:00:00,1.22258616621,0.0,0.0,0.0543236387115,0.018898408141,0.0732220468526,0.018898408141,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.207558514984
 12/29  01:00:00,0.785623233996,0.0,0.0,0.00620097376224,0.00215858540494,0.00835955916718,0.00215858540494,0.127454157999,0.0261420920464,0.0863692416722,0.405549025336,0.116674157776
 12/29  02:00:00,0.629344689087,0.0,0.0,0.0,0.0,0.0,0.0,0.0775808004993,0.0159125795464,0.0722387554862,0.37340382637,0.0751337271853
 12/29  03:00:00,0.568385931451,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0597152550472,0.369074506644,0.0644182956679
 12/29  04:00:00,0.559339494235,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0526110263622,0.363879322973,0.0676712708087
 12/29  05:00:00,0.589022542142,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0631517086927,0.350133732842,0.100559226515
 12/29  06:00:00,0.794282499111,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.0759814879778,0.390721105274,0.245723936408
 12/29  07:00:00,1.25238889092,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.129758030703,0.451439814432,0.51587600215
 12/29  08:00:00,1.60716444723,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.207405929039,0.479688625644,0.587836735314
 12/29  09:00:00,1.53634470271,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.268690649238,0.405549025336,0.566549954497
 12/29  10:00:00,1.34935874683,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.330033495679,0.345155015158,0.505498985951
 12/29  11:00:00,1.2749626739,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.344876619894,0.353272489644,0.434854740769
 12/29  12:00:00,1.33322702638,0.0,0.0,0.0782557119836,0.0263166673912,0.104572379375,0.0263166673912,0.105288177001,0.0215956465929,0.361119725873,0.353380722637,0.372195374904
 12/29  13:00:00,1.35113523983,0.0,0.0,0.139765537408,0.046596048925,0.186361586333,0.046596048925,0.105288177001,0.0215956465929,0.3518459739,0.347427908014,0.323540947986
 12/29  14:00:00,1.49431253678,0.0,0.0,0.288659856816,0.0909972305411,0.379657087357,0.0909972305411,0.105288177001,0.0215956465929,0.317847783081,0.359441770253,0.29540707249
 12/29  15:00:00,1.54823660854,0.0,0.0,0.341712344545,0.112005564924,0.453717909469,0.112005564924,0.1163711675,0.0238688761394,0.292642171022,0.379681339973,0.266880144435
 12/29  16:00:00,1.70709944278,0.0,0.0,0.396216712348,0.127546773016,0.523763485364,0.127546773016,0.160703062999,0.0329617670464,0.302863615842,0.400786773637,0.270945737896
 12/29  17:00:00,2.02340482194,0.0,0.0,0.398217485311,0.129258023622,0.527475508933,0.129258023622,0.288157154501,0.0591038727323,0.353720743409,0.47406051,0.30581203237
 12/29  18:00:00,2.46621067451,0.0,0.0,0.330841695403,0.110222192022,0.441063887425,0.110222192022,0.504275037001,0.103431773872,0.445069937436,0.575907756555,0.381387282226
 12/29  19:00:00,2.80849152917,0.0,0.0,0.363523446574,0.122925290034,0.486448736609,0.122925290034,0.664978033502,0.1363935,0.398283704478,0.625262001432,0.452050553155
 12/29  20:00:00,2.63494650726,0.0,0.0,0.333441022285,0.113465403527,0.446906425812,0.113465403527,0.620646204501,0.127300650011,0.315345896534,0.645393338158,0.464278992248
 12/29  21:00:00,2.46472205589,0.0,0.0,0.300370998722,0.102225329858,0.40259632858,0.102225329858,0.565231385,0.115934515918,0.275874927963,0.667581101753,0.422428796679
 12/29  22:00:00,2.20983951607,0.0,0.0,0.252020390283,0.0863726222153,0.338393012498,0.0863726222153,0.476567594001,0.0977487068252,0.258342283024,0.65199555074,0.371717368979
 12/29  23:00:00,1.77117759611,0.0,0.0,0.197949330469,0.0678466888951,0.265796019364,0.0678466888951,0.354654964501,0.0727432227322,0.205880856148,0.564218593295,0.292808940069
 12/29  24:00:00,1.33891217626,0.0,0.0,0.14093584204,0.0483620397971,0.189297881837,0.0483620397971,0.2493667875,0.0511475761394,0.135920781757,0.490295458973,0.207808690057
 12/30  01:00:00,0.908959200453,0.0,0.0,0.0872647272171,0.0299119131067,0.117176640324,0.0299119131067,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.124619359999
 12/30  02:00:00,0.713077042215,0.0,0.0,0.0564519974972,0.0193513858827,0.0758033833799,0.0193513858827,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0791156728581
 12/30  03:00:00,0.621081658036,0.0,0.0,0.0353002857453,0.0121135150722,0.0474138008175,0.0121135150722,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0670889830084
 12/30  04:00:00,0.592407647073,0.0,0.0,0.0215004896495,0.00736945342019,0.0288699430697,0.00736945342019,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0705040764051
 12/30  05:00:00,0.61040956621,0.0,0.0,0.00937691208333,0.00321728303752,0.0125941951208,0.00321728303752,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.106680899847
 12/30  06:00:00,0.838449857502,0.0,0.0,0.015737141981,0.00539344792595,0.021130589907,0.00539344792595,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.264664012292
 12/30  07:00:00,1.38119118387,0.0,0.0,0.0549642736992,0.01872672384,0.0736909975392,0.01872672384,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.560361785338
 12/30  08:00:00,1.69914728253,0.0,0.0,0.0125905036351,0.00427788264949,0.0168683862846,0.00427788264949,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.64178982241
 12/30  09:00:00,1.69213169359,0.0,0.0,0.050277938954,0.0169972000266,0.0672751389806,0.0169972000266,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.622624505503
 12/30  10:00:00,1.52299157512,0.0,0.0,0.0578546604737,0.0192695203838,0.0771241808575,0.0192695203838,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.556976574916
 12/30  11:00:00,1.41815219712,0.0,0.0,0.036315971152,0.012095252828,0.04841122398,0.012095252828,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.478716810716
 12/30  12:00:00,1.42276501452,0.0,0.0,0.0786799665755,0.0263834586815,0.105063425257,0.0263834586815,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.408753557644
 12/30  13:00:00,1.4068759942,0.0,0.0,0.122496889847,0.0401315355334,0.16262842538,0.0401315355334,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.355204357223
 12/30  14:00:00,1.36041133406,0.0,0.0,0.131046769674,0.0436387646532,0.174685534328,0.0436387646532,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.322889390291
 12/30  15:00:00,1.38293354168,0.0,0.0,0.169016701282,0.0553723096077,0.224389010889,0.0553723096077,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.291780403984
 12/30  16:00:00,1.49547414573,0.0,0.0,0.188923142875,0.0613064671304,0.250229610006,0.0613064671304,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.295795343341
 12/30  17:00:00,1.85458178639,0.0,0.0,0.22001485114,0.0720822044838,0.292097055624,0.0720822044838,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.336449530875
 12/30  18:00:00,2.43178601903,0.0,0.0,0.251661577922,0.0824508153958,0.334112393317,0.0824508153958,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.418562190636
 12/30  19:00:00,2.8128717204,0.0,0.0,0.306076465261,0.101925670165,0.408002135426,0.101925670165,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.50056703002
 12/30  20:00:00,2.65825164953,0.0,0.0,0.285215355497,0.0963772045105,0.381592560008,0.0963772045105,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.518653246126
 12/30  21:00:00,2.47765585226,0.0,0.0,0.24513168288,0.0839015342223,0.329033217103,0.0839015342223,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.474070334198
 12/30  22:00:00,2.22051797782,0.0,0.0,0.200991840671,0.0692895457006,0.270281386371,0.0692895457006,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.414900599394
 12/30  23:00:00,1.76713115074,0.0,0.0,0.148232928693,0.0512004001038,0.199433328797,0.0512004001038,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.326831973345
 12/30  24:00:00,1.30951911118,0.0,0.0,0.0914368872636,0.0316336943798,0.123070581643,0.0316336943798,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.229108079835
 12/31  01:00:00,0.849236358987,0.0,0.0,0.0425953405763,0.0147371754389,0.0573325160152,0.0147371754389,0.127454157999,0.0261420920464,0.092942924749,0.405549025336,0.124740642842
 12/31  02:00:00,0.648763056099,0.0,0.0,0.00849119853209,0.00293807993971,0.0114292784718,0.00293807993971,0.0775808004993,0.0159125795464,0.0761857795615,0.37340382637,0.0791757916498
 12/31  03:00:00,0.573809416457,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0623264934745,0.369074506644,0.0672305422464
 12/31  04:00:00,0.563738137117,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0539764305342,0.363879322973,0.0707045095182
 12/31  05:00:00,0.598190410353,0.0,0.0,0.0,0.0,0.0,0.0,0.0498733575,0.0102295165918,0.0658228643082,0.350133732842,0.107055939111
 12/31  06:00:00,0.818046741459,0.0,0.0,0.0,0.0,0.0,0.0,0.0554148394501,0.0113661300011,0.080078180578,0.390721105274,0.265391486156
 12/31  07:00:00,1.30866555181,0.0,0.0,0.0,0.0,0.0,0.0,0.1163711675,0.0238688761394,0.14038354292,0.451439814432,0.561527150816
 12/31  08:00:00,1.68340156831,0.0,0.0,0.0,0.0,0.0,0.0,0.238283797001,0.0488743602322,0.228567290958,0.479688625644,0.642912494479
 12/31  09:00:00,1.62617406062,0.0,0.0,0.0,0.0,0.0,0.0,0.232742335,0.0477377386393,0.30112795013,0.405549025336,0.623942011512
 12/31  10:00:00,1.44705005214,0.0,0.0,0.0,0.0,0.0,0.0,0.127454157999,0.0261420920464,0.375064554145,0.345155015158,0.558159232794
 12/31  11:00:00,1.37112904996,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.395792849183,0.353272489644,0.480104887535
 12/31  12:00:00,1.31858091252,0.0,0.0,0.0,0.0,0.0,0.0,0.105288177001,0.0215956465929,0.413608485392,0.353380722637,0.409632880898
 12/31  13:00:00,1.30998094346,0.0,0.0,0.048884444872,0.0163918772755,0.0652763221475,0.0163918772755,0.105288177001,0.0215956465929,0.399656479991,0.347427908014,0.355661409717
 12/31  14:00:00,1.36046318141,0.0,0.0,0.130762329794,0.0435668224357,0.17432915223,0.0435668224357,0.105288177001,0.0215956465929,0.361435815596,0.359441770253,0.323297619735
 12/31  15:00:00,1.35105464266,0.0,0.0,0.143870504103,0.048275869296,0.192146373399,0.048275869296,0.1163711675,0.0238688761394,0.331767743197,0.379681339973,0.292144142454
 12/31  16:00:00,1.62786437751,0.0,0.0,0.29058438907,0.0916681599312,0.382252549001,0.0916681599312,0.160703062999,0.0329617670464,0.339922588697,0.400786773637,0.296162636129
 12/31  17:00:00,2.00258038494,0.0,0.0,0.333368410797,0.106305507656,0.439673918453,0.106305507656,0.288157154501,0.0591038727323,0.389638662656,0.47406051,0.336871266598
 12/31  18:00:00,2.4923023547,0.0,0.0,0.296206115753,0.0978969953813,0.394103111134,0.0978969953813,0.504275037001,0.103431773872,0.480421867651,0.575907756555,0.419087808484
 12/31  19:00:00,2.87989070169,0.0,0.0,0.355673599424,0.118722457767,0.474396057191,0.118722457767,0.664978033502,0.1363935,0.432594020017,0.625262001432,0.501192089552
 12/31  20:00:00,2.73722985938,0.0,0.0,0.344375065261,0.115552567483,0.459927632744,0.115552567483,0.620646204501,0.127300650011,0.349590650728,0.645393338158,0.519296383244
 12/31  21:00:00,2.56638979859,0.0,0.0,0.311771393204,0.10540648878,0.417177881984,0.10540648878,0.565231385,0.115934515918,0.310730298291,0.667581101753,0.474659615647
 12/31  22:00:00,2.30172521071,0.0,0.0,0.261676267324,0.0892965379784,0.350972805303,0.0892965379784,0.476567594001,0.0977487068252,0.293949140492,0.65199555074,0.415416413344
 12/31  23:00:00,1.84017601722,0.0,0.0,0.202749166364,0.0693342444742,0.272083410838,0.0693342444742,0.354654964501,0.0727432227322,0.234174068073,0.564218593295,0.327226757786
 12/31  24:00:00,1.3736619748,0.0,0.0,0.139202199864,0.0477518613997,0.186954061264,0.0477518613997,0.2493667875,0.0511475761394,0.151455627092,0.490295458973,0.229367463829
